DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 14/09/2018 23:00:00,33.65,33.49,1,-6.48
 14/09/2018 23:15:00,33.59,33.49,1,-6.3
 14/09/2018 23:30:00,33.51,33.49,1,-6.05
 14/09/2018 23:45:00,33.56,33.49,1,-5.83
 15/09/2018 00:00:00,33.68,33.49,1,-5.58
 15/09/2018 00:15:00,33.7,33.49,1,-5.56
 15/09/2018 00:30:00,33.73,33.49,1,-5.36
 15/09/2018 00:45:00,33.7,33.49,1,-5.36
 15/09/2018 01:00:00,33.65,33.49,1,-5.23
 15/09/2018 01:15:00,33.62,33.49,1,-5.35
 15/09/2018 01:30:00,33.65,33.49,1,-5.38
 15/09/2018 01:45:00,33.67,33.49,1,-5.36
 15/09/2018 02:00:00,33.75,33.49,1,-5.36
 15/09/2018 02:15:00,33.73,33.49,1,-5.36
 15/09/2018 02:30:00,33.78,33.49,1,-5.24
 15/09/2018 02:45:00,33.73,33.49,1,-5.16
 15/09/2018 03:00:00,33.64,33.49,1,-5.16
 15/09/2018 03:15:00,33.61,33.49,1,-5.16
 15/09/2018 03:30:00,33.64,33.49,1,-5.16
 15/09/2018 03:45:00,33.65,33.49,1,-5.05
 15/09/2018 04:00:00,33.71,33.49,1,-4.89
 15/09/2018 04:15:00,33.68,33.49,1,-4.89
 15/09/2018 04:30:00,33.69,33.49,1,-4.89
 15/09/2018 04:45:00,33.7,33.49,1,-4.89
 15/09/2018 05:00:00,33.7,33.49,1,-4.89
 15/09/2018 05:15:00,33.68,33.49,1,-5.12
 15/09/2018 05:30:00,33.69,33.49,1,-5.16
 15/09/2018 05:45:00,33.67,33.49,1,-5.16
 15/09/2018 06:00:00,33.66,33.49,1,-5.22
 15/09/2018 06:15:00,33.66,33.49,1,-5.56
 15/09/2018 06:30:00,33.67,33.49,1,-5.71
 15/09/2018 06:45:00,33.73,33.49,1,-6.04
 15/09/2018 07:00:00,33.67,33.49,1,-6.45
 15/09/2018 07:15:00,33.55,33.49,1,-6.67
 15/09/2018 07:30:00,33.66,33.49,1,-6.99
 15/09/2018 07:45:00,33.71,33.49,1,-6.71
 15/09/2018 08:00:00,33.64,33.49,1,-6.5
 15/09/2018 08:15:00,33.69,33.49,1,-6.18
 15/09/2018 08:30:00,33.77,33.49,1,-5.4
 15/09/2018 08:45:00,33.77,33.49,1,-4.81
 15/09/2018 09:00:00,33.72,33.49,1,-3.93
 15/09/2018 09:15:00,33.68,33.49,1,-3.28
 15/09/2018 09:30:00,33.68,33.49,1,-2.13
 15/09/2018 09:45:00,33.65,33.49,1,-1.0
 15/09/2018 10:00:00,33.59,33.49,1,-0.42
 15/09/2018 10:15:00,33.57,33.49,1,0.2
 15/09/2018 10:30:00,33.59,33.49,1,0.9
 15/09/2018 10:45:00,33.58,33.49,1,1.35
 15/09/2018 11:00:00,33.62,33.49,1,-1.49
 15/09/2018 11:15:00,33.59,33.49,1,0.03
 15/09/2018 11:30:00,33.62,33.49,1,-0.64
 15/09/2018 11:45:00,33.58,33.49,1,-1.02
 15/09/2018 12:00:00,33.74,33.49,1,-2.22
 15/09/2018 12:15:00,33.85,33.49,1,-0.48
 15/09/2018 12:30:00,33.44,33.49,1,-1.51
 15/09/2018 12:45:00,33.45,33.49,1,1.13
 15/09/2018 13:00:00,33.46,33.49,1,-0.46
 15/09/2018 13:15:00,33.56,33.49,1,-1.16
 15/09/2018 13:30:00,33.56,33.49,1,1.36
 15/09/2018 13:45:00,33.66,33.49,1,-0.24
 15/09/2018 14:00:00,33.63,33.49,1,-1.32
 15/09/2018 14:15:00,33.62,33.49,1,0.54
 15/09/2018 14:30:00,33.63,33.49,1,-1.84
 15/09/2018 14:45:00,33.65,33.49,1,-2.44
 15/09/2018 15:00:00,33.66,33.49,1,-0.98
 15/09/2018 15:15:00,33.71,33.49,1,-2.82
 15/09/2018 15:30:00,33.75,33.49,1,-3.42
 15/09/2018 15:45:00,33.76,33.49,1,-1.24
 15/09/2018 16:00:00,33.76,33.49,1,-0.04
 15/09/2018 16:15:00,33.72,33.49,1,-2.07
 15/09/2018 16:30:00,33.7,33.49,1,-1.66
 15/09/2018 16:45:00,33.71,33.49,1,-2.74
 15/09/2018 17:00:00,33.66,33.49,1,-3.5
 15/09/2018 17:15:00,33.57,33.49,1,-4.09
 15/09/2018 17:30:00,33.48,33.49,1,-4.48
 15/09/2018 17:45:00,33.38,33.49,1,-5.18
 15/09/2018 18:00:00,33.33,33.49,1,-6.77
 15/09/2018 18:15:00,33.33,33.49,1,-6.93
 15/09/2018 18:30:00,33.33,33.49,1,-7.03
 15/09/2018 18:45:00,33.29,33.49,1,-7.88
 15/09/2018 19:00:00,33.26,33.49,1,-8.25
 15/09/2018 19:15:00,33.23,33.49,1,-8.49
 15/09/2018 19:30:00,33.22,33.49,1,-8.64
 15/09/2018 19:45:00,33.21,33.49,1,-8.7
 15/09/2018 20:00:00,33.28,33.49,1,-8.91
 15/09/2018 20:15:00,33.31,33.49,1,-8.75
 15/09/2018 20:30:00,33.35,33.49,1,-8.6
 15/09/2018 20:45:00,33.33,33.49,1,-8.31
 15/09/2018 21:00:00,33.39,33.49,1,-8.14
 15/09/2018 21:15:00,33.44,33.49,1,-7.98
 15/09/2018 21:30:00,33.53,33.49,1,-7.76
 15/09/2018 21:45:00,33.52,33.49,1,-7.63
 15/09/2018 22:00:00,33.49,33.49,1,-7.39
 15/09/2018 22:15:00,33.59,33.49,1,-7.1
 15/09/2018 22:30:00,33.65,33.49,1,-6.84
 15/09/2018 22:45:00,33.56,33.49,1,-6.44
 15/09/2018 23:00:00,33.63,33.49,1,-6.22
 15/09/2018 23:15:00,33.66,33.49,1,-6.09
 15/09/2018 23:30:00,33.68,33.49,1,-5.88
 15/09/2018 23:45:00,33.75,33.49,1,-5.7
 16/09/2018 00:00:00,33.78,33.49,1,-5.55
 16/09/2018 00:15:00,33.78,33.49,1,-5.43
 16/09/2018 00:30:00,33.8,33.49,1,-5.41
 16/09/2018 00:45:00,33.84,33.49,1,-5.29
 16/09/2018 01:00:00,33.82,33.49,1,-5.2
 16/09/2018 01:15:00,33.52,33.49,1,-5.15
 16/09/2018 01:30:00,33.52,33.49,1,-5.16
 16/09/2018 01:45:00,33.57,33.49,1,-5.11
 16/09/2018 02:00:00,33.63,33.49,1,-4.89
 16/09/2018 02:15:00,33.57,33.49,1,-4.89
 16/09/2018 02:30:00,33.62,33.49,1,-4.84
 16/09/2018 02:45:00,33.66,33.49,1,-4.62
 16/09/2018 03:00:00,33.49,33.49,1,-4.73
 16/09/2018 03:15:00,33.39,33.49,1,-4.76
 16/09/2018 03:30:00,33.41,33.49,1,-4.76
 16/09/2018 03:45:00,33.45,33.49,1,-4.76
 16/09/2018 04:00:00,33.47,33.49,1,-4.76
 16/09/2018 04:15:00,33.41,33.49,1,-4.76
 16/09/2018 04:30:00,33.36,33.49,1,-4.76
 16/09/2018 04:45:00,33.36,33.49,1,-4.76
 16/09/2018 05:00:00,33.35,33.49,1,-4.76
 16/09/2018 05:15:00,33.42,33.49,1,-4.76
 16/09/2018 05:30:00,33.37,33.49,1,-4.76
 16/09/2018 05:45:00,33.33,33.49,1,-4.77
 16/09/2018 06:00:00,33.28,33.49,1,-5.03
 16/09/2018 06:15:00,33.23,33.49,1,-5.11
 16/09/2018 06:30:00,33.18,33.49,1,-5.24
 16/09/2018 06:45:00,33.09,33.49,1,-5.45
 16/09/2018 07:00:00,33.05,33.49,1,-5.71
 16/09/2018 07:15:00,33.11,33.49,1,-6.01
 16/09/2018 07:30:00,33.24,33.49,1,-6.03
 16/09/2018 07:45:00,33.37,33.49,1,-6.5
 16/09/2018 08:00:00,33.29,33.49,1,-6.44
 16/09/2018 08:15:00,33.32,33.49,1,-6.18
 16/09/2018 08:30:00,33.41,33.49,1,-6.52
 16/09/2018 08:45:00,33.34,33.49,1,-6.37
 16/09/2018 09:00:00,33.24,33.49,1,-7.02
 16/09/2018 09:15:00,33.42,33.49,1,-6.65
 16/09/2018 09:30:00,33.45,33.49,1,-5.74
 16/09/2018 09:45:00,33.4,33.49,1,-5.66
 16/09/2018 10:00:00,33.31,33.49,1,-6.39
 16/09/2018 10:15:00,33.33,33.49,1,-7.22
 16/09/2018 10:30:00,33.39,33.49,1,-7.92
 16/09/2018 10:45:00,33.57,33.49,1,-7.22
 16/09/2018 11:00:00,33.6,33.49,1,-5.21
 16/09/2018 11:15:00,33.64,33.49,1,-1.06
 16/09/2018 11:30:00,33.67,33.49,1,-1.04
 16/09/2018 11:45:00,33.67,33.49,1,-0.24
 16/09/2018 12:00:00,33.7,33.49,1,-3.07
 16/09/2018 12:15:00,33.75,33.49,1,-4.49
 16/09/2018 12:30:00,33.7,33.49,1,-4.11
 16/09/2018 12:45:00,33.73,33.49,1,-5.16
 16/09/2018 13:00:00,33.8,33.49,1,-5.04
 16/09/2018 13:15:00,33.76,33.49,1,-4.05
 16/09/2018 13:30:00,33.79,33.49,1,-4.69
 16/09/2018 13:45:00,33.81,33.49,1,-5.43
 16/09/2018 14:00:00,33.86,33.49,1,-5.86
 16/09/2018 14:15:00,33.86,33.49,1,-5.26
 16/09/2018 14:30:00,33.86,33.49,1,-5.72
 16/09/2018 14:45:00,33.77,33.49,1,-5.35
 16/09/2018 15:00:00,33.48,33.49,1,-5.68
 16/09/2018 15:15:00,33.43,33.49,1,-5.72
 16/09/2018 15:30:00,33.41,33.49,1,-5.44
 16/09/2018 15:45:00,33.4,33.49,1,-5.95
 16/09/2018 16:00:00,33.31,33.49,1,-6.13
 16/09/2018 16:15:00,33.28,33.49,1,-6.84
 16/09/2018 16:30:00,33.47,33.49,1,-7.14
 16/09/2018 16:45:00,33.44,33.49,1,-7.12
 16/09/2018 17:00:00,33.4,33.49,1,-7.45
 16/09/2018 17:15:00,33.35,33.49,1,-8.2
 16/09/2018 17:30:00,33.31,33.49,1,-8.87
 16/09/2018 17:45:00,33.27,33.49,1,-8.54
 16/09/2018 18:00:00,33.28,33.49,1,-8.29
 16/09/2018 18:15:00,33.25,33.49,1,-9.16
 16/09/2018 18:30:00,33.28,33.49,1,-9.25
 16/09/2018 18:45:00,33.28,33.49,1,-9.45
 16/09/2018 19:00:00,33.29,33.49,1,-9.41
 16/09/2018 19:15:00,33.29,33.49,1,-9.36
 16/09/2018 19:30:00,33.25,33.49,1,-9.33
 16/09/2018 19:45:00,33.18,33.49,1,-9.25
 16/09/2018 20:00:00,33.24,33.49,1,-9.25
 16/09/2018 20:15:00,33.26,33.49,1,-9.05
 16/09/2018 20:30:00,33.34,33.49,1,-8.85
 16/09/2018 20:45:00,33.28,33.49,1,-8.52
 16/09/2018 21:00:00,33.25,33.49,1,-8.27
 16/09/2018 21:15:00,33.18,33.49,1,-7.96
 16/09/2018 21:30:00,33.31,33.49,1,-7.77
 16/09/2018 21:45:00,33.39,33.49,1,-7.46
 16/09/2018 22:00:00,33.42,33.49,1,-7.24
 16/09/2018 22:15:00,33.4,33.49,1,-7.1
 16/09/2018 22:30:00,33.46,33.49,1,-6.81
 16/09/2018 22:45:00,33.56,33.49,1,-6.43
 16/09/2018 23:00:00,33.42,33.49,1,-6.08
 16/09/2018 23:15:00,33.35,33.49,1,-5.86
 16/09/2018 23:30:00,33.4,33.49,1,-5.68
 16/09/2018 23:45:00,33.46,33.49,1,-5.49
 17/09/2018 00:00:00,33.56,33.49,1,-5.27
 17/09/2018 00:00:00,33.56,33.49,1,-5.27
 17/09/2018 00:15:00,33.47,33.49,1,-5.23
 17/09/2018 00:30:00,33.53,33.49,1,-5.23
 17/09/2018 00:45:00,33.54,33.49,1,-4.98
 17/09/2018 01:00:00,33.55,33.49,1,-4.96
 17/09/2018 01:15:00,33.52,33.49,1,-5.22
 17/09/2018 01:30:00,33.55,33.49,1,-5.23
 17/09/2018 01:45:00,33.52,33.49,1,-5.23
 17/09/2018 02:00:00,33.58,33.49,1,-5.23
 17/09/2018 02:15:00,33.57,33.49,1,-5.23
 17/09/2018 02:30:00,33.61,33.49,1,-5.04
 17/09/2018 02:45:00,33.66,33.49,1,-4.96
 17/09/2018 03:00:00,33.65,33.49,1,-4.96
 17/09/2018 03:15:00,33.58,33.49,1,-4.96
 17/09/2018 03:30:00,33.47,33.49,1,-4.96
 17/09/2018 03:45:00,33.48,33.49,1,-4.76
 17/09/2018 04:00:00,33.46,33.49,1,-4.76
 17/09/2018 04:15:00,33.47,33.49,1,-4.76
 17/09/2018 04:30:00,33.51,33.49,1,-4.76
 17/09/2018 04:45:00,33.47,33.49,1,-4.76
 17/09/2018 05:00:00,33.48,33.49,1,-4.85
 17/09/2018 05:15:00,33.41,33.49,1,-4.89
 17/09/2018 05:30:00,33.39,33.49,1,-5.08
 17/09/2018 05:45:00,33.3,33.49,1,-5.22
 17/09/2018 06:00:00,33.25,33.49,1,-5.39
 17/09/2018 06:15:00,33.37,33.49,1,-5.9
 17/09/2018 06:30:00,33.68,33.49,1,-6.21
 17/09/2018 06:45:00,33.45,33.49,1,-6.68
 17/09/2018 07:00:00,33.33,33.49,1,-7.34
 17/09/2018 07:15:00,33.28,33.49,1,-7.92
 17/09/2018 07:30:00,33.32,33.49,1,-8.29
 17/09/2018 07:45:00,33.3,33.49,1,-8.62
 17/09/2018 08:00:00,33.25,33.49,1,-8.83
 17/09/2018 08:15:00,33.16,33.49,1,-8.71
 17/09/2018 08:30:00,33.21,33.49,1,-8.71
 17/09/2018 08:45:00,33.25,33.49,1,-8.71
 17/09/2018 09:00:00,33.21,33.49,1,-8.48
 17/09/2018 09:15:00,33.2,33.49,1,-8.33
 17/09/2018 09:30:00,33.24,33.49,1,-7.97
 17/09/2018 09:45:00,33.24,33.49,1,-7.89
 17/09/2018 10:00:00,33.22,33.49,1,-7.54
 17/09/2018 10:15:00,33.23,33.49,1,-7.62
 17/09/2018 10:30:00,33.24,33.49,1,-7.64
 17/09/2018 10:45:00,33.28,33.49,1,-7.36
 17/09/2018 11:00:00,33.26,33.49,1,-7.18
 17/09/2018 11:15:00,33.17,33.49,1,-6.79
 17/09/2018 11:30:00,33.16,33.49,1,-6.0
 17/09/2018 11:45:00,33.16,33.49,1,-5.53
 17/09/2018 12:00:00,33.17,33.49,1,-4.67
 17/09/2018 12:15:00,33.14,33.49,1,-3.77
 17/09/2018 12:30:00,33.2,33.49,1,-3.77
 17/09/2018 12:45:00,33.19,33.49,1,-4.53
 17/09/2018 13:00:00,33.2,33.49,1,-5.18
 17/09/2018 13:15:00,33.27,33.49,1,-5.1
 17/09/2018 13:30:00,33.29,33.49,1,-6.04
 17/09/2018 13:45:00,33.36,33.49,1,-6.41
 17/09/2018 14:00:00,33.31,33.49,1,-6.76
 17/09/2018 14:15:00,33.26,33.49,1,-6.43
 17/09/2018 14:30:00,33.33,33.49,1,-5.9
 17/09/2018 14:45:00,33.36,33.49,1,-5.77
 17/09/2018 15:00:00,33.39,33.49,1,-5.85
 17/09/2018 15:15:00,33.35,33.49,1,-5.23
 17/09/2018 15:30:00,33.46,33.49,1,-3.66
 17/09/2018 15:45:00,33.49,33.49,1,-3.38
 17/09/2018 16:00:00,33.52,33.49,1,-3.03
 17/09/2018 16:15:00,33.52,33.49,1,-3.39
 17/09/2018 16:30:00,33.54,33.49,1,-2.39
 17/09/2018 16:45:00,33.52,33.49,1,-1.87
 17/09/2018 17:00:00,33.52,33.49,1,-2.69
 17/09/2018 17:15:00,33.59,33.49,1,-3.85
 17/09/2018 17:30:00,33.56,33.49,1,-4.83
 17/09/2018 17:45:00,33.54,33.49,1,-5.78
 17/09/2018 18:00:00,33.58,33.49,1,-6.65
 17/09/2018 18:15:00,33.58,33.49,1,-7.6
 17/09/2018 18:30:00,33.55,33.49,1,-8.31
 17/09/2018 18:45:00,33.54,33.49,1,-8.83
 17/09/2018 19:00:00,33.56,33.49,1,-9.06
 17/09/2018 19:15:00,33.56,33.49,1,-9.27
 17/09/2018 19:30:00,33.52,33.49,1,-9.38
 17/09/2018 19:45:00,33.42,33.49,1,-9.47
 17/09/2018 20:00:00,33.43,33.49,1,-9.67
 17/09/2018 20:15:00,33.47,33.49,1,-9.55
 17/09/2018 20:30:00,33.56,33.49,1,-9.29
 17/09/2018 20:45:00,33.62,33.49,1,-9.06
 17/09/2018 21:00:00,33.63,33.49,1,-8.84
 17/09/2018 21:15:00,33.67,33.49,1,-8.6
 17/09/2018 21:30:00,33.7,33.49,1,-8.31
 17/09/2018 21:45:00,33.41,33.49,1,-8.01
 17/09/2018 22:00:00,33.34,33.49,1,-7.78
 17/09/2018 22:15:00,33.32,33.49,1,-7.51
 17/09/2018 22:30:00,33.38,33.49,1,-7.05
 17/09/2018 22:45:00,33.42,33.49,1,-6.74
 17/09/2018 23:00:00,33.47,33.49,1,-6.41
 17/09/2018 23:15:00,33.51,33.49,1,-6.24
 17/09/2018 23:30:00,33.45,33.49,1,-5.97
 17/09/2018 23:45:00,33.5,33.49,1,-5.72
 18/09/2018 00:00:00,33.6,33.49,1,-5.49
 18/09/2018 00:15:00,33.67,33.49,1,-5.49
 18/09/2018 00:30:00,33.67,33.49,1,-5.31
 18/09/2018 00:45:00,33.68,33.49,1,-5.23
 18/09/2018 01:00:00,33.72,33.49,1,-5.23
 18/09/2018 01:15:00,33.69,33.49,1,-5.47
 18/09/2018 01:30:00,33.7,33.49,1,-5.49
 18/09/2018 01:45:00,33.71,33.49,1,-5.49
 18/09/2018 02:00:00,33.68,33.49,1,-5.32
 18/09/2018 02:15:00,33.72,33.49,1,-5.29
 18/09/2018 02:30:00,33.77,33.49,1,-5.29
 18/09/2018 02:45:00,33.76,33.49,1,-5.17
 18/09/2018 03:00:00,33.74,33.49,1,-5.16
 18/09/2018 03:15:00,33.75,33.49,1,-5.09
 18/09/2018 03:30:00,33.77,33.49,1,-4.89
 18/09/2018 03:45:00,33.76,33.49,1,-5.02
 18/09/2018 04:00:00,33.77,33.49,1,-5.03
 18/09/2018 04:15:00,33.77,33.49,1,-5.03
 18/09/2018 04:30:00,33.8,33.49,1,-5.03
 18/09/2018 04:45:00,33.76,33.49,1,-5.03
 18/09/2018 05:00:00,33.69,33.49,1,-5.03
 18/09/2018 05:15:00,33.7,33.49,1,-5.18
 18/09/2018 05:30:00,33.76,33.49,1,-5.29
 18/09/2018 05:45:00,33.81,33.49,1,-5.37
 18/09/2018 06:00:00,33.76,33.49,1,-5.64
 18/09/2018 06:15:00,33.7,33.49,1,-6.13
 18/09/2018 06:30:00,33.59,33.49,1,-6.42
 18/09/2018 06:45:00,33.58,33.49,1,-6.97
 18/09/2018 07:00:00,33.54,33.49,1,-7.46
 18/09/2018 07:15:00,33.37,33.49,1,-7.94
 18/09/2018 07:30:00,33.32,33.49,1,-8.11
 18/09/2018 07:45:00,33.2,33.49,1,-7.97
 18/09/2018 08:00:00,33.24,33.49,1,-8.08
 18/09/2018 08:15:00,33.17,33.49,1,-8.0
 18/09/2018 08:30:00,33.26,33.49,1,-7.99
 18/09/2018 08:45:00,33.49,33.49,1,-7.75
 18/09/2018 09:00:00,33.5,33.49,1,-7.4
 18/09/2018 09:15:00,33.49,33.49,1,-7.51
 18/09/2018 09:30:00,33.49,33.49,1,-7.41
 18/09/2018 09:45:00,33.5,33.49,1,-6.77
 18/09/2018 10:00:00,33.56,33.49,1,-5.67
 18/09/2018 10:15:00,33.59,33.49,1,-3.93
 18/09/2018 10:30:00,33.56,33.49,1,-2.88
 18/09/2018 10:45:00,33.57,33.49,1,-2.79
 18/09/2018 11:00:00,33.62,33.49,1,0.27
 18/09/2018 11:15:00,33.64,33.49,1,0.99
 18/09/2018 11:30:00,33.61,33.49,1,-2.78
 18/09/2018 11:45:00,33.57,33.49,1,-4.41
 18/09/2018 12:00:00,33.48,33.49,1,-3.86
 18/09/2018 12:15:00,33.5,33.49,1,-3.93
 18/09/2018 12:30:00,33.49,33.49,1,-4.7
 18/09/2018 12:45:00,33.45,33.49,1,-4.57
 18/09/2018 13:00:00,33.4,33.49,1,-4.09
 18/09/2018 13:15:00,33.43,33.49,1,-3.79
 18/09/2018 13:30:00,33.47,33.49,1,-4.45
 18/09/2018 13:45:00,33.43,33.49,1,-5.28
 18/09/2018 14:00:00,33.43,33.49,1,-4.48
 18/09/2018 14:15:00,33.44,33.49,1,-3.31
 18/09/2018 14:30:00,33.42,33.49,1,-5.12
 18/09/2018 14:45:00,33.52,33.49,1,-5.74
 18/09/2018 15:00:00,33.44,33.49,1,-4.91
 18/09/2018 15:15:00,33.47,33.49,1,-4.84
 18/09/2018 15:30:00,33.48,33.49,1,-5.47
 18/09/2018 15:45:00,33.45,33.49,1,-5.45
 18/09/2018 16:00:00,33.45,33.49,1,-5.45
 18/09/2018 16:15:00,33.42,33.49,1,-5.82
 18/09/2018 16:30:00,33.44,33.49,1,-4.42
 18/09/2018 16:45:00,33.37,33.49,1,-6.48
 18/09/2018 17:00:00,33.31,33.49,1,-7.88
 18/09/2018 17:15:00,33.34,33.49,1,-7.94
 18/09/2018 17:30:00,33.26,33.49,1,-8.37
 18/09/2018 17:45:00,33.25,33.49,1,-8.68
 18/09/2018 18:00:00,33.21,33.49,1,-8.91
 18/09/2018 18:15:00,33.22,33.49,1,-9.4
 18/09/2018 18:30:00,33.2,33.49,1,-9.66
 18/09/2018 18:45:00,33.19,33.49,1,-9.92
 18/09/2018 19:00:00,33.11,33.49,1,-10.11
 18/09/2018 19:15:00,33.14,33.49,1,-10.09
 18/09/2018 19:30:00,33.15,33.49,1,-9.98
 18/09/2018 19:45:00,33.16,33.49,1,-10.04
 18/09/2018 20:00:00,33.19,33.49,1,-9.91
 18/09/2018 20:15:00,33.26,33.49,1,-9.65
 18/09/2018 20:30:00,33.35,33.49,1,-9.38
 18/09/2018 20:45:00,33.33,33.49,1,-9.03
 18/09/2018 21:00:00,33.29,33.49,1,-8.66
 18/09/2018 21:15:00,33.4,33.49,1,-8.47
 18/09/2018 21:30:00,33.33,33.49,1,-8.24
 18/09/2018 21:45:00,33.33,33.49,1,-7.95
 18/09/2018 22:00:00,33.39,33.49,1,-7.69
 18/09/2018 22:15:00,33.42,33.49,1,-7.44
 18/09/2018 22:30:00,33.37,33.49,1,-7.07
 18/09/2018 22:45:00,33.45,33.49,1,-6.68
 18/09/2018 23:00:00,33.46,33.49,1,-6.27
 18/09/2018 23:15:00,33.39,33.49,1,-6.14
 18/09/2018 23:30:00,33.47,33.49,1,-5.84
 18/09/2018 23:45:00,33.45,33.49,1,-5.56
 19/09/2018 00:00:00,33.36,33.49,1,-5.42
 19/09/2018 00:15:00,33.35,33.49,1,-5.29
 19/09/2018 00:30:00,33.34,33.49,1,-5.29
 19/09/2018 00:45:00,33.33,33.49,1,-5.29
 19/09/2018 01:00:00,33.38,33.49,1,-5.29
 19/09/2018 01:15:00,33.38,33.49,1,-5.44
 19/09/2018 01:30:00,33.4,33.49,1,-5.43
 19/09/2018 01:45:00,33.4,33.49,1,-5.43
 19/09/2018 02:00:00,33.46,33.49,1,-5.29
 19/09/2018 02:15:00,33.49,33.49,1,-5.16
 19/09/2018 02:30:00,33.55,33.49,1,-5.16
 19/09/2018 02:45:00,33.54,33.49,1,-5.16
 19/09/2018 03:00:00,33.57,33.49,1,-5.16
 19/09/2018 03:15:00,33.56,33.49,1,-5.16
 19/09/2018 03:30:00,33.56,33.49,1,-5.04
 19/09/2018 03:45:00,33.57,33.49,1,-4.96
 19/09/2018 04:00:00,33.63,33.49,1,-4.96
 19/09/2018 04:15:00,33.61,33.49,1,-4.96
 19/09/2018 04:30:00,33.61,33.49,1,-4.96
 19/09/2018 04:45:00,33.66,33.49,1,-5.01
 19/09/2018 05:00:00,33.65,33.49,1,-5.03
 19/09/2018 05:15:00,33.7,33.49,1,-5.19
 19/09/2018 05:30:00,33.68,33.49,1,-5.16
 19/09/2018 05:45:00,33.65,33.49,1,-5.36
 19/09/2018 06:00:00,33.63,33.49,1,-5.51
 19/09/2018 06:15:00,33.63,33.49,1,-6.11
 19/09/2018 06:30:00,33.71,33.49,1,-6.56
 19/09/2018 06:45:00,33.67,33.49,1,-7.19
 19/09/2018 07:00:00,33.59,33.49,1,-7.59
 19/09/2018 07:15:00,33.43,33.49,1,-8.09
 19/09/2018 07:30:00,33.3,33.49,1,-8.2
 19/09/2018 07:45:00,33.17,33.49,1,-8.11
 19/09/2018 08:00:00,33.2,33.49,1,-7.71
 19/09/2018 08:15:00,33.26,33.49,1,-7.65
 19/09/2018 08:30:00,33.27,33.49,1,-7.39
 19/09/2018 08:45:00,33.33,33.49,1,-7.21
 19/09/2018 09:00:00,33.53,33.49,1,-6.86
 19/09/2018 09:15:00,33.6,33.49,1,-6.59
 19/09/2018 09:30:00,33.65,33.49,1,-7.06
 19/09/2018 09:45:00,33.78,33.49,1,-6.59
 19/09/2018 10:00:00,33.85,33.49,1,-4.75
 19/09/2018 10:15:00,33.78,33.49,1,-3.81
 19/09/2018 10:30:00,33.64,33.49,1,-4.32
 19/09/2018 10:45:00,33.5,33.49,1,-4.19
 19/09/2018 11:00:00,33.52,33.49,1,-3.75
 19/09/2018 11:15:00,33.53,33.49,1,-0.56
 19/09/2018 11:30:00,33.53,33.49,1,-1.23
 19/09/2018 11:45:00,33.48,33.49,1,-1.36
 19/09/2018 12:00:00,33.51,33.49,1,-1.78
 19/09/2018 12:15:00,33.51,33.49,1,0.95
 19/09/2018 12:30:00,33.6,33.49,1,2.01
 19/09/2018 12:45:00,33.59,33.49,1,-0.75
 19/09/2018 13:00:00,33.47,33.49,1,-3.91
 19/09/2018 13:15:00,33.45,33.49,1,-6.86
 19/09/2018 13:30:00,33.6,33.49,1,-6.49
 19/09/2018 13:45:00,33.58,33.49,1,-5.56
 19/09/2018 14:00:00,33.62,33.49,1,-6.36
 19/09/2018 14:15:00,33.61,33.49,1,-5.73
 19/09/2018 14:30:00,33.57,33.49,1,-6.75
 19/09/2018 14:45:00,33.57,33.49,1,-7.08
 19/09/2018 15:00:00,33.58,33.49,1,-5.8
 19/09/2018 15:15:00,33.63,33.49,1,-3.69
 19/09/2018 15:30:00,33.64,33.49,1,-2.48
 19/09/2018 15:45:00,33.57,33.49,1,-2.6
 19/09/2018 16:00:00,33.44,33.49,1,-5.47
 19/09/2018 16:15:00,33.41,33.49,1,-6.76
 19/09/2018 16:30:00,33.35,33.49,1,-7.07
 19/09/2018 16:45:00,33.58,33.49,1,-7.78
 19/09/2018 17:00:00,33.78,33.49,1,-7.78
 19/09/2018 17:15:00,33.55,33.49,1,-8.34
 19/09/2018 17:30:00,33.48,33.49,1,-9.31
 19/09/2018 17:45:00,33.45,33.49,1,-9.66
 19/09/2018 18:00:00,33.5,33.49,1,-9.81
 19/09/2018 18:15:00,33.52,33.49,1,-10.16
 19/09/2018 18:30:00,33.57,33.49,1,-10.38
 19/09/2018 18:45:00,33.57,33.49,1,-10.48
 19/09/2018 19:00:00,33.52,33.49,1,-10.47
 19/09/2018 19:15:00,33.5,33.49,1,-10.28
 19/09/2018 19:30:00,33.5,33.49,1,-10.12
 19/09/2018 19:45:00,33.45,33.49,1,-9.95
 19/09/2018 20:00:00,33.55,33.49,1,-9.79
 19/09/2018 20:15:00,33.66,33.49,1,-9.58
 19/09/2018 20:30:00,33.41,33.49,1,-9.31
 19/09/2018 20:45:00,33.45,33.49,1,-8.96
 19/09/2018 21:00:00,33.4,33.49,1,-8.72
 19/09/2018 21:15:00,33.49,33.49,1,-8.5
 19/09/2018 21:30:00,33.44,33.49,1,-8.24
 19/09/2018 21:45:00,33.44,33.49,1,-7.83
 19/09/2018 22:00:00,33.6,33.49,1,-7.7
 19/09/2018 22:15:00,33.74,33.49,1,-7.42
 19/09/2018 22:30:00,33.66,33.49,1,-7.03
 19/09/2018 22:45:00,33.51,33.49,1,-6.59
 19/09/2018 23:00:00,33.6,33.49,1,-6.26
 19/09/2018 23:15:00,33.6,33.49,1,-6.03
 19/09/2018 23:30:00,33.7,33.49,1,-5.8
 19/09/2018 23:45:00,33.75,33.49,1,-5.54
 20/09/2018 00:00:00,33.8,33.49,1,-5.41
 20/09/2018 00:15:00,33.76,33.49,1,-5.29
 20/09/2018 00:30:00,33.8,33.49,1,-5.21
 20/09/2018 00:45:00,33.86,33.49,1,-5.09
 20/09/2018 01:00:00,33.87,33.49,1,-5.09
 20/09/2018 01:15:00,33.82,33.49,1,-5.36
 20/09/2018 01:30:00,33.88,33.49,1,-5.36
 20/09/2018 01:45:00,33.83,33.49,1,-5.34
 20/09/2018 02:00:00,33.8,33.49,1,-4.99
 20/09/2018 02:15:00,33.66,33.49,1,-4.89
 20/09/2018 02:30:00,33.7,33.49,1,-4.89
 20/09/2018 02:45:00,33.7,33.49,1,-4.89
 20/09/2018 03:00:00,33.67,33.49,1,-4.74
 20/09/2018 03:15:00,33.54,33.49,1,-4.81
 20/09/2018 03:30:00,33.55,33.49,1,-4.82
 20/09/2018 03:45:00,33.59,33.49,1,-4.76
 20/09/2018 04:00:00,33.59,33.49,1,-4.76
 20/09/2018 04:15:00,33.57,33.49,1,-4.76
 20/09/2018 04:30:00,33.56,33.49,1,-4.76
 20/09/2018 04:45:00,33.56,33.49,1,-4.76
 20/09/2018 05:00:00,33.63,33.49,1,-4.76
 20/09/2018 05:15:00,33.55,33.49,1,-4.98
 20/09/2018 05:30:00,33.52,33.49,1,-5.03
 20/09/2018 05:45:00,33.54,33.49,1,-5.08
 20/09/2018 06:00:00,33.45,33.49,1,-5.28
 20/09/2018 06:15:00,33.11,33.49,1,-5.8
 20/09/2018 06:30:00,33.11,33.49,1,-6.3
 20/09/2018 06:45:00,33.1,33.49,1,-6.91
 20/09/2018 07:00:00,33.11,33.49,1,-7.45
 20/09/2018 07:15:00,33.34,33.49,1,-8.08
 20/09/2018 07:30:00,33.19,33.49,1,-8.33
 20/09/2018 07:45:00,33.21,33.49,1,-8.69
 20/09/2018 08:00:00,33.19,33.49,1,-8.71
 20/09/2018 08:15:00,33.16,33.49,1,-8.89
 20/09/2018 08:30:00,33.11,33.49,1,-9.18
 20/09/2018 08:45:00,33.13,33.49,1,-9.13
 20/09/2018 09:00:00,33.14,33.49,1,-8.78
 20/09/2018 09:15:00,33.16,33.49,1,-9.11
 20/09/2018 09:30:00,33.14,33.49,1,-8.94
 20/09/2018 09:45:00,33.14,33.49,1,-8.87
 20/09/2018 10:00:00,33.13,33.49,1,-8.62
 20/09/2018 10:15:00,33.19,33.49,1,-8.51
 20/09/2018 10:30:00,33.19,33.49,1,-8.31
 20/09/2018 10:45:00,33.21,33.49,1,-8.36
 20/09/2018 11:00:00,33.19,33.49,1,-8.08
 20/09/2018 11:15:00,33.21,33.49,1,-8.22
 20/09/2018 11:30:00,33.21,33.49,1,-8.31
 20/09/2018 11:45:00,33.18,33.49,1,-8.06
 20/09/2018 12:00:00,33.15,33.49,1,-7.94
 20/09/2018 12:15:00,33.14,33.49,1,-7.87
 20/09/2018 12:30:00,33.17,33.49,1,-7.48
 20/09/2018 12:45:00,33.24,33.49,1,-6.95
 20/09/2018 13:00:00,33.26,33.49,1,-7.24
 20/09/2018 13:15:00,33.31,33.49,1,-6.91
 20/09/2018 13:30:00,33.31,33.49,1,-6.81
 20/09/2018 13:45:00,33.32,33.49,1,-6.79
 20/09/2018 14:00:00,33.33,33.49,1,-6.83
 20/09/2018 14:15:00,33.34,33.49,1,-7.51
 20/09/2018 14:30:00,33.35,33.49,1,-7.3
 20/09/2018 14:45:00,33.36,33.49,1,-7.92
 20/09/2018 15:00:00,33.4,33.49,1,-7.54
 20/09/2018 15:15:00,33.41,33.49,1,-7.38
 20/09/2018 15:30:00,33.42,33.49,1,-7.48
 20/09/2018 15:45:00,33.4,33.49,1,-7.7
 20/09/2018 16:00:00,33.36,33.49,1,-8.1
 20/09/2018 16:15:00,33.38,33.49,1,-8.06
 20/09/2018 16:30:00,33.34,33.49,1,-8.39
 20/09/2018 16:45:00,33.32,33.49,1,-9.01
 20/09/2018 17:00:00,33.32,33.49,1,-9.53
 20/09/2018 17:15:00,33.38,33.49,1,-9.6
 20/09/2018 17:30:00,33.42,33.49,1,-9.71
 20/09/2018 17:45:00,33.46,33.49,1,-9.92
 20/09/2018 18:00:00,33.48,33.49,1,-9.77
 20/09/2018 18:15:00,33.45,33.49,1,-10.27
 20/09/2018 18:30:00,33.49,33.49,1,-10.38
 20/09/2018 18:45:00,33.46,33.49,1,-10.4
 20/09/2018 19:00:00,33.47,33.49,1,-10.59
 20/09/2018 19:15:00,33.45,33.49,1,-10.55
 20/09/2018 19:30:00,33.43,33.49,1,-10.32
 20/09/2018 19:45:00,33.48,33.49,1,-10.21
 20/09/2018 20:00:00,33.51,33.49,1,-9.94
 20/09/2018 20:15:00,33.48,33.49,1,-9.61
 20/09/2018 20:30:00,33.58,33.49,1,-9.45
 20/09/2018 20:45:00,33.56,33.49,1,-9.31
 20/09/2018 21:00:00,33.51,33.49,1,-9.11
 20/09/2018 21:15:00,33.55,33.49,1,-8.75
 20/09/2018 21:30:00,33.47,33.49,1,-8.51
 20/09/2018 21:45:00,33.49,33.49,1,-8.16
 20/09/2018 22:00:00,33.4,33.49,1,-7.81
 20/09/2018 22:15:00,33.46,33.49,1,-7.6
 20/09/2018 22:30:00,33.52,33.49,1,-7.25
 20/09/2018 22:45:00,33.54,33.49,1,-6.84
 20/09/2018 23:00:00,33.68,33.49,1,-6.5
 20/09/2018 23:15:00,33.77,33.49,1,-6.31
 20/09/2018 23:30:00,33.51,33.49,1,-5.91
 20/09/2018 23:45:00,33.62,33.49,1,-5.76
 21/09/2018 00:00:00,33.73,33.49,1,-5.5
 21/09/2018 00:15:00,33.8,33.49,1,-5.49
 21/09/2018 00:30:00,33.83,33.49,1,-5.42
 21/09/2018 00:45:00,33.76,33.49,1,-5.23
 21/09/2018 01:00:00,33.79,33.49,1,-5.24
 21/09/2018 01:15:00,33.76,33.49,1,-5.61
 21/09/2018 01:30:00,33.82,33.49,1,-5.56
 21/09/2018 01:45:00,33.67,33.49,1,-5.56
 21/09/2018 02:00:00,33.73,33.49,1,-5.37
 21/09/2018 02:15:00,33.74,33.49,1,-5.36
 21/09/2018 02:30:00,33.8,33.49,1,-5.36
 21/09/2018 02:45:00,33.8,33.49,1,-5.21
 21/09/2018 03:00:00,33.81,33.49,1,-5.09
 21/09/2018 03:15:00,33.8,33.49,1,-5.09
 21/09/2018 03:30:00,33.65,33.49,1,-4.87
 21/09/2018 03:45:00,33.57,33.49,1,-4.82
 21/09/2018 04:00:00,33.6,33.49,1,-4.82
 21/09/2018 04:15:00,33.6,33.49,1,-4.82
 21/09/2018 04:30:00,33.64,33.49,1,-4.82
 21/09/2018 04:45:00,33.58,33.49,1,-4.82
 21/09/2018 05:00:00,33.57,33.49,1,-4.82
 21/09/2018 05:15:00,33.61,33.49,1,-5.06
 21/09/2018 05:30:00,33.59,33.49,1,-5.09
 21/09/2018 05:45:00,33.54,33.49,1,-5.17
 21/09/2018 06:00:00,33.64,33.49,1,-5.34
 21/09/2018 06:15:00,33.19,33.49,1,-5.92
 21/09/2018 06:30:00,33.45,33.49,1,-6.54
 21/09/2018 06:45:00,33.59,33.49,1,-7.17
 21/09/2018 07:00:00,33.45,33.49,1,-7.62
 21/09/2018 07:15:00,33.31,33.49,1,-8.01
 21/09/2018 07:30:00,33.56,33.49,1,-8.36
 21/09/2018 07:45:00,33.68,33.49,1,-8.31
 21/09/2018 08:00:00,33.65,33.49,1,-7.9
 21/09/2018 08:15:00,33.63,33.49,1,-7.37
 21/09/2018 08:30:00,33.71,33.49,1,-6.87
 21/09/2018 08:45:00,33.62,33.49,1,-5.45
 21/09/2018 09:00:00,33.67,33.49,1,-4.49
 21/09/2018 09:15:00,33.62,33.49,1,-5.18
 21/09/2018 09:30:00,33.73,33.49,1,-2.6
 21/09/2018 09:45:00,33.74,33.49,1,-1.88
 21/09/2018 10:00:00,33.77,33.49,1,-0.68
 21/09/2018 10:15:00,33.73,33.49,1,0.8
 21/09/2018 10:30:00,33.63,33.49,1,0.43
 21/09/2018 10:45:00,33.63,33.49,1,2.04
 21/09/2018 11:00:00,33.59,33.49,1,2.33
 21/09/2018 11:15:00,33.58,33.49,1,2.6
 21/09/2018 11:30:00,33.58,33.49,1,-0.02
 21/09/2018 11:45:00,33.7,33.49,1,2.85
 21/09/2018 12:00:00,33.57,33.49,1,3.29
 21/09/2018 12:15:00,33.52,33.49,1,1.82
 21/09/2018 12:30:00,33.57,33.49,1,0.77
 21/09/2018 12:45:00,33.67,33.49,1,0.06
 21/09/2018 13:00:00,33.56,33.49,1,1.19
 21/09/2018 13:15:00,33.43,33.49,1,3.33
 21/09/2018 13:30:00,33.47,33.49,1,2.53
 21/09/2018 13:45:00,33.47,33.49,1,3.9
 21/09/2018 14:00:00,33.49,33.49,1,2.6
 21/09/2018 14:15:00,33.46,33.49,1,1.54
 21/09/2018 14:30:00,33.46,33.49,1,4.22
 21/09/2018 14:45:00,33.54,33.49,1,1.08
 21/09/2018 15:00:00,33.59,33.49,1,-0.58
 21/09/2018 15:15:00,33.76,33.49,1,0.65
 21/09/2018 15:30:00,33.7,33.49,1,-1.78
 21/09/2018 15:45:00,33.62,33.49,1,1.08
 21/09/2018 16:00:00,33.59,33.49,1,-1.38
 21/09/2018 16:15:00,33.65,33.49,1,-3.26
 21/09/2018 16:30:00,33.58,33.49,1,-3.47
 21/09/2018 16:45:00,33.51,33.49,1,-2.52
 21/09/2018 17:00:00,33.47,33.49,1,-2.37
 21/09/2018 17:15:00,33.45,33.49,1,-4.31
 21/09/2018 17:30:00,33.4,33.49,1,-5.59
 21/09/2018 17:45:00,33.36,33.49,1,-6.2
 21/09/2018 18:00:00,33.33,33.49,1,-6.77
 21/09/2018 18:15:00,33.38,33.49,1,-7.95
 21/09/2018 18:30:00,33.31,33.49,1,-8.74
 21/09/2018 18:45:00,33.33,33.49,1,-9.45
 21/09/2018 19:00:00,33.3,33.49,1,-10.04
 21/09/2018 19:15:00,33.27,33.49,1,-10.12
 21/09/2018 19:30:00,33.19,33.49,1,-10.16
 21/09/2018 19:45:00,33.15,33.49,1,-10.38
 21/09/2018 20:00:00,33.2,33.49,1,-10.23
 21/09/2018 20:15:00,33.31,33.49,1,-9.97
 21/09/2018 20:30:00,33.44,33.49,1,-9.66
 21/09/2018 20:45:00,33.47,33.49,1,-9.35
 21/09/2018 21:00:00,33.53,33.49,1,-9.0
 21/09/2018 21:15:00,33.63,33.49,1,-8.91
 21/09/2018 21:30:00,33.61,33.49,1,-8.68
 21/09/2018 21:45:00,33.64,33.49,1,-8.4
 21/09/2018 22:00:00,33.73,33.49,1,-8.23
 21/09/2018 22:15:00,33.76,33.49,1,-7.92
 21/09/2018 22:30:00,33.75,33.49,1,-7.48
 21/09/2018 22:45:00,33.71,33.49,1,-7.06
 21/09/2018 23:00:00,33.77,33.49,1,-6.8
 21/09/2018 23:15:00,33.75,33.49,1,-6.63
 21/09/2018 23:30:00,33.83,33.49,1,-6.49
 21/09/2018 23:45:00,33.8,33.49,1,-6.23
 22/09/2018 00:00:00,33.65,33.49,1,-5.75
 22/09/2018 00:15:00,33.38,33.49,1,-5.7
 22/09/2018 00:30:00,33.41,33.49,1,-5.57
 22/09/2018 00:45:00,33.47,33.49,1,-5.1
 22/09/2018 01:00:00,33.45,33.49,1,-4.96
 22/09/2018 01:15:00,33.42,33.49,1,-5.28
 22/09/2018 01:30:00,33.45,33.49,1,-5.36
 22/09/2018 01:45:00,33.51,33.49,1,-5.27
 22/09/2018 02:00:00,33.57,33.49,1,-5.09
 22/09/2018 02:15:00,33.58,33.49,1,-5.09
 22/09/2018 02:30:00,33.62,33.49,1,-5.03
 22/09/2018 02:45:00,33.64,33.49,1,-4.89
 22/09/2018 03:00:00,33.64,33.49,1,-4.89
 22/09/2018 03:15:00,33.46,33.49,1,-4.89
 22/09/2018 03:30:00,33.47,33.49,1,-4.89
 22/09/2018 03:45:00,33.46,33.49,1,-4.89
 22/09/2018 04:00:00,33.49,33.49,1,-4.89
 22/09/2018 04:15:00,33.51,33.49,1,-4.89
 22/09/2018 04:30:00,33.49,33.49,1,-4.89
 22/09/2018 04:45:00,33.49,33.49,1,-4.85
 22/09/2018 05:00:00,33.48,33.49,1,-4.82
 22/09/2018 05:15:00,33.47,33.49,1,-4.82
 22/09/2018 05:30:00,33.46,33.49,1,-4.95
 22/09/2018 05:45:00,33.39,33.49,1,-4.96
 22/09/2018 06:00:00,33.31,33.49,1,-5.2
 22/09/2018 06:15:00,33.22,33.49,1,-5.36
 22/09/2018 06:30:00,33.11,33.49,1,-5.62
 22/09/2018 06:45:00,33.38,33.49,1,-6.05
 22/09/2018 07:00:00,33.48,33.49,1,-6.33
 22/09/2018 07:15:00,33.36,33.49,1,-6.76
 22/09/2018 07:30:00,33.28,33.49,1,-7.05
 22/09/2018 07:45:00,33.38,33.49,1,-7.32
 22/09/2018 08:00:00,33.55,33.49,1,-7.57
 22/09/2018 08:15:00,33.45,33.49,1,-7.78
 22/09/2018 08:30:00,33.48,33.49,1,-7.84
 22/09/2018 08:45:00,33.5,33.49,1,-7.76
 22/09/2018 09:00:00,33.41,33.49,1,-7.82
 22/09/2018 09:15:00,33.27,33.49,1,-7.8
 22/09/2018 09:30:00,33.22,33.49,1,-8.11
 22/09/2018 09:45:00,33.27,33.49,1,-7.78
 22/09/2018 10:00:00,33.43,33.49,1,-7.74
 22/09/2018 10:15:00,33.47,33.49,1,-7.5
 22/09/2018 10:30:00,33.59,33.49,1,-7.62
 22/09/2018 10:45:00,33.69,33.49,1,-8.01
 22/09/2018 11:00:00,33.67,33.49,1,-7.8
 22/09/2018 11:15:00,33.63,33.49,1,-7.79
 22/09/2018 11:30:00,33.63,33.49,1,-7.55
 22/09/2018 11:45:00,33.6,33.49,1,-7.64
 22/09/2018 12:00:00,33.67,33.49,1,-7.65
 22/09/2018 12:15:00,33.58,33.49,1,-7.83
 22/09/2018 12:30:00,33.6,33.49,1,-8.32
 22/09/2018 12:45:00,33.61,33.49,1,-8.52
 22/09/2018 13:00:00,33.61,33.49,1,-8.34
 22/09/2018 13:15:00,33.6,33.49,1,-8.37
 22/09/2018 13:30:00,33.64,33.49,1,-8.24
 22/09/2018 13:45:00,33.68,33.49,1,-7.71
 22/09/2018 14:00:00,33.67,33.49,1,-7.68
 22/09/2018 14:15:00,33.69,33.49,1,-7.78
 22/09/2018 14:30:00,33.66,33.49,1,-7.94
 22/09/2018 14:45:00,33.59,33.49,1,-8.03
 22/09/2018 15:00:00,33.6,33.49,1,-7.69
 22/09/2018 15:15:00,33.58,33.49,1,-7.84
 22/09/2018 15:30:00,33.54,33.49,1,-7.91
 22/09/2018 15:45:00,33.5,33.49,1,-7.92
 22/09/2018 16:00:00,33.51,33.49,1,-7.71
 22/09/2018 16:15:00,33.45,33.49,1,-8.02
 22/09/2018 16:30:00,33.4,33.49,1,-8.19
 22/09/2018 16:45:00,33.39,33.49,1,-8.68
 22/09/2018 17:00:00,33.32,33.49,1,-9.01
 22/09/2018 17:15:00,33.28,33.49,1,-9.12
 22/09/2018 17:30:00,33.22,33.49,1,-9.25
 22/09/2018 17:45:00,33.17,33.49,1,-9.51
 22/09/2018 18:00:00,33.17,33.49,1,-9.73
 22/09/2018 18:15:00,33.17,33.49,1,-10.03
 22/09/2018 18:30:00,33.17,33.49,1,-10.3
 22/09/2018 18:45:00,33.18,33.49,1,-10.32
 22/09/2018 19:00:00,33.22,33.49,1,-10.15
 22/09/2018 19:15:00,33.26,33.49,1,-9.99
 22/09/2018 19:30:00,33.29,33.49,1,-9.78
 22/09/2018 19:45:00,33.37,33.49,1,-9.71
 22/09/2018 20:00:00,33.41,33.49,1,-9.46
 22/09/2018 20:15:00,33.42,33.49,1,-9.38
 22/09/2018 20:30:00,33.51,33.49,1,-9.12
 22/09/2018 20:45:00,33.35,33.49,1,-8.85
 22/09/2018 21:00:00,33.4,33.49,1,-8.69
 22/09/2018 21:15:00,33.53,33.49,1,-8.42
 22/09/2018 21:30:00,33.54,33.49,1,-8.19
 22/09/2018 21:45:00,33.63,33.49,1,-7.88
 22/09/2018 22:00:00,33.68,33.49,1,-7.58
 22/09/2018 22:15:00,33.81,33.49,1,-7.42
 22/09/2018 22:30:00,33.83,33.49,1,-7.23
 22/09/2018 22:45:00,33.68,33.49,1,-6.86
 22/09/2018 23:00:00,33.67,33.49,1,-6.57
 22/09/2018 23:15:00,33.75,33.49,1,-6.5
 22/09/2018 23:30:00,33.83,33.49,1,-6.24
 22/09/2018 23:45:00,33.81,33.49,1,-6.0
 23/09/2018 00:00:00,33.86,33.49,1,-5.89
 23/09/2018 00:15:00,33.66,33.49,1,-5.49
 23/09/2018 00:30:00,33.7,33.49,1,-5.31
 23/09/2018 00:45:00,33.68,33.49,1,-5.19
 23/09/2018 01:00:00,33.64,33.49,1,-5.2
 23/09/2018 01:15:00,33.42,33.49,1,-5.62
 23/09/2018 01:30:00,33.49,33.49,1,-5.74
 23/09/2018 01:45:00,33.49,33.49,1,-5.58
 23/09/2018 02:00:00,33.49,33.49,1,-5.56
 23/09/2018 02:15:00,33.48,33.49,1,-5.56
 23/09/2018 02:30:00,33.44,33.49,1,-5.42
 23/09/2018 02:45:00,33.43,33.49,1,-5.36
 23/09/2018 03:00:00,33.41,33.49,1,-5.36
 23/09/2018 03:15:00,33.43,33.49,1,-5.21
 23/09/2018 03:30:00,33.46,33.49,1,-5.09
 23/09/2018 03:45:00,33.5,33.49,1,-5.09
 23/09/2018 04:00:00,33.47,33.49,1,-5.09
 23/09/2018 04:15:00,33.5,33.49,1,-5.09
 23/09/2018 04:30:00,33.52,33.49,1,-5.09
 23/09/2018 04:45:00,33.56,33.49,1,-5.09
 23/09/2018 05:00:00,33.52,33.49,1,-5.09
 23/09/2018 05:15:00,33.47,33.49,1,-5.09
 23/09/2018 05:30:00,33.48,33.49,1,-5.09
 23/09/2018 05:45:00,33.52,33.49,1,-5.09
 23/09/2018 06:00:00,33.45,33.49,1,-5.12
 23/09/2018 06:15:00,33.35,33.49,1,-5.48
 23/09/2018 06:30:00,33.32,33.49,1,-5.57
 23/09/2018 06:45:00,33.25,33.49,1,-5.83
 23/09/2018 07:00:00,33.21,33.49,1,-6.16
 23/09/2018 07:15:00,33.17,33.49,1,-6.44
 23/09/2018 07:30:00,33.13,33.49,1,-6.58
 23/09/2018 07:45:00,33.18,33.49,1,-6.93
 23/09/2018 08:00:00,33.45,33.49,1,-7.49
 23/09/2018 08:15:00,33.36,33.49,1,-7.7
 23/09/2018 08:30:00,33.41,33.49,1,-7.9
 23/09/2018 08:45:00,33.39,33.49,1,-7.95
 23/09/2018 09:00:00,33.26,33.49,1,-7.79
 23/09/2018 09:15:00,33.25,33.49,1,-8.1
 23/09/2018 09:30:00,33.23,33.49,1,-8.38
 23/09/2018 09:45:00,33.25,33.49,1,-8.05
 23/09/2018 10:00:00,33.24,33.49,1,-8.08
 23/09/2018 10:15:00,33.22,33.49,1,-6.57
 23/09/2018 10:30:00,33.29,33.49,1,-6.47
 23/09/2018 10:45:00,33.29,33.49,1,-6.82
 23/09/2018 11:00:00,33.27,33.49,1,-7.2
 23/09/2018 11:15:00,33.25,33.49,1,-7.57
 23/09/2018 11:30:00,33.3,33.49,1,-3.1
 23/09/2018 11:45:00,33.36,33.49,1,-3.38
 23/09/2018 12:00:00,33.37,33.49,1,-1.93
 23/09/2018 12:15:00,33.56,33.49,1,-2.13
 23/09/2018 12:30:00,33.76,33.49,1,0.6
 23/09/2018 12:45:00,33.82,33.49,1,2.35
 23/09/2018 13:00:00,33.83,33.49,1,2.21
 23/09/2018 13:15:00,33.78,33.49,1,-0.3
 23/09/2018 13:30:00,33.53,33.49,1,0.75
 23/09/2018 13:45:00,33.35,33.49,1,1.18
 23/09/2018 14:00:00,33.3,33.49,1,1.34
 23/09/2018 14:15:00,33.27,33.49,1,3.82
 23/09/2018 14:30:00,33.34,33.49,1,3.06
 23/09/2018 14:45:00,33.37,33.49,1,0.96
 23/09/2018 15:00:00,33.27,33.49,1,-2.38
 23/09/2018 15:15:00,33.28,33.49,1,3.29
 23/09/2018 15:30:00,33.3,33.49,1,2.66
 23/09/2018 15:45:00,33.3,33.49,1,0.59
 23/09/2018 16:00:00,33.18,33.49,1,-0.44
 23/09/2018 16:15:00,33.1,33.49,1,-2.52
 23/09/2018 16:30:00,33.05,33.49,1,-2.7
 23/09/2018 16:45:00,33.17,33.49,1,-1.83
 23/09/2018 17:00:00,33.45,33.49,1,-2.98
 23/09/2018 17:15:00,33.45,33.49,1,-4.68
 23/09/2018 17:30:00,33.4,33.49,1,-5.48
 23/09/2018 17:45:00,33.3,33.49,1,-7.51
 23/09/2018 18:00:00,33.24,33.49,1,-7.76
 23/09/2018 18:15:00,33.22,33.49,1,-7.71
 23/09/2018 18:30:00,33.19,33.49,1,-8.48
 23/09/2018 18:45:00,33.2,33.49,1,-9.17
 23/09/2018 19:00:00,33.19,33.49,1,-9.45
 23/09/2018 19:15:00,33.13,33.49,1,-9.76
 23/09/2018 19:30:00,33.19,33.49,1,-9.78
 23/09/2018 19:45:00,33.28,33.49,1,-9.78
 23/09/2018 20:00:00,33.34,33.49,1,-9.7
 23/09/2018 20:15:00,33.39,33.49,1,-9.65
 23/09/2018 20:30:00,33.51,33.49,1,-9.43
 23/09/2018 20:45:00,33.6,33.49,1,-9.12
 23/09/2018 21:00:00,33.64,33.49,1,-8.86
 23/09/2018 21:15:00,33.67,33.49,1,-8.55
 23/09/2018 21:30:00,33.6,33.49,1,-8.24
 23/09/2018 21:45:00,33.47,33.49,1,-7.78
 23/09/2018 22:00:00,33.49,33.49,1,-7.66
 23/09/2018 22:15:00,33.47,33.49,1,-7.42
 23/09/2018 22:30:00,33.48,33.49,1,-7.23
 23/09/2018 22:45:00,33.57,33.49,1,-6.82
 23/09/2018 23:00:00,33.67,33.49,1,-6.39
 23/09/2018 23:15:00,33.72,33.49,1,-6.22
 23/09/2018 23:30:00,33.65,33.49,1,-5.96
 23/09/2018 23:45:00,33.7,33.49,1,-5.82
 24/09/2018 00:00:00,33.75,33.49,1,-5.54
 24/09/2018 00:00:00,33.75,33.49,1,-5.54
 24/09/2018 00:15:00,33.86,33.49,1,-5.49
 24/09/2018 00:30:00,33.86,33.49,1,-5.49
 24/09/2018 00:45:00,33.86,33.49,1,-5.48
 24/09/2018 01:00:00,33.84,33.49,1,-5.24
 24/09/2018 01:15:00,33.81,33.49,1,-5.88
 24/09/2018 01:30:00,33.83,33.49,1,-5.96
 24/09/2018 01:45:00,33.81,33.49,1,-5.96
 24/09/2018 02:00:00,33.89,33.49,1,-5.96
 24/09/2018 02:15:00,33.83,33.49,1,-5.94
 24/09/2018 02:30:00,33.7,33.49,1,-5.76
 24/09/2018 02:45:00,33.71,33.49,1,-5.57
 24/09/2018 03:00:00,33.79,33.49,1,-5.5
 24/09/2018 03:15:00,33.76,33.49,1,-5.41
 24/09/2018 03:30:00,33.76,33.49,1,-5.56
 24/09/2018 03:45:00,33.77,33.49,1,-5.56
 24/09/2018 04:00:00,33.77,33.49,1,-5.56
 24/09/2018 04:15:00,33.82,33.49,1,-5.56
 24/09/2018 04:30:00,33.84,33.49,1,-5.42
 24/09/2018 04:45:00,33.82,33.49,1,-5.29
 24/09/2018 05:00:00,33.8,33.49,1,-5.29
 24/09/2018 05:15:00,33.73,33.49,1,-5.53
 24/09/2018 05:30:00,33.68,33.49,1,-5.63
 24/09/2018 05:45:00,33.55,33.49,1,-5.83
 24/09/2018 06:00:00,33.44,33.49,1,-5.88
 24/09/2018 06:15:00,33.22,33.49,1,-6.47
 24/09/2018 06:30:00,33.46,33.49,1,-6.98
 24/09/2018 06:45:00,33.71,33.49,1,-7.67
 24/09/2018 07:00:00,33.62,33.49,1,-8.18
 24/09/2018 07:15:00,33.43,33.49,1,-8.61
 24/09/2018 07:30:00,33.4,33.49,1,-8.83
 24/09/2018 07:45:00,33.44,33.49,1,-8.84
 24/09/2018 08:00:00,33.52,33.49,1,-8.65
 24/09/2018 08:15:00,33.49,33.49,1,-7.84
 24/09/2018 08:30:00,33.48,33.49,1,-7.12
 24/09/2018 08:45:00,33.5,33.49,1,-6.03
 24/09/2018 09:00:00,33.47,33.49,1,-5.3
 24/09/2018 09:15:00,33.49,33.49,1,-4.08
 24/09/2018 09:30:00,33.49,33.49,1,-3.02
 24/09/2018 09:45:00,33.52,33.49,1,-2.41
 24/09/2018 10:00:00,33.53,33.49,1,-2.3
 24/09/2018 10:15:00,33.52,33.49,1,-0.41
 24/09/2018 10:30:00,33.52,33.49,1,0.31
 24/09/2018 10:45:00,33.52,33.49,1,0.97
 24/09/2018 11:00:00,33.5,33.49,1,1.59
 24/09/2018 11:15:00,33.49,33.49,1,1.97
 24/09/2018 11:30:00,33.47,33.49,1,1.76
 24/09/2018 11:45:00,33.5,33.49,1,2.86
 24/09/2018 12:00:00,33.53,33.49,1,-1.79
 24/09/2018 12:15:00,33.5,33.49,1,-1.57
 24/09/2018 12:30:00,33.53,33.49,1,0.05
 24/09/2018 12:45:00,33.54,33.49,1,-0.21
 24/09/2018 13:00:00,33.6,33.49,1,-1.73
 24/09/2018 13:15:00,33.64,33.49,1,1.18
 24/09/2018 13:30:00,33.7,33.49,1,-2.45
 24/09/2018 13:45:00,33.57,33.49,1,-0.45
 24/09/2018 14:00:00,33.49,33.49,1,-0.11
 24/09/2018 14:15:00,33.47,33.49,1,-1.89
 24/09/2018 14:30:00,33.43,33.49,1,-3.15
 24/09/2018 14:45:00,33.47,33.49,1,-1.98
 24/09/2018 15:00:00,33.48,33.49,1,-4.59
 24/09/2018 15:15:00,33.48,33.49,1,2.98
 24/09/2018 15:30:00,33.49,33.49,1,3.0
 24/09/2018 15:45:00,33.45,33.49,1,-0.62
 24/09/2018 16:00:00,33.47,33.49,1,-3.98
 24/09/2018 16:15:00,33.4,33.49,1,-0.89
 24/09/2018 16:30:00,33.38,33.49,1,0.49
 24/09/2018 16:45:00,33.32,33.49,1,-1.15
 24/09/2018 17:00:00,33.25,33.49,1,-3.25
 24/09/2018 17:15:00,33.22,33.49,1,-4.16
 24/09/2018 17:30:00,33.28,33.49,1,-5.45
 24/09/2018 17:45:00,33.27,33.49,1,-7.35
 24/09/2018 18:00:00,33.22,33.49,1,-8.31
 24/09/2018 18:15:00,33.15,33.49,1,-8.43
 24/09/2018 18:30:00,33.15,33.49,1,-8.93
 24/09/2018 18:45:00,33.1,33.49,1,-9.56
 24/09/2018 19:00:00,33.46,33.49,1,-10.1
 24/09/2018 19:15:00,33.5,33.49,1,-10.41
 24/09/2018 19:30:00,33.56,33.49,1,-10.51
 24/09/2018 19:45:00,33.57,33.49,1,-10.67
 24/09/2018 20:00:00,33.67,33.49,1,-10.47
 24/09/2018 20:15:00,33.85,33.49,1,-10.23
 24/09/2018 20:30:00,33.72,33.49,1,-9.66
 24/09/2018 20:45:00,33.53,33.49,1,-9.34
 24/09/2018 21:00:00,33.64,33.49,1,-9.17
 24/09/2018 21:15:00,33.62,33.49,1,-8.98
 24/09/2018 21:30:00,33.67,33.49,1,-8.76
 24/09/2018 21:45:00,33.75,33.49,1,-8.35
 24/09/2018 22:00:00,33.73,33.49,1,-8.06
 24/09/2018 22:15:00,33.83,33.49,1,-7.8
 24/09/2018 22:30:00,33.77,33.49,1,-7.24
 24/09/2018 22:45:00,33.26,33.49,1,-6.78
 24/09/2018 23:00:00,33.31,33.49,1,-6.34
 24/09/2018 23:15:00,33.35,33.49,1,-6.21
 24/09/2018 23:30:00,33.44,33.49,1,-5.9
 24/09/2018 23:45:00,33.49,33.49,1,-5.79
 25/09/2018 00:00:00,33.5,33.49,1,-5.51
 25/09/2018 00:15:00,33.52,33.49,1,-5.43
 25/09/2018 00:30:00,33.44,33.49,1,-5.43
 25/09/2018 00:45:00,33.52,33.49,1,-5.43
 25/09/2018 01:00:00,33.49,33.49,1,-5.44
 25/09/2018 01:15:00,33.44,33.49,1,-5.96
 25/09/2018 01:30:00,33.44,33.49,1,-5.96
 25/09/2018 01:45:00,33.46,33.49,1,-5.96
 25/09/2018 02:00:00,33.46,33.49,1,-5.96
 25/09/2018 02:15:00,33.5,33.49,1,-6.03
 25/09/2018 02:30:00,33.52,33.49,1,-6.03
 25/09/2018 02:45:00,33.57,33.49,1,-5.94
 25/09/2018 03:00:00,33.6,33.49,1,-5.83
 25/09/2018 03:15:00,33.61,33.49,1,-5.83
 25/09/2018 03:30:00,33.58,33.49,1,-5.83
 25/09/2018 03:45:00,33.46,33.49,1,-5.76
 25/09/2018 04:00:00,33.46,33.49,1,-5.56
 25/09/2018 04:15:00,33.45,33.49,1,-5.56
 25/09/2018 04:30:00,33.44,33.49,1,-5.56
 25/09/2018 04:45:00,33.41,33.49,1,-5.56
 25/09/2018 05:00:00,33.42,33.49,1,-5.56
 25/09/2018 05:15:00,33.28,33.49,1,-5.69
 25/09/2018 05:30:00,33.26,33.49,1,-5.7
 25/09/2018 05:45:00,33.2,33.49,1,-5.83
 25/09/2018 06:00:00,33.52,33.49,1,-6.13
 25/09/2018 06:15:00,33.49,33.49,1,-6.62
 25/09/2018 06:30:00,33.68,33.49,1,-7.2
 25/09/2018 06:45:00,33.56,33.49,1,-7.8
 25/09/2018 07:00:00,33.45,33.49,1,-8.36
 25/09/2018 07:15:00,33.3,33.49,1,-8.65
 25/09/2018 07:30:00,33.27,33.49,1,-8.91
 25/09/2018 07:45:00,33.39,33.49,1,-8.63
 25/09/2018 08:00:00,33.41,33.49,1,-8.27
 25/09/2018 08:15:00,33.42,33.49,1,-7.65
 25/09/2018 08:30:00,33.47,33.49,1,-6.9
 25/09/2018 08:45:00,33.5,33.49,1,-6.12
 25/09/2018 09:00:00,33.48,33.49,1,-5.21
 25/09/2018 09:15:00,33.44,33.49,1,-4.72
 25/09/2018 09:30:00,33.5,33.49,1,-3.49
 25/09/2018 09:45:00,33.6,33.49,1,-2.43
 25/09/2018 10:00:00,33.6,33.49,1,-1.6
 25/09/2018 10:15:00,33.7,33.49,1,-1.16
 25/09/2018 10:30:00,33.67,33.49,1,-0.06
 25/09/2018 10:45:00,33.71,33.49,1,0.83
 25/09/2018 11:00:00,33.67,33.49,1,2.1
 25/09/2018 11:15:00,33.7,33.49,1,2.41
 25/09/2018 11:30:00,33.66,33.49,1,2.58
 25/09/2018 11:45:00,33.68,33.49,1,0.4
 25/09/2018 12:00:00,33.66,33.49,1,0.69
 25/09/2018 12:15:00,33.63,33.49,1,1.59
 25/09/2018 12:30:00,33.63,33.49,1,1.17
 25/09/2018 12:45:00,33.69,33.49,1,0.83
 25/09/2018 13:00:00,33.74,33.49,1,1.06
 25/09/2018 13:15:00,33.76,33.49,1,2.31
 25/09/2018 13:30:00,33.83,33.49,1,2.84
 25/09/2018 13:45:00,33.85,33.49,1,3.36
 25/09/2018 14:00:00,33.77,33.49,1,3.94
 25/09/2018 14:15:00,33.78,33.49,1,4.5
 25/09/2018 14:30:00,33.74,33.49,1,3.69
 25/09/2018 14:45:00,33.68,33.49,1,2.58
 25/09/2018 15:00:00,33.58,33.49,1,2.9
 25/09/2018 15:15:00,33.57,33.49,1,2.71
 25/09/2018 15:30:00,33.56,33.49,1,0.83
 25/09/2018 15:45:00,33.35,33.49,1,0.97
 25/09/2018 16:00:00,33.28,33.49,1,-0.69
 25/09/2018 16:15:00,33.3,33.49,1,-1.02
 25/09/2018 16:30:00,33.28,33.49,1,-1.03
 25/09/2018 16:45:00,33.35,33.49,1,-2.08
 25/09/2018 17:00:00,33.34,33.49,1,-2.54
 25/09/2018 17:15:00,33.41,33.49,1,-3.61
 25/09/2018 17:30:00,33.25,33.49,1,-4.66
 25/09/2018 17:45:00,33.2,33.49,1,-5.79
 25/09/2018 18:00:00,33.18,33.49,1,-7.02
 25/09/2018 18:15:00,33.17,33.49,1,-7.86
 25/09/2018 18:30:00,33.23,33.49,1,-8.51
 25/09/2018 18:45:00,33.49,33.49,1,-9.04
 25/09/2018 19:00:00,33.52,33.49,1,-9.35
 25/09/2018 19:15:00,33.53,33.49,1,-9.48
 25/09/2018 19:30:00,33.5,33.49,1,-9.73
 25/09/2018 19:45:00,33.76,33.49,1,-9.99
 25/09/2018 20:00:00,33.84,33.49,1,-9.73
 25/09/2018 20:15:00,33.78,33.49,1,-9.44
 25/09/2018 20:30:00,33.56,33.49,1,-9.0
 25/09/2018 20:45:00,33.65,33.49,1,-8.67
 25/09/2018 21:00:00,33.64,33.49,1,-8.36
 25/09/2018 21:15:00,33.59,33.49,1,-8.4
 25/09/2018 21:30:00,33.62,33.49,1,-8.15
 25/09/2018 21:45:00,33.68,33.49,1,-7.86
 25/09/2018 22:00:00,33.58,33.49,1,-7.46
 25/09/2018 22:15:00,33.74,33.49,1,-7.23
 25/09/2018 22:30:00,33.8,33.49,1,-6.9
 25/09/2018 22:45:00,33.61,33.49,1,-6.31
 25/09/2018 23:00:00,33.21,33.49,1,-5.91
 25/09/2018 23:15:00,33.3,33.49,1,-5.74
 25/09/2018 23:30:00,33.43,33.49,1,-5.55
 25/09/2018 23:45:00,33.47,33.49,1,-5.37
 26/09/2018 00:00:00,33.61,33.49,1,-5.23
 26/09/2018 00:15:00,33.64,33.49,1,-5.23
 26/09/2018 00:30:00,33.47,33.49,1,-5.13
 26/09/2018 00:45:00,33.32,33.49,1,-5.03
 26/09/2018 01:00:00,33.38,33.49,1,-5.03
 26/09/2018 01:15:00,33.31,33.49,1,-5.5
 26/09/2018 01:30:00,33.29,33.49,1,-5.56
 26/09/2018 01:45:00,33.32,33.49,1,-5.56
 26/09/2018 02:00:00,33.31,33.49,1,-5.56
 26/09/2018 02:15:00,33.36,33.49,1,-5.56
 26/09/2018 02:30:00,33.39,33.49,1,-5.38
 26/09/2018 02:45:00,33.4,33.49,1,-5.36
 26/09/2018 03:00:00,33.44,33.49,1,-5.34
 26/09/2018 03:15:00,33.43,33.49,1,-5.1
 26/09/2018 03:30:00,33.46,33.49,1,-5.09
 26/09/2018 03:45:00,33.44,33.49,1,-5.09
 26/09/2018 04:00:00,33.47,33.49,1,-5.09
 26/09/2018 04:15:00,33.49,33.49,1,-5.09
 26/09/2018 04:30:00,33.46,33.49,1,-5.09
 26/09/2018 04:45:00,33.44,33.49,1,-5.09
 26/09/2018 05:00:00,33.43,33.49,1,-5.09
 26/09/2018 05:15:00,33.37,33.49,1,-5.2
 26/09/2018 05:30:00,33.32,33.49,1,-5.29
 26/09/2018 05:45:00,33.3,33.49,1,-5.37
 26/09/2018 06:00:00,33.43,33.49,1,-5.64
 26/09/2018 06:15:00,33.17,33.49,1,-6.2
 26/09/2018 06:30:00,33.1,33.49,1,-6.59
 26/09/2018 06:45:00,33.32,33.49,1,-7.39
 26/09/2018 07:00:00,33.32,33.49,1,-7.83
 26/09/2018 07:15:00,33.15,33.49,1,-8.26
 26/09/2018 07:30:00,33.42,33.49,1,-8.37
 26/09/2018 07:45:00,33.36,33.49,1,-8.39
 26/09/2018 08:00:00,33.39,33.49,1,-8.33
 26/09/2018 08:15:00,33.43,33.49,1,-7.6
 26/09/2018 08:30:00,33.54,33.49,1,-6.6
 26/09/2018 08:45:00,33.66,33.49,1,-5.59
 26/09/2018 09:00:00,33.65,33.49,1,-4.32
 26/09/2018 09:15:00,33.61,33.49,1,-3.41
 26/09/2018 09:30:00,33.67,33.49,1,-2.19
 26/09/2018 09:45:00,33.59,33.49,1,-1.31
 26/09/2018 10:00:00,33.62,33.49,1,-0.45
 26/09/2018 10:15:00,33.58,33.49,1,0.34
 26/09/2018 10:30:00,33.45,33.49,1,1.12
 26/09/2018 10:45:00,33.46,33.49,1,1.77
 26/09/2018 11:00:00,33.46,33.49,1,2.37
 26/09/2018 11:15:00,33.42,33.49,1,2.86
 26/09/2018 11:30:00,33.43,33.49,1,3.34
 26/09/2018 11:45:00,33.42,33.49,1,3.6
 26/09/2018 12:00:00,33.39,33.49,1,3.92
 26/09/2018 12:15:00,33.46,33.49,1,4.02
 26/09/2018 12:30:00,33.45,33.49,1,4.22
 26/09/2018 12:45:00,33.43,33.49,1,4.43
 26/09/2018 13:00:00,33.42,33.49,1,4.45
 26/09/2018 13:15:00,33.47,33.49,1,4.68
 26/09/2018 13:30:00,33.51,33.49,1,4.69
 26/09/2018 13:45:00,33.49,33.49,1,4.76
 26/09/2018 14:00:00,33.48,33.49,1,4.38
 26/09/2018 14:15:00,33.5,33.49,1,4.24
 26/09/2018 14:30:00,33.5,33.49,1,4.09
 26/09/2018 14:45:00,33.5,33.49,1,3.9
 26/09/2018 15:00:00,33.53,33.49,1,3.57
 26/09/2018 15:15:00,33.59,33.49,1,3.22
 26/09/2018 15:30:00,33.61,33.49,1,2.85
 26/09/2018 15:45:00,33.61,33.49,1,2.34
 26/09/2018 16:00:00,33.58,33.49,1,1.51
 26/09/2018 16:15:00,33.58,33.49,1,0.7
 26/09/2018 16:30:00,33.54,33.49,1,-0.17
 26/09/2018 16:45:00,33.53,33.49,1,-1.31
 26/09/2018 17:00:00,33.47,33.49,1,-2.37
 26/09/2018 17:15:00,33.41,33.49,1,-3.4
 26/09/2018 17:30:00,33.32,33.49,1,-4.51
 26/09/2018 17:45:00,33.32,33.49,1,-5.7
 26/09/2018 18:00:00,33.23,33.49,1,-6.66
 26/09/2018 18:15:00,33.2,33.49,1,-7.67
 26/09/2018 18:30:00,33.25,33.49,1,-8.38
 26/09/2018 18:45:00,33.16,33.49,1,-8.9
 26/09/2018 19:00:00,33.11,33.49,1,-9.19
 26/09/2018 19:15:00,33.43,33.49,1,-9.5
 26/09/2018 19:30:00,33.63,33.49,1,-9.63
 26/09/2018 19:45:00,33.66,33.49,1,-9.71
 26/09/2018 20:00:00,33.75,33.49,1,-9.63
 26/09/2018 20:15:00,33.77,33.49,1,-9.39
 26/09/2018 20:30:00,33.61,33.49,1,-8.89
 26/09/2018 20:45:00,33.48,33.49,1,-8.84
 26/09/2018 21:00:00,33.49,33.49,1,-8.58
 26/09/2018 21:15:00,33.55,33.49,1,-8.47
 26/09/2018 21:30:00,33.63,33.49,1,-8.03
 26/09/2018 21:45:00,33.66,33.49,1,-7.72
