DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 26/09/2018 22:00:00,33.5,33.49,1,-7.45
 26/09/2018 22:15:00,33.61,33.49,1,-7.21
 26/09/2018 22:30:00,33.64,33.49,1,-6.78
 26/09/2018 22:45:00,33.77,33.49,1,-6.43
 26/09/2018 23:00:00,33.71,33.49,1,-6.02
 26/09/2018 23:15:00,33.65,33.49,1,-5.9
 26/09/2018 23:30:00,33.69,33.49,1,-5.63
 26/09/2018 23:45:00,33.78,33.49,1,-5.36
 27/09/2018 00:00:00,33.81,33.49,1,-5.23
 27/09/2018 00:15:00,33.85,33.49,1,-5.23
 27/09/2018 00:30:00,33.85,33.49,1,-5.17
 27/09/2018 00:45:00,33.59,33.49,1,-4.89
 27/09/2018 01:00:00,33.61,33.49,1,-4.89
 27/09/2018 01:15:00,33.52,33.49,1,-5.35
 27/09/2018 01:30:00,33.55,33.49,1,-5.4
 27/09/2018 01:45:00,33.56,33.49,1,-5.35
 27/09/2018 02:00:00,33.63,33.49,1,-5.29
 27/09/2018 02:15:00,33.63,33.49,1,-5.35
 27/09/2018 02:30:00,33.44,33.49,1,-5.36
 27/09/2018 02:45:00,33.42,33.49,1,-5.36
 27/09/2018 03:00:00,33.44,33.49,1,-5.24
 27/09/2018 03:15:00,33.49,33.49,1,-5.09
 27/09/2018 03:30:00,33.45,33.49,1,-5.09
 27/09/2018 03:45:00,33.49,33.49,1,-5.09
 27/09/2018 04:00:00,33.54,33.49,1,-5.09
 27/09/2018 04:15:00,33.48,33.49,1,-4.94
 27/09/2018 04:30:00,33.47,33.49,1,-4.89
 27/09/2018 04:45:00,33.44,33.49,1,-5.04
 27/09/2018 05:00:00,33.46,33.49,1,-5.16
 27/09/2018 05:15:00,33.41,33.49,1,-5.16
 27/09/2018 05:30:00,33.42,33.49,1,-5.28
 27/09/2018 05:45:00,33.41,33.49,1,-5.43
 27/09/2018 06:00:00,33.21,33.49,1,-5.55
 27/09/2018 06:15:00,33.25,33.49,1,-6.09
 27/09/2018 06:30:00,33.26,33.49,1,-6.58
 27/09/2018 06:45:00,33.28,33.49,1,-7.26
 27/09/2018 07:00:00,33.32,33.49,1,-7.77
 27/09/2018 07:15:00,33.14,33.49,1,-8.19
 27/09/2018 07:30:00,33.1,33.49,1,-8.51
 27/09/2018 07:45:00,33.33,33.49,1,-8.51
 27/09/2018 08:00:00,33.54,33.49,1,-8.43
 27/09/2018 08:15:00,33.52,33.49,1,-7.79
 27/09/2018 08:30:00,33.57,33.49,1,-7.33
 27/09/2018 08:45:00,33.64,33.49,1,-6.95
 27/09/2018 09:00:00,33.67,33.49,1,-6.34
 27/09/2018 09:15:00,33.6,33.49,1,-6.02
 27/09/2018 09:30:00,33.62,33.49,1,-5.59
 27/09/2018 09:45:00,33.7,33.49,1,-5.02
 27/09/2018 10:00:00,33.76,33.49,1,-4.35
 27/09/2018 10:15:00,33.86,33.49,1,-3.73
 27/09/2018 10:30:00,33.73,33.49,1,-2.85
 27/09/2018 10:45:00,33.45,33.49,1,-1.89
 27/09/2018 11:00:00,33.39,33.49,1,-0.4
 27/09/2018 11:15:00,33.38,33.49,1,1.91
 27/09/2018 11:30:00,33.37,33.49,1,2.99
 27/09/2018 11:45:00,33.38,33.49,1,3.32
 27/09/2018 12:00:00,33.38,33.49,1,3.66
 27/09/2018 12:15:00,33.32,33.49,1,3.88
 27/09/2018 12:30:00,33.33,33.49,1,3.97
 27/09/2018 12:45:00,33.37,33.49,1,4.09
 27/09/2018 13:00:00,33.35,33.49,1,4.1
 27/09/2018 13:15:00,33.41,33.49,1,4.2
 27/09/2018 13:30:00,33.42,33.49,1,4.47
 27/09/2018 13:45:00,33.42,33.49,1,4.3
 27/09/2018 14:00:00,33.42,33.49,1,4.1
 27/09/2018 14:15:00,33.39,33.49,1,3.95
 27/09/2018 14:30:00,33.41,33.49,1,3.88
 27/09/2018 14:45:00,33.44,33.49,1,3.65
 27/09/2018 15:00:00,33.49,33.49,1,3.23
 27/09/2018 15:15:00,33.5,33.49,1,2.88
 27/09/2018 15:30:00,33.52,33.49,1,2.38
 27/09/2018 15:45:00,33.5,33.49,1,1.89
 27/09/2018 16:00:00,33.48,33.49,1,1.05
 27/09/2018 16:15:00,33.52,33.49,1,0.2
 27/09/2018 16:30:00,33.51,33.49,1,-0.65
 27/09/2018 16:45:00,33.43,33.49,1,-1.7
 27/09/2018 17:00:00,33.38,33.49,1,-2.71
 27/09/2018 17:15:00,33.36,33.49,1,-3.66
 27/09/2018 17:30:00,33.25,33.49,1,-4.84
 27/09/2018 17:45:00,33.25,33.49,1,-5.94
 27/09/2018 18:00:00,33.17,33.49,1,-6.87
 27/09/2018 18:15:00,33.11,33.49,1,-7.62
 27/09/2018 18:30:00,33.12,33.49,1,-8.28
 27/09/2018 18:45:00,33.08,33.49,1,-8.61
 27/09/2018 19:00:00,33.22,33.49,1,-8.91
 27/09/2018 19:15:00,33.41,33.49,1,-9.01
 27/09/2018 19:30:00,33.33,33.49,1,-9.28
 27/09/2018 19:45:00,33.32,33.49,1,-9.39
 27/09/2018 20:00:00,33.48,33.49,1,-9.25
 27/09/2018 20:15:00,33.58,33.49,1,-9.15
 27/09/2018 20:30:00,33.67,33.49,1,-8.99
 27/09/2018 20:45:00,33.63,33.49,1,-8.7
 27/09/2018 21:00:00,33.55,33.49,1,-8.45
 27/09/2018 21:15:00,33.61,33.49,1,-8.33
 27/09/2018 21:30:00,33.56,33.49,1,-7.9
 27/09/2018 21:45:00,33.71,33.49,1,-7.63
 27/09/2018 22:00:00,33.8,33.49,1,-7.42
 27/09/2018 22:15:00,33.58,33.49,1,-7.13
 27/09/2018 22:30:00,33.62,33.49,1,-6.69
 27/09/2018 22:45:00,33.68,33.49,1,-6.39
 27/09/2018 23:00:00,33.8,33.49,1,-5.97
 27/09/2018 23:15:00,33.56,33.49,1,-5.76
 27/09/2018 23:30:00,33.63,33.49,1,-5.57
 27/09/2018 23:45:00,33.72,33.49,1,-5.46
 28/09/2018 00:00:00,33.53,33.49,1,-5.22
 28/09/2018 00:15:00,33.56,33.49,1,-4.96
 28/09/2018 00:30:00,33.59,33.49,1,-4.96
 28/09/2018 00:45:00,33.6,33.49,1,-4.96
 28/09/2018 01:00:00,33.67,33.49,1,-4.96
 28/09/2018 01:15:00,33.56,33.49,1,-5.43
 28/09/2018 01:30:00,33.6,33.49,1,-5.49
 28/09/2018 01:45:00,33.6,33.49,1,-5.49
 28/09/2018 02:00:00,33.65,33.49,1,-5.32
 28/09/2018 02:15:00,33.69,33.49,1,-5.43
 28/09/2018 02:30:00,33.66,33.49,1,-5.3
 28/09/2018 02:45:00,33.69,33.49,1,-5.23
 28/09/2018 03:00:00,33.74,33.49,1,-5.23
 28/09/2018 03:15:00,33.76,33.49,1,-5.16
 28/09/2018 03:30:00,33.76,33.49,1,-4.98
 28/09/2018 03:45:00,33.76,33.49,1,-5.03
 28/09/2018 04:00:00,33.79,33.49,1,-5.03
 28/09/2018 04:15:00,33.83,33.49,1,-5.03
 28/09/2018 04:30:00,33.78,33.49,1,-5.03
 28/09/2018 04:45:00,33.79,33.49,1,-5.03
 28/09/2018 05:00:00,33.78,33.49,1,-5.03
 28/09/2018 05:15:00,33.74,33.49,1,-5.03
 28/09/2018 05:30:00,33.71,33.49,1,-5.12
 28/09/2018 05:45:00,33.63,33.49,1,-5.29
 28/09/2018 06:00:00,33.67,33.49,1,-5.54
 28/09/2018 06:15:00,33.62,33.49,1,-5.97
 28/09/2018 06:30:00,33.41,33.49,1,-6.34
 28/09/2018 06:45:00,33.36,33.49,1,-6.97
 28/09/2018 07:00:00,33.55,33.49,1,-7.54
 28/09/2018 07:15:00,33.36,33.49,1,-7.94
 28/09/2018 07:30:00,33.23,33.49,1,-8.34
 28/09/2018 07:45:00,33.18,33.49,1,-8.28
 28/09/2018 08:00:00,33.18,33.49,1,-7.81
 28/09/2018 08:15:00,33.16,33.49,1,-7.48
 28/09/2018 08:30:00,33.26,33.49,1,-8.04
 28/09/2018 08:45:00,33.2,33.49,1,-7.78
 28/09/2018 09:00:00,33.13,33.49,1,-7.71
 28/09/2018 09:15:00,33.08,33.49,1,-7.7
 28/09/2018 09:30:00,33.14,33.49,1,-7.47
 28/09/2018 09:45:00,33.11,33.49,1,-7.32
 28/09/2018 10:00:00,33.15,33.49,1,-7.21
 28/09/2018 10:15:00,33.22,33.49,1,-6.88
 28/09/2018 10:30:00,33.26,33.49,1,-6.82
 28/09/2018 10:45:00,33.26,33.49,1,-6.48
 28/09/2018 11:00:00,33.27,33.49,1,-5.57
 28/09/2018 11:15:00,33.3,33.49,1,-5.2
 28/09/2018 11:30:00,33.36,33.49,1,-3.54
 28/09/2018 11:45:00,33.34,33.49,1,-2.05
 28/09/2018 12:00:00,33.33,33.49,1,-1.35
 28/09/2018 12:15:00,33.34,33.49,1,-3.31
 28/09/2018 12:30:00,33.39,33.49,1,-1.57
 28/09/2018 12:45:00,33.41,33.49,1,-2.66
 28/09/2018 13:00:00,33.46,33.49,1,-0.85
 28/09/2018 13:15:00,33.62,33.49,1,-0.91
 28/09/2018 13:30:00,33.7,33.49,1,1.33
 28/09/2018 13:45:00,33.58,33.49,1,-1.66
 28/09/2018 14:00:00,33.56,33.49,1,2.59
 28/09/2018 14:15:00,33.52,33.49,1,2.65
 28/09/2018 14:30:00,33.4,33.49,1,3.03
 28/09/2018 14:45:00,33.38,33.49,1,2.41
 28/09/2018 15:00:00,33.4,33.49,1,2.91
 28/09/2018 15:15:00,33.42,33.49,1,1.69
 28/09/2018 15:30:00,33.45,33.49,1,2.48
 28/09/2018 15:45:00,33.49,33.49,1,1.77
 28/09/2018 16:00:00,33.51,33.49,1,0.69
 28/09/2018 16:15:00,33.52,33.49,1,-1.34
 28/09/2018 16:30:00,33.48,33.49,1,-1.72
 28/09/2018 16:45:00,33.47,33.49,1,-2.54
 28/09/2018 17:00:00,33.4,33.49,1,-3.28
 28/09/2018 17:15:00,33.32,33.49,1,-4.09
 28/09/2018 17:30:00,33.28,33.49,1,-5.12
 28/09/2018 17:45:00,33.23,33.49,1,-6.43
 28/09/2018 18:00:00,33.2,33.49,1,-7.4
 28/09/2018 18:15:00,33.15,33.49,1,-8.32
 28/09/2018 18:30:00,33.1,33.49,1,-8.98
 28/09/2018 18:45:00,33.08,33.49,1,-9.3
 28/09/2018 19:00:00,33.4,33.49,1,-9.64
 28/09/2018 19:15:00,33.44,33.49,1,-10.02
 28/09/2018 19:30:00,33.45,33.49,1,-10.26
 28/09/2018 19:45:00,33.5,33.49,1,-10.32
 28/09/2018 20:00:00,33.58,33.49,1,-10.06
 28/09/2018 20:15:00,33.6,33.49,1,-9.77
 28/09/2018 20:30:00,33.58,33.49,1,-9.47
 28/09/2018 20:45:00,33.64,33.49,1,-9.21
 28/09/2018 21:00:00,33.75,33.49,1,-8.99
 28/09/2018 21:15:00,33.82,33.49,1,-8.76
 28/09/2018 21:30:00,33.7,33.49,1,-8.25
 28/09/2018 21:45:00,33.44,33.49,1,-8.04
 28/09/2018 22:00:00,33.49,33.49,1,-7.9
 28/09/2018 22:15:00,33.57,33.49,1,-7.61
 28/09/2018 22:30:00,33.64,33.49,1,-7.2
 28/09/2018 22:45:00,33.57,33.49,1,-6.83
 28/09/2018 23:00:00,33.65,33.49,1,-6.44
 28/09/2018 23:15:00,33.65,33.49,1,-6.52
 28/09/2018 23:30:00,33.72,33.49,1,-6.29
 28/09/2018 23:45:00,33.71,33.49,1,-6.0
 29/09/2018 00:00:00,33.64,33.49,1,-5.83
 29/09/2018 00:15:00,33.69,33.49,1,-5.83
 29/09/2018 00:30:00,33.74,33.49,1,-5.71
 29/09/2018 00:45:00,33.73,33.49,1,-5.63
 29/09/2018 01:00:00,33.77,33.49,1,-5.63
 29/09/2018 01:15:00,33.69,33.49,1,-6.04
 29/09/2018 01:30:00,33.71,33.49,1,-6.23
 29/09/2018 01:45:00,33.71,33.49,1,-6.14
 29/09/2018 02:00:00,33.69,33.49,1,-6.03
 29/09/2018 02:15:00,33.77,33.49,1,-6.03
 29/09/2018 02:30:00,33.82,33.49,1,-6.03
 29/09/2018 02:45:00,33.8,33.49,1,-5.8
 29/09/2018 03:00:00,33.86,33.49,1,-5.76
 29/09/2018 03:15:00,33.84,33.49,1,-5.76
 29/09/2018 03:30:00,33.89,33.49,1,-5.76
 29/09/2018 03:45:00,33.87,33.49,1,-5.76
 29/09/2018 04:00:00,33.49,33.49,1,-5.36
 29/09/2018 04:15:00,33.46,33.49,1,-5.23
 29/09/2018 04:30:00,33.52,33.49,1,-5.16
 29/09/2018 04:45:00,33.46,33.49,1,-5.16
 29/09/2018 05:00:00,33.48,33.49,1,-5.16
 29/09/2018 05:15:00,33.45,33.49,1,-5.33
 29/09/2018 05:30:00,33.42,33.49,1,-5.43
 29/09/2018 05:45:00,33.36,33.49,1,-5.43
 29/09/2018 06:00:00,33.33,33.49,1,-5.44
 29/09/2018 06:15:00,33.37,33.49,1,-6.11
 29/09/2018 06:30:00,33.47,33.49,1,-6.35
 29/09/2018 06:45:00,33.42,33.49,1,-6.75
 29/09/2018 07:00:00,33.43,33.49,1,-7.09
 29/09/2018 07:15:00,33.38,33.49,1,-7.33
 29/09/2018 07:30:00,33.38,33.49,1,-7.63
 29/09/2018 07:45:00,33.3,33.49,1,-7.96
 29/09/2018 08:00:00,33.24,33.49,1,-7.9
 29/09/2018 08:15:00,33.21,33.49,1,-7.32
 29/09/2018 08:30:00,33.26,33.49,1,-6.9
 29/09/2018 08:45:00,33.35,33.49,1,-5.51
 29/09/2018 09:00:00,33.33,33.49,1,-4.89
 29/09/2018 09:15:00,33.28,33.49,1,-3.57
 29/09/2018 09:30:00,33.3,33.49,1,-2.71
 29/09/2018 09:45:00,33.33,33.49,1,-1.69
 29/09/2018 10:00:00,33.37,33.49,1,-0.62
 29/09/2018 10:15:00,33.41,33.49,1,0.18
 29/09/2018 10:30:00,33.46,33.49,1,0.72
 29/09/2018 10:45:00,33.47,33.49,1,1.53
 29/09/2018 11:00:00,33.48,33.49,1,2.17
 29/09/2018 11:15:00,33.5,33.49,1,2.36
 29/09/2018 11:30:00,33.47,33.49,1,2.38
 29/09/2018 11:45:00,33.47,33.49,1,2.83
 29/09/2018 12:00:00,33.5,33.49,1,3.09
 29/09/2018 12:15:00,33.53,33.49,1,3.38
 29/09/2018 12:30:00,33.57,33.49,1,3.22
 29/09/2018 12:45:00,33.64,33.49,1,2.51
 29/09/2018 13:00:00,33.64,33.49,1,1.6
 29/09/2018 13:15:00,33.7,33.49,1,0.98
 29/09/2018 13:30:00,33.78,33.49,1,-0.02
 29/09/2018 13:45:00,33.78,33.49,1,3.21
 29/09/2018 14:00:00,33.85,33.49,1,3.69
 29/09/2018 14:15:00,33.7,33.49,1,2.37
 29/09/2018 14:30:00,33.68,33.49,1,2.9
 29/09/2018 14:45:00,33.71,33.49,1,-0.41
 29/09/2018 15:00:00,33.76,33.49,1,1.62
 29/09/2018 15:15:00,33.8,33.49,1,2.91
 29/09/2018 15:30:00,33.77,33.49,1,2.39
 29/09/2018 15:45:00,33.77,33.49,1,1.15
 29/09/2018 16:00:00,33.77,33.49,1,0.4
 29/09/2018 16:15:00,33.74,33.49,1,-0.19
 29/09/2018 16:30:00,33.75,33.49,1,-1.22
 29/09/2018 16:45:00,33.68,33.49,1,-2.54
 29/09/2018 17:00:00,33.58,33.49,1,-4.39
 29/09/2018 17:15:00,33.52,33.49,1,-5.37
 29/09/2018 17:30:00,33.4,33.49,1,-6.01
 29/09/2018 17:45:00,33.33,33.49,1,-6.97
 29/09/2018 18:00:00,33.31,33.49,1,-7.79
 29/09/2018 18:15:00,33.3,33.49,1,-8.13
 29/09/2018 18:30:00,33.31,33.49,1,-8.55
 29/09/2018 18:45:00,33.36,33.49,1,-8.99
 29/09/2018 19:00:00,33.36,33.49,1,-9.21
 29/09/2018 19:15:00,33.34,33.49,1,-9.48
 29/09/2018 19:30:00,33.29,33.49,1,-9.6
 29/09/2018 19:45:00,33.24,33.49,1,-9.6
 29/09/2018 20:00:00,33.32,33.49,1,-9.35
 29/09/2018 20:15:00,33.34,33.49,1,-9.18
 29/09/2018 20:30:00,33.41,33.49,1,-8.83
 29/09/2018 20:45:00,33.43,33.49,1,-8.64
 29/09/2018 21:00:00,33.46,33.49,1,-8.64
 29/09/2018 21:15:00,33.4,33.49,1,-8.44
 29/09/2018 21:30:00,33.46,33.49,1,-8.15
 29/09/2018 21:45:00,33.5,33.49,1,-7.96
 29/09/2018 22:00:00,33.52,33.49,1,-7.66
 29/09/2018 22:15:00,33.47,33.49,1,-7.38
 29/09/2018 22:30:00,33.53,33.49,1,-7.07
 29/09/2018 22:45:00,33.58,33.49,1,-6.78
 29/09/2018 23:00:00,33.64,33.49,1,-6.52
 29/09/2018 23:15:00,33.7,33.49,1,-6.37
 29/09/2018 23:30:00,33.65,33.49,1,-6.21
 29/09/2018 23:45:00,33.59,33.49,1,-6.02
 30/09/2018 00:00:00,33.63,33.49,1,-5.83
 30/09/2018 00:15:00,33.7,33.49,1,-5.83
 30/09/2018 00:30:00,33.75,33.49,1,-5.64
 30/09/2018 00:45:00,33.72,33.49,1,-5.56
 30/09/2018 01:00:00,33.73,33.49,1,-5.59
 30/09/2018 01:15:00,33.62,33.49,1,-6.15
 30/09/2018 01:30:00,33.63,33.49,1,-6.23
 30/09/2018 01:45:00,33.57,33.49,1,-6.18
 30/09/2018 02:00:00,33.61,33.49,1,-5.96
 30/09/2018 02:15:00,33.62,33.49,1,-5.96
 30/09/2018 02:30:00,33.68,33.49,1,-5.96
 30/09/2018 02:45:00,33.71,33.49,1,-5.96
 30/09/2018 03:00:00,33.74,33.49,1,-5.77
 30/09/2018 03:15:00,33.79,33.49,1,-5.76
 30/09/2018 03:30:00,33.83,33.49,1,-5.74
 30/09/2018 03:45:00,33.81,33.49,1,-5.63
 30/09/2018 04:00:00,33.81,33.49,1,-5.63
 30/09/2018 04:15:00,33.85,33.49,1,-5.46
 30/09/2018 04:30:00,33.79,33.49,1,-5.22
 30/09/2018 04:45:00,33.69,33.49,1,-5.23
 30/09/2018 05:00:00,33.71,33.49,1,-5.29
 30/09/2018 05:15:00,33.66,33.49,1,-5.26
 30/09/2018 05:30:00,33.62,33.49,1,-5.23
 30/09/2018 05:45:00,33.64,33.49,1,-5.23
 30/09/2018 06:00:00,33.59,33.49,1,-5.39
 30/09/2018 06:15:00,33.54,33.49,1,-5.5
 30/09/2018 06:30:00,33.47,33.49,1,-5.63
 30/09/2018 06:45:00,33.46,33.49,1,-5.99
 30/09/2018 07:00:00,33.48,33.49,1,-6.32
 30/09/2018 07:15:00,33.41,33.49,1,-6.56
 30/09/2018 07:30:00,33.47,33.49,1,-6.83
 30/09/2018 07:45:00,33.47,33.49,1,-6.98
 30/09/2018 08:00:00,33.36,33.49,1,-7.24
 30/09/2018 08:15:00,33.31,33.49,1,-7.24
 30/09/2018 08:30:00,33.38,33.49,1,-7.8
 30/09/2018 08:45:00,33.43,33.49,1,-7.98
 30/09/2018 09:00:00,33.38,33.49,1,-7.52
 30/09/2018 09:15:00,33.46,33.49,1,-6.64
 30/09/2018 09:30:00,33.5,33.49,1,-4.52
 30/09/2018 09:45:00,33.45,33.49,1,-3.81
 30/09/2018 10:00:00,33.39,33.49,1,-4.5
 30/09/2018 10:15:00,33.37,33.49,1,-5.8
 30/09/2018 10:30:00,33.46,33.49,1,-5.53
 30/09/2018 10:45:00,33.42,33.49,1,-1.31
 30/09/2018 11:00:00,33.42,33.49,1,-2.19
 30/09/2018 11:15:00,33.37,33.49,1,-4.65
 30/09/2018 11:30:00,33.34,33.49,1,-6.11
 30/09/2018 11:45:00,33.36,33.49,1,-5.62
 30/09/2018 12:00:00,33.33,33.49,1,-5.48
 30/09/2018 12:15:00,33.34,33.49,1,-6.59
 30/09/2018 12:30:00,33.69,33.49,1,-4.87
 30/09/2018 12:45:00,33.68,33.49,1,-4.57
 30/09/2018 13:00:00,33.76,33.49,1,-5.07
 30/09/2018 13:15:00,33.74,33.49,1,-5.52
 30/09/2018 13:30:00,33.7,33.49,1,-3.94
 30/09/2018 13:45:00,33.74,33.49,1,-5.45
 30/09/2018 14:00:00,33.75,33.49,1,-6.21
 30/09/2018 14:15:00,33.75,33.49,1,-6.31
 30/09/2018 14:30:00,33.73,33.49,1,-4.56
 30/09/2018 14:45:00,33.75,33.49,1,-4.41
 30/09/2018 15:00:00,33.78,33.49,1,-2.85
 30/09/2018 15:15:00,33.76,33.49,1,-4.11
 30/09/2018 15:30:00,33.78,33.49,1,-2.23
 30/09/2018 15:45:00,33.75,33.49,1,-2.31
 30/09/2018 16:00:00,33.7,33.49,1,-5.68
 30/09/2018 16:15:00,33.64,33.49,1,-6.35
 30/09/2018 16:30:00,33.6,33.49,1,-6.05
 30/09/2018 16:45:00,33.54,33.49,1,-7.86
 30/09/2018 17:00:00,33.46,33.49,1,-8.09
 30/09/2018 17:15:00,33.35,33.49,1,-7.52
 30/09/2018 17:30:00,33.35,33.49,1,-7.19
 30/09/2018 17:45:00,33.33,33.49,1,-7.93
 30/09/2018 18:00:00,33.25,33.49,1,-9.18
 30/09/2018 18:15:00,33.24,33.49,1,-9.06
 30/09/2018 18:30:00,33.19,33.49,1,-9.87
 30/09/2018 18:45:00,33.21,33.49,1,-10.24
 30/09/2018 19:00:00,33.15,33.49,1,-10.38
 30/09/2018 19:15:00,33.16,33.49,1,-10.38
 30/09/2018 19:30:00,33.16,33.49,1,-10.33
 30/09/2018 19:45:00,33.24,33.49,1,-9.97
 30/09/2018 20:00:00,33.24,33.49,1,-9.62
 30/09/2018 20:15:00,33.24,33.49,1,-9.45
 30/09/2018 20:30:00,33.3,33.49,1,-9.39
 30/09/2018 20:45:00,33.18,33.49,1,-9.01
 30/09/2018 21:00:00,33.23,33.49,1,-8.71
 30/09/2018 21:15:00,33.29,33.49,1,-8.62
 30/09/2018 21:30:00,33.36,33.49,1,-8.24
 30/09/2018 21:45:00,33.49,33.49,1,-7.85
 30/09/2018 22:00:00,33.5,33.49,1,-7.7
 30/09/2018 22:15:00,33.59,33.49,1,-7.45
 30/09/2018 22:30:00,33.69,33.49,1,-7.23
 30/09/2018 22:45:00,33.73,33.49,1,-6.67
 30/09/2018 23:00:00,33.78,33.49,1,-6.34
 30/09/2018 23:15:00,33.82,33.49,1,-6.23
 30/09/2018 23:30:00,33.75,33.49,1,-6.03
 30/09/2018 23:45:00,33.56,33.49,1,-5.74
 01/10/2018 00:00:00,33.58,33.49,1,-5.63
 01/10/2018 00:00:00,33.58,33.49,1,-5.63
 01/10/2018 00:15:00,33.61,33.49,1,-5.63
 01/10/2018 00:30:00,33.72,33.49,1,-5.63
 01/10/2018 00:45:00,33.7,33.49,1,-5.63
 01/10/2018 01:00:00,33.68,33.49,1,-5.43
 01/10/2018 01:15:00,33.61,33.49,1,-6.2
 01/10/2018 01:30:00,33.59,33.49,1,-6.37
 01/10/2018 01:45:00,33.61,33.49,1,-6.12
 01/10/2018 02:00:00,33.62,33.49,1,-6.1
 01/10/2018 02:15:00,33.61,33.49,1,-6.1
 01/10/2018 02:30:00,33.64,33.49,1,-6.1
 01/10/2018 02:45:00,33.68,33.49,1,-6.0
 01/10/2018 03:00:00,33.69,33.49,1,-5.9
 01/10/2018 03:15:00,33.71,33.49,1,-5.76
 01/10/2018 03:30:00,33.75,33.49,1,-5.76
 01/10/2018 03:45:00,33.78,33.49,1,-5.76
 01/10/2018 04:00:00,33.76,33.49,1,-5.76
 01/10/2018 04:15:00,33.79,33.49,1,-5.76
 01/10/2018 04:30:00,33.77,33.49,1,-5.76
 01/10/2018 04:45:00,33.82,33.49,1,-5.76
 01/10/2018 05:00:00,33.76,33.49,1,-5.76
 01/10/2018 05:15:00,33.73,33.49,1,-5.76
 01/10/2018 05:30:00,33.68,33.49,1,-5.76
 01/10/2018 05:45:00,33.58,33.49,1,-5.91
 01/10/2018 06:00:00,33.57,33.49,1,-6.15
 01/10/2018 06:15:00,33.49,33.49,1,-6.7
 01/10/2018 06:30:00,33.64,33.49,1,-7.31
 01/10/2018 06:45:00,33.52,33.49,1,-7.98
 01/10/2018 07:00:00,33.36,33.49,1,-8.49
 01/10/2018 07:15:00,33.22,33.49,1,-8.88
 01/10/2018 07:30:00,33.09,33.49,1,-9.1
 01/10/2018 07:45:00,33.17,33.49,1,-9.18
 01/10/2018 08:00:00,33.17,33.49,1,-8.95
 01/10/2018 08:15:00,33.14,33.49,1,-8.26
 01/10/2018 08:30:00,33.21,33.49,1,-7.72
 01/10/2018 08:45:00,33.29,33.49,1,-6.56
 01/10/2018 09:00:00,33.26,33.49,1,-5.65
 01/10/2018 09:15:00,33.24,33.49,1,-4.59
 01/10/2018 09:30:00,33.3,33.49,1,-3.49
 01/10/2018 09:45:00,33.33,33.49,1,-2.49
 01/10/2018 10:00:00,33.35,33.49,1,-1.61
 01/10/2018 10:15:00,33.4,33.49,1,-0.92
 01/10/2018 10:30:00,33.42,33.49,1,0.06
 01/10/2018 10:45:00,33.38,33.49,1,-1.22
 01/10/2018 11:00:00,33.36,33.49,1,-6.44
 01/10/2018 11:15:00,33.33,33.49,1,-3.5
 01/10/2018 11:30:00,33.32,33.49,1,1.19
 01/10/2018 11:45:00,33.3,33.49,1,-3.87
 01/10/2018 12:00:00,33.29,33.49,1,0.28
 01/10/2018 12:15:00,33.33,33.49,1,-2.66
 01/10/2018 12:30:00,33.34,33.49,1,-2.68
 01/10/2018 12:45:00,33.34,33.49,1,0.32
 01/10/2018 13:00:00,33.4,33.49,1,-0.21
 01/10/2018 13:15:00,33.43,33.49,1,1.92
 01/10/2018 13:30:00,33.5,33.49,1,2.91
 01/10/2018 13:45:00,33.43,33.49,1,2.9
 01/10/2018 14:00:00,33.42,33.49,1,2.86
 01/10/2018 14:15:00,33.42,33.49,1,2.8
 01/10/2018 14:30:00,33.48,33.49,1,2.88
 01/10/2018 14:45:00,33.55,33.49,1,2.62
 01/10/2018 15:00:00,33.55,33.49,1,-1.65
 01/10/2018 15:15:00,33.59,33.49,1,-0.51
 01/10/2018 15:30:00,33.57,33.49,1,0.54
 01/10/2018 15:45:00,33.51,33.49,1,1.75
 01/10/2018 16:00:00,33.5,33.49,1,0.42
 01/10/2018 16:15:00,33.51,33.49,1,-0.68
 01/10/2018 16:30:00,33.49,33.49,1,-2.05
 01/10/2018 16:45:00,33.41,33.49,1,-2.88
 01/10/2018 17:00:00,33.36,33.49,1,-4.1
 01/10/2018 17:15:00,33.32,33.49,1,-5.02
 01/10/2018 17:30:00,33.17,33.49,1,-6.42
 01/10/2018 17:45:00,33.12,33.49,1,-7.09
 01/10/2018 18:00:00,33.16,33.49,1,-8.29
 01/10/2018 18:15:00,33.09,33.49,1,-9.54
 01/10/2018 18:30:00,33.41,33.49,1,-10.03
 01/10/2018 18:45:00,33.66,33.49,1,-10.45
 01/10/2018 19:00:00,33.72,33.49,1,-10.79
 01/10/2018 19:15:00,33.68,33.49,1,-10.86
 01/10/2018 19:30:00,33.69,33.49,1,-10.88
 01/10/2018 19:45:00,33.75,33.49,1,-10.9
 01/10/2018 20:00:00,33.77,33.49,1,-10.66
 01/10/2018 20:15:00,33.82,33.49,1,-10.38
 01/10/2018 20:30:00,33.76,33.49,1,-9.84
 01/10/2018 20:45:00,33.6,33.49,1,-9.36
 01/10/2018 21:00:00,33.57,33.49,1,-9.13
 01/10/2018 21:15:00,33.66,33.49,1,-8.85
 01/10/2018 21:30:00,33.65,33.49,1,-8.43
 01/10/2018 21:45:00,33.46,33.49,1,-8.25
 01/10/2018 22:00:00,33.55,33.49,1,-8.04
 01/10/2018 22:15:00,33.44,33.49,1,-7.71
 01/10/2018 22:30:00,33.49,33.49,1,-7.33
 01/10/2018 22:45:00,33.25,33.49,1,-6.84
 01/10/2018 23:00:00,33.29,33.49,1,-6.52
 01/10/2018 23:15:00,33.34,33.49,1,-6.43
 01/10/2018 23:30:00,33.47,33.49,1,-6.18
 01/10/2018 23:45:00,33.56,33.49,1,-5.9
 02/10/2018 00:00:00,33.62,33.49,1,-5.7
 02/10/2018 00:15:00,33.62,33.49,1,-5.7
 02/10/2018 00:30:00,33.67,33.49,1,-5.7
 02/10/2018 00:45:00,33.69,33.49,1,-5.7
 02/10/2018 01:00:00,33.71,33.49,1,-5.71
 02/10/2018 01:15:00,33.6,33.49,1,-6.32
 02/10/2018 01:30:00,33.61,33.49,1,-6.43
 02/10/2018 01:45:00,33.64,33.49,1,-6.43
 02/10/2018 02:00:00,33.69,33.49,1,-6.35
 02/10/2018 02:15:00,33.59,33.49,1,-6.23
 02/10/2018 02:30:00,33.66,33.49,1,-6.21
 02/10/2018 02:45:00,33.72,33.49,1,-6.03
 02/10/2018 03:00:00,33.77,33.49,1,-6.03
 02/10/2018 03:15:00,33.81,33.49,1,-5.99
 02/10/2018 03:30:00,33.81,33.49,1,-5.9
 02/10/2018 03:45:00,33.82,33.49,1,-5.9
 02/10/2018 04:00:00,33.88,33.49,1,-5.82
 02/10/2018 04:15:00,33.55,33.49,1,-5.36
 02/10/2018 04:30:00,33.58,33.49,1,-5.36
 02/10/2018 04:45:00,33.54,33.49,1,-5.29
 02/10/2018 05:00:00,33.52,33.49,1,-5.49
 02/10/2018 05:15:00,33.5,33.49,1,-5.56
 02/10/2018 05:30:00,33.48,33.49,1,-5.56
 02/10/2018 05:45:00,33.45,33.49,1,-5.69
 02/10/2018 06:00:00,33.35,33.49,1,-5.92
 02/10/2018 06:15:00,33.28,33.49,1,-6.64
 02/10/2018 06:30:00,33.3,33.49,1,-7.13
 02/10/2018 06:45:00,33.22,33.49,1,-7.81
 02/10/2018 07:00:00,33.11,33.49,1,-8.22
 02/10/2018 07:15:00,33.29,33.49,1,-8.81
 02/10/2018 07:30:00,33.64,33.49,1,-9.37
 02/10/2018 07:45:00,33.81,33.49,1,-9.58
 02/10/2018 08:00:00,33.75,33.49,1,-9.74
 02/10/2018 08:15:00,33.73,33.49,1,-9.43
 02/10/2018 08:30:00,33.74,33.49,1,-9.28
 02/10/2018 08:45:00,33.79,33.49,1,-9.1
 02/10/2018 09:00:00,33.78,33.49,1,-8.97
 02/10/2018 09:15:00,33.77,33.49,1,-8.62
 02/10/2018 09:30:00,33.76,33.49,1,-8.64
 02/10/2018 09:45:00,33.82,33.49,1,-8.2
 02/10/2018 10:00:00,33.84,33.49,1,-7.81
 02/10/2018 10:15:00,33.66,33.49,1,-7.26
 02/10/2018 10:30:00,33.48,33.49,1,-6.34
 02/10/2018 10:45:00,33.48,33.49,1,-6.29
 02/10/2018 11:00:00,33.52,33.49,1,-4.87
 02/10/2018 11:15:00,33.49,33.49,1,-4.25
 02/10/2018 11:30:00,33.49,33.49,1,-3.0
 02/10/2018 11:45:00,33.54,33.49,1,-4.04
 02/10/2018 12:00:00,33.58,33.49,1,-4.27
 02/10/2018 12:15:00,33.54,33.49,1,-4.12
 02/10/2018 12:30:00,33.58,33.49,1,-5.43
 02/10/2018 12:45:00,33.6,33.49,1,-5.89
 02/10/2018 13:00:00,33.63,33.49,1,-6.37
 02/10/2018 13:15:00,33.73,33.49,1,-7.1
 02/10/2018 13:30:00,33.62,33.49,1,-7.25
 02/10/2018 13:45:00,33.51,33.49,1,-7.43
 02/10/2018 14:00:00,33.51,33.49,1,-7.45
 02/10/2018 14:15:00,33.52,33.49,1,-7.34
 02/10/2018 14:30:00,33.57,33.49,1,-6.68
 02/10/2018 14:45:00,33.54,33.49,1,-6.67
 02/10/2018 15:00:00,33.53,33.49,1,-6.88
 02/10/2018 15:15:00,33.49,33.49,1,-7.32
 02/10/2018 15:30:00,33.48,33.49,1,-7.9
 02/10/2018 15:45:00,33.47,33.49,1,-8.11
 02/10/2018 16:00:00,33.39,33.49,1,-8.07
 02/10/2018 16:15:00,33.38,33.49,1,-8.28
 02/10/2018 16:30:00,33.33,33.49,1,-8.41
 02/10/2018 16:45:00,33.22,33.49,1,-8.42
 02/10/2018 17:00:00,33.17,33.49,1,-7.89
 02/10/2018 17:15:00,33.13,33.49,1,-8.3
 02/10/2018 17:30:00,33.24,33.49,1,-8.72
 02/10/2018 17:45:00,33.34,33.49,1,-8.75
 02/10/2018 18:00:00,33.4,33.49,1,-9.63
 02/10/2018 18:15:00,33.48,33.49,1,-9.96
 02/10/2018 18:30:00,33.53,33.49,1,-10.23
 02/10/2018 18:45:00,33.43,33.49,1,-10.52
 02/10/2018 19:00:00,33.51,33.49,1,-10.52
 02/10/2018 19:15:00,33.44,33.49,1,-10.72
 02/10/2018 19:30:00,33.45,33.49,1,-10.79
 02/10/2018 19:45:00,33.47,33.49,1,-10.71
 02/10/2018 20:00:00,33.59,33.49,1,-10.39
 02/10/2018 20:15:00,33.67,33.49,1,-10.04
 02/10/2018 20:30:00,33.68,33.49,1,-9.75
 02/10/2018 20:45:00,33.64,33.49,1,-9.42
 02/10/2018 21:00:00,33.33,33.49,1,-9.07
 02/10/2018 21:15:00,33.44,33.49,1,-8.91
 02/10/2018 21:30:00,33.47,33.49,1,-8.69
 02/10/2018 21:45:00,33.58,33.49,1,-8.35
 02/10/2018 22:00:00,33.7,33.49,1,-8.11
 02/10/2018 22:15:00,33.74,33.49,1,-7.8
 02/10/2018 22:30:00,33.77,33.49,1,-7.41
 02/10/2018 22:45:00,33.58,33.49,1,-6.88
 02/10/2018 23:00:00,33.62,33.49,1,-6.5
 02/10/2018 23:15:00,33.68,33.49,1,-6.5
 02/10/2018 23:30:00,33.7,33.49,1,-6.19
 02/10/2018 23:45:00,33.66,33.49,1,-5.92
 03/10/2018 00:00:00,33.75,33.49,1,-5.76
 03/10/2018 00:15:00,33.82,33.49,1,-5.76
 03/10/2018 00:30:00,33.87,33.49,1,-5.72
 03/10/2018 00:45:00,33.88,33.49,1,-5.48
 03/10/2018 01:00:00,33.46,33.49,1,-5.38
 03/10/2018 01:15:00,33.34,33.49,1,-6.08
 03/10/2018 01:30:00,33.32,33.49,1,-6.16
 03/10/2018 01:45:00,33.33,33.49,1,-6.16
 03/10/2018 02:00:00,33.34,33.49,1,-6.16
 03/10/2018 02:15:00,33.4,33.49,1,-6.16
 03/10/2018 02:30:00,33.43,33.49,1,-6.16
 03/10/2018 02:45:00,33.46,33.49,1,-5.93
 03/10/2018 03:00:00,33.51,33.49,1,-5.9
 03/10/2018 03:15:00,33.47,33.49,1,-5.8
 03/10/2018 03:30:00,33.53,33.49,1,-5.7
 03/10/2018 03:45:00,33.58,33.49,1,-5.64
 03/10/2018 04:00:00,33.34,33.49,1,-5.52
 03/10/2018 04:15:00,33.07,33.49,1,-5.43
 03/10/2018 04:30:00,33.12,33.49,1,-5.43
 03/10/2018 04:45:00,33.26,33.49,1,-5.43
 03/10/2018 05:00:00,33.37,33.49,1,-5.17
 03/10/2018 05:15:00,33.32,33.49,1,-5.54
 03/10/2018 05:30:00,33.42,33.49,1,-5.7
 03/10/2018 05:45:00,33.42,33.49,1,-5.81
 03/10/2018 06:00:00,33.42,33.49,1,-6.01
 03/10/2018 06:15:00,33.54,33.49,1,-6.56
 03/10/2018 06:30:00,33.58,33.49,1,-6.82
 03/10/2018 06:45:00,33.26,33.49,1,-7.62
 03/10/2018 07:00:00,33.11,33.49,1,-8.17
 03/10/2018 07:15:00,33.26,33.49,1,-8.72
 03/10/2018 07:30:00,33.23,33.49,1,-8.98
 03/10/2018 07:45:00,33.27,33.49,1,-9.25
 03/10/2018 08:00:00,33.24,33.49,1,-9.31
 03/10/2018 08:15:00,33.22,33.49,1,-8.98
 03/10/2018 08:30:00,33.23,33.49,1,-8.84
 03/10/2018 08:45:00,33.27,33.49,1,-7.98
 03/10/2018 09:00:00,33.25,33.49,1,-7.18
 03/10/2018 09:15:00,33.27,33.49,1,-6.32
 03/10/2018 09:30:00,33.32,33.49,1,-6.23
 03/10/2018 09:45:00,33.46,33.49,1,-6.11
 03/10/2018 10:00:00,33.54,33.49,1,-6.65
 03/10/2018 10:15:00,33.67,33.49,1,-6.51
 03/10/2018 10:30:00,33.64,33.49,1,-5.6
 03/10/2018 10:45:00,33.58,33.49,1,-6.1
 03/10/2018 11:00:00,33.58,33.49,1,-5.67
 03/10/2018 11:15:00,33.54,33.49,1,-4.41
 03/10/2018 11:30:00,33.55,33.49,1,-1.66
 03/10/2018 11:45:00,33.6,33.49,1,-0.64
 03/10/2018 12:00:00,33.65,33.49,1,1.25
 03/10/2018 12:15:00,33.62,33.49,1,2.52
 03/10/2018 12:30:00,33.61,33.49,1,2.91
 03/10/2018 12:45:00,33.75,33.49,1,2.74
 03/10/2018 13:00:00,33.74,33.49,1,2.79
 03/10/2018 13:15:00,33.6,33.49,1,3.16
 03/10/2018 13:30:00,33.61,33.49,1,3.46
 03/10/2018 13:45:00,33.62,33.49,1,3.35
 03/10/2018 14:00:00,33.68,33.49,1,3.28
 03/10/2018 14:15:00,33.65,33.49,1,3.18
 03/10/2018 14:30:00,33.72,33.49,1,2.86
 03/10/2018 14:45:00,33.57,33.49,1,2.72
 03/10/2018 15:00:00,33.5,33.49,1,2.03
 03/10/2018 15:15:00,33.72,33.49,1,1.5
 03/10/2018 15:30:00,33.73,33.49,1,0.86
 03/10/2018 15:45:00,33.55,33.49,1,0.27
 03/10/2018 16:00:00,33.36,33.49,1,-0.34
 03/10/2018 16:15:00,33.38,33.49,1,-1.18
 03/10/2018 16:30:00,33.31,33.49,1,-1.93
 03/10/2018 16:45:00,33.23,33.49,1,-3.53
 03/10/2018 17:00:00,33.2,33.49,1,-4.22
 03/10/2018 17:15:00,33.25,33.49,1,-5.54
 03/10/2018 17:30:00,33.2,33.49,1,-6.21
 03/10/2018 17:45:00,33.17,33.49,1,-7.38
 03/10/2018 18:00:00,33.09,33.49,1,-8.1
 03/10/2018 18:15:00,33.09,33.49,1,-9.01
 03/10/2018 18:30:00,33.05,33.49,1,-9.48
 03/10/2018 18:45:00,33.32,33.49,1,-9.86
 03/10/2018 19:00:00,33.51,33.49,1,-10.16
 03/10/2018 19:15:00,33.46,33.49,1,-10.45
 03/10/2018 19:30:00,33.57,33.49,1,-10.65
 03/10/2018 19:45:00,33.73,33.49,1,-10.55
 03/10/2018 20:00:00,33.86,33.49,1,-10.05
 03/10/2018 20:15:00,33.37,33.49,1,-9.76
 03/10/2018 20:30:00,33.33,33.49,1,-9.41
 03/10/2018 20:45:00,33.33,33.49,1,-9.22
 03/10/2018 21:00:00,33.36,33.49,1,-8.83
 03/10/2018 21:15:00,33.46,33.49,1,-8.75
 03/10/2018 21:30:00,33.57,33.49,1,-8.41
 03/10/2018 21:45:00,33.65,33.49,1,-8.09
 03/10/2018 22:00:00,33.43,33.49,1,-7.75
 03/10/2018 22:15:00,33.42,33.49,1,-7.47
 03/10/2018 22:30:00,33.54,33.49,1,-7.22
 03/10/2018 22:45:00,33.63,33.49,1,-6.79
 03/10/2018 23:00:00,33.73,33.49,1,-6.57
 03/10/2018 23:15:00,33.71,33.49,1,-6.54
 03/10/2018 23:30:00,33.67,33.49,1,-6.17
 03/10/2018 23:45:00,33.64,33.49,1,-5.88
 04/10/2018 00:00:00,33.72,33.49,1,-5.76
 04/10/2018 00:15:00,33.77,33.49,1,-5.7
 04/10/2018 00:30:00,33.83,33.49,1,-5.7
 04/10/2018 00:45:00,33.87,33.49,1,-5.59
 04/10/2018 01:00:00,33.87,33.49,1,-5.59
 04/10/2018 01:15:00,33.81,33.49,1,-6.13
 04/10/2018 01:30:00,33.84,33.49,1,-6.22
 04/10/2018 01:45:00,33.78,33.49,1,-6.1
 04/10/2018 02:00:00,33.63,33.49,1,-5.83
 04/10/2018 02:15:00,33.65,33.49,1,-5.83
 04/10/2018 02:30:00,33.68,33.49,1,-5.83
 04/10/2018 02:45:00,33.71,33.49,1,-5.83
 04/10/2018 03:00:00,33.75,33.49,1,-5.76
 04/10/2018 03:15:00,33.73,33.49,1,-5.55
 04/10/2018 03:30:00,33.79,33.49,1,-5.49
 04/10/2018 03:45:00,33.84,33.49,1,-5.49
 04/10/2018 04:00:00,33.8,33.49,1,-5.49
 04/10/2018 04:15:00,33.81,33.49,1,-5.48
 04/10/2018 04:30:00,33.76,33.49,1,-5.23
 04/10/2018 04:45:00,33.75,33.49,1,-5.23
 04/10/2018 05:00:00,33.75,33.49,1,-5.23
 04/10/2018 05:15:00,33.68,33.49,1,-5.49
 04/10/2018 05:30:00,33.66,33.49,1,-5.49
 04/10/2018 05:45:00,33.72,33.49,1,-5.66
 04/10/2018 06:00:00,33.75,33.49,1,-5.84
 04/10/2018 06:15:00,33.33,33.49,1,-6.26
 04/10/2018 06:30:00,33.33,33.49,1,-6.76
 04/10/2018 06:45:00,33.19,33.49,1,-7.3
 04/10/2018 07:00:00,33.41,33.49,1,-8.01
 04/10/2018 07:15:00,33.36,33.49,1,-8.41
 04/10/2018 07:30:00,33.26,33.49,1,-8.86
 04/10/2018 07:45:00,33.13,33.49,1,-9.08
 04/10/2018 08:00:00,33.17,33.49,1,-9.18
 04/10/2018 08:15:00,33.2,33.49,1,-9.14
 04/10/2018 08:30:00,33.17,33.49,1,-8.91
 04/10/2018 08:45:00,33.17,33.49,1,-8.91
 04/10/2018 09:00:00,33.16,33.49,1,-8.91
 04/10/2018 09:15:00,33.26,33.49,1,-8.66
 04/10/2018 09:30:00,33.46,33.49,1,-8.46
 04/10/2018 09:45:00,33.47,33.49,1,-8.19
 04/10/2018 10:00:00,33.53,33.49,1,-7.87
 04/10/2018 10:15:00,33.49,33.49,1,-7.44
 04/10/2018 10:30:00,33.5,33.49,1,-7.01
 04/10/2018 10:45:00,33.53,33.49,1,-6.43
 04/10/2018 11:00:00,33.55,33.49,1,-6.57
 04/10/2018 11:15:00,33.43,33.49,1,-6.22
 04/10/2018 11:30:00,33.44,33.49,1,-6.06
 04/10/2018 11:45:00,33.48,33.49,1,-5.98
 04/10/2018 12:00:00,33.51,33.49,1,-5.37
 04/10/2018 12:15:00,33.49,33.49,1,-6.01
 04/10/2018 12:30:00,33.51,33.49,1,-5.85
 04/10/2018 12:45:00,33.57,33.49,1,-5.91
 04/10/2018 13:00:00,33.65,33.49,1,-5.68
 04/10/2018 13:15:00,33.73,33.49,1,-4.73
 04/10/2018 13:30:00,33.78,33.49,1,-5.09
 04/10/2018 13:45:00,33.79,33.49,1,-5.01
 04/10/2018 14:00:00,33.71,33.49,1,-4.94
 04/10/2018 14:15:00,33.67,33.49,1,-5.53
 04/10/2018 14:30:00,33.71,33.49,1,-5.59
 04/10/2018 14:45:00,33.8,33.49,1,-5.71
 04/10/2018 15:00:00,33.8,33.49,1,-6.51
 04/10/2018 15:15:00,33.8,33.49,1,-6.65
 04/10/2018 15:30:00,33.64,33.49,1,-6.42
 04/10/2018 15:45:00,33.62,33.49,1,-6.57
 04/10/2018 16:00:00,33.56,33.49,1,-7.14
 04/10/2018 16:15:00,33.59,33.49,1,-7.56
 04/10/2018 16:30:00,33.54,33.49,1,-7.87
 04/10/2018 16:45:00,33.5,33.49,1,-8.23
 04/10/2018 17:00:00,33.43,33.49,1,-8.47
 04/10/2018 17:15:00,33.41,33.49,1,-8.84
 04/10/2018 17:30:00,33.37,33.49,1,-9.08
 04/10/2018 17:45:00,33.3,33.49,1,-9.33
 04/10/2018 18:00:00,33.28,33.49,1,-9.62
 04/10/2018 18:15:00,33.25,33.49,1,-9.84
 04/10/2018 18:30:00,33.26,33.49,1,-10.19
 04/10/2018 18:45:00,33.47,33.49,1,-10.77
 04/10/2018 19:00:00,33.31,33.49,1,-10.86
 04/10/2018 19:15:00,33.18,33.49,1,-10.79
 04/10/2018 19:30:00,33.27,33.49,1,-10.63
 04/10/2018 19:45:00,33.38,33.49,1,-10.42
 04/10/2018 20:00:00,33.38,33.49,1,-10.14
 04/10/2018 20:15:00,33.39,33.49,1,-10.03
 04/10/2018 20:30:00,33.42,33.49,1,-9.56
 04/10/2018 20:45:00,33.48,33.49,1,-9.35
 04/10/2018 21:00:00,33.63,33.49,1,-9.04
 04/10/2018 21:15:00,33.71,33.49,1,-8.82
 04/10/2018 21:30:00,33.67,33.49,1,-8.55
 04/10/2018 21:45:00,33.54,33.49,1,-8.19
 04/10/2018 22:00:00,33.41,33.49,1,-7.77
 04/10/2018 22:15:00,33.41,33.49,1,-7.67
 04/10/2018 22:30:00,33.4,33.49,1,-7.29
 04/10/2018 22:45:00,33.27,33.49,1,-6.84
 04/10/2018 23:00:00,33.41,33.49,1,-6.58
 04/10/2018 23:15:00,33.49,33.49,1,-6.42
 04/10/2018 23:30:00,33.52,33.49,1,-6.15
 04/10/2018 23:45:00,33.6,33.49,1,-5.91
 05/10/2018 00:00:00,33.72,33.49,1,-5.68
 05/10/2018 00:15:00,33.71,33.49,1,-5.57
 05/10/2018 00:30:00,33.78,33.49,1,-5.7
 05/10/2018 00:45:00,33.78,33.49,1,-5.52
 05/10/2018 01:00:00,33.89,33.49,1,-5.56
 05/10/2018 01:15:00,33.77,33.49,1,-6.16
 05/10/2018 01:30:00,33.81,33.49,1,-6.3
 05/10/2018 01:45:00,33.8,33.49,1,-6.21
 05/10/2018 02:00:00,33.84,33.49,1,-6.1
 05/10/2018 02:15:00,33.86,33.49,1,-6.1
 05/10/2018 02:30:00,33.89,33.49,1,-6.1
 05/10/2018 02:45:00,33.7,33.49,1,-5.63
 05/10/2018 03:00:00,33.69,33.49,1,-5.63
 05/10/2018 03:15:00,33.48,33.49,1,-5.63
 05/10/2018 03:30:00,33.49,33.49,1,-5.63
 05/10/2018 03:45:00,33.33,33.49,1,-5.46
 05/10/2018 04:00:00,33.37,33.49,1,-5.36
 05/10/2018 04:15:00,33.36,33.49,1,-5.36
 05/10/2018 04:30:00,33.26,33.49,1,-5.36
 05/10/2018 04:45:00,33.23,33.49,1,-5.36
 05/10/2018 05:00:00,33.25,33.49,1,-5.36
 05/10/2018 05:15:00,33.16,33.49,1,-5.36
 05/10/2018 05:30:00,33.44,33.49,1,-5.64
 05/10/2018 05:45:00,33.45,33.49,1,-5.74
 05/10/2018 06:00:00,33.43,33.49,1,-5.85
 05/10/2018 06:15:00,33.35,33.49,1,-6.26
 05/10/2018 06:30:00,33.67,33.49,1,-6.8
 05/10/2018 06:45:00,33.71,33.49,1,-7.45
 05/10/2018 07:00:00,33.53,33.49,1,-8.02
 05/10/2018 07:15:00,33.3,33.49,1,-8.42
 05/10/2018 07:30:00,33.16,33.49,1,-8.71
 05/10/2018 07:45:00,33.11,33.49,1,-8.88
 05/10/2018 08:00:00,33.11,33.49,1,-8.8
 05/10/2018 08:15:00,33.16,33.49,1,-8.49
 05/10/2018 08:30:00,33.43,33.49,1,-8.27
 05/10/2018 08:45:00,33.47,33.49,1,-7.52
 05/10/2018 09:00:00,33.48,33.49,1,-6.77
 05/10/2018 09:15:00,33.45,33.49,1,-6.12
 05/10/2018 09:30:00,33.48,33.49,1,-5.03
 05/10/2018 09:45:00,33.5,33.49,1,-4.41
 05/10/2018 10:00:00,33.22,33.49,1,-4.77
 05/10/2018 10:15:00,33.53,33.49,1,-5.97
 05/10/2018 10:30:00,33.58,33.49,1,-5.93
 05/10/2018 10:45:00,33.6,33.49,1,-3.63
 05/10/2018 11:00:00,33.6,33.49,1,-1.36
 05/10/2018 11:15:00,33.57,33.49,1,0.15
 05/10/2018 11:30:00,33.58,33.49,1,-0.09
 05/10/2018 11:45:00,33.6,33.49,1,-0.62
 05/10/2018 12:00:00,33.59,33.49,1,1.11
 05/10/2018 12:15:00,33.67,33.49,1,-1.63
 05/10/2018 12:30:00,33.53,33.49,1,-0.15
 05/10/2018 12:45:00,33.48,33.49,1,2.12
 05/10/2018 13:00:00,33.46,33.49,1,3.14
 05/10/2018 13:15:00,33.49,33.49,1,2.19
 05/10/2018 13:30:00,33.49,33.49,1,-0.8
 05/10/2018 13:45:00,33.48,33.49,1,-0.45
 05/10/2018 14:00:00,33.52,33.49,1,-0.66
 05/10/2018 14:15:00,33.63,33.49,1,-1.34
 05/10/2018 14:30:00,33.74,33.49,1,-3.18
 05/10/2018 14:45:00,33.77,33.49,1,-2.8
 05/10/2018 15:00:00,33.8,33.49,1,-2.43
 05/10/2018 15:15:00,33.8,33.49,1,-2.04
 05/10/2018 15:30:00,33.81,33.49,1,-1.96
 05/10/2018 15:45:00,33.74,33.49,1,-3.67
 05/10/2018 16:00:00,33.72,33.49,1,-3.49
 05/10/2018 16:15:00,33.74,33.49,1,-2.08
 05/10/2018 16:30:00,33.74,33.49,1,-2.08
 05/10/2018 16:45:00,33.74,33.49,1,-2.08
 05/10/2018 17:00:00,33.74,33.49,1,-2.08
 05/10/2018 17:15:00,33.74,33.49,1,-2.08
 05/10/2018 17:30:00,33.74,33.49,1,-2.08
 05/10/2018 17:45:00,33.74,33.49,1,-2.08
 05/10/2018 18:00:00,33.74,33.49,1,-2.08
 05/10/2018 18:15:00,33.74,33.49,1,-2.08
 05/10/2018 18:30:00,33.74,33.49,1,-2.08
 05/10/2018 18:45:00,33.74,33.49,1,-2.08
 05/10/2018 19:00:00,33.74,33.49,1,-2.08
 05/10/2018 19:15:00,33.74,33.49,1,-2.08
 05/10/2018 19:30:00,33.74,33.49,1,-2.08
 05/10/2018 19:45:00,33.74,33.49,1,-2.08
 05/10/2018 20:00:00,33.74,33.49,1,-2.08
 05/10/2018 20:15:00,33.74,33.49,1,-2.08
 05/10/2018 20:30:00,33.74,33.49,1,-2.08
 05/10/2018 20:45:00,33.74,33.49,1,-2.08
 05/10/2018 21:00:00,33.74,33.49,1,-2.08
 05/10/2018 21:15:00,33.74,33.49,1,-2.08
 05/10/2018 21:30:00,33.74,33.49,1,-2.08
 05/10/2018 21:45:00,33.74,33.49,1,-2.08
 05/10/2018 22:00:00,33.74,33.49,1,-2.08
 05/10/2018 22:15:00,33.74,33.49,1,-2.08
 05/10/2018 22:30:00,33.74,33.49,1,-2.08
 05/10/2018 22:45:00,33.74,33.49,1,-2.08
 05/10/2018 23:00:00,33.74,33.49,1,-2.08
 05/10/2018 23:15:00,33.74,33.49,1,-2.08
 05/10/2018 23:30:00,33.74,33.49,1,-2.08
 05/10/2018 23:45:00,33.74,33.49,1,-2.08
 06/10/2018 00:00:00,33.74,33.49,1,-2.08
 06/10/2018 00:15:00,33.74,33.49,1,-2.08
 06/10/2018 00:30:00,33.74,33.49,1,-2.08
 06/10/2018 00:45:00,33.74,33.49,1,-2.08
 06/10/2018 01:00:00,33.74,33.49,1,-2.08
 06/10/2018 01:15:00,33.74,33.49,1,-2.08
 06/10/2018 01:30:00,33.74,33.49,1,-2.08
 06/10/2018 01:45:00,33.74,33.49,1,-2.08
 06/10/2018 02:00:00,33.74,33.49,1,-2.08
 06/10/2018 02:15:00,33.74,33.49,1,-2.08
 06/10/2018 02:30:00,33.74,33.49,1,-2.08
 06/10/2018 02:45:00,33.74,33.49,1,-2.08
 06/10/2018 03:00:00,33.74,33.49,1,-2.08
 06/10/2018 03:15:00,33.74,33.49,1,-2.08
 06/10/2018 03:30:00,33.74,33.49,1,-2.08
 06/10/2018 03:45:00,33.74,33.49,1,-2.08
 06/10/2018 04:00:00,33.74,33.49,1,-2.08
 06/10/2018 04:15:00,33.74,33.49,1,-2.08
 06/10/2018 04:30:00,33.74,33.49,1,-2.08
 06/10/2018 04:45:00,33.74,33.49,1,-2.08
 06/10/2018 05:00:00,33.74,33.49,1,-2.08
 06/10/2018 05:15:00,33.74,33.49,1,-2.08
 06/10/2018 05:30:00,33.74,33.49,1,-2.08
 06/10/2018 05:45:00,33.74,33.49,1,-2.08
 06/10/2018 06:00:00,33.74,33.49,1,-2.08
 06/10/2018 06:15:00,33.74,33.49,1,-2.08
 06/10/2018 06:30:00,33.74,33.49,1,-2.08
 06/10/2018 06:45:00,33.74,33.49,1,-2.08
 06/10/2018 07:00:00,33.74,33.49,1,-2.08
 06/10/2018 07:15:00,33.74,33.49,1,-2.08
 06/10/2018 07:30:00,33.74,33.49,1,-2.08
 06/10/2018 07:45:00,33.74,33.49,1,-2.08
 06/10/2018 08:00:00,33.74,33.49,1,-2.08
 06/10/2018 08:15:00,33.74,33.49,1,-2.08
 06/10/2018 08:30:00,33.74,33.49,1,-2.08
 06/10/2018 08:45:00,33.74,33.49,1,-2.08
 06/10/2018 09:00:00,33.74,33.49,1,-2.08
 06/10/2018 09:15:00,33.74,33.49,1,-2.08
 06/10/2018 09:30:00,33.74,33.49,1,-2.08
 06/10/2018 09:45:00,33.74,33.49,1,-2.08
 06/10/2018 10:00:00,33.74,33.49,1,-2.08
 06/10/2018 10:15:00,33.74,33.49,1,-2.08
 06/10/2018 10:30:00,33.74,33.49,1,-2.08
 06/10/2018 10:45:00,33.74,33.49,1,-2.08
 06/10/2018 11:00:00,33.74,33.49,1,-2.08
 06/10/2018 11:15:00,33.74,33.49,1,-2.08
 06/10/2018 11:30:00,33.74,33.49,1,-2.08
 06/10/2018 11:45:00,33.74,33.49,1,-2.08
 06/10/2018 12:00:00,33.74,33.49,1,-2.08
 06/10/2018 12:15:00,33.74,33.49,1,-2.08
 06/10/2018 12:30:00,33.74,33.49,1,-2.08
 06/10/2018 12:45:00,33.74,33.49,1,-2.08
 06/10/2018 13:00:00,33.74,33.49,1,-2.08
 06/10/2018 13:15:00,33.74,33.49,1,-2.08
 06/10/2018 13:30:00,33.74,33.49,1,-2.08
 06/10/2018 13:45:00,33.74,33.49,1,-2.08
 06/10/2018 14:00:00,33.74,33.49,1,-2.08
 06/10/2018 14:15:00,33.74,33.49,1,-2.08
 06/10/2018 14:30:00,33.74,33.49,1,-2.08
 06/10/2018 14:45:00,33.74,33.49,1,-2.08
 06/10/2018 15:00:00,33.74,33.49,1,-2.08
 06/10/2018 15:15:00,33.74,33.49,1,-2.08
 06/10/2018 15:30:00,33.74,33.49,1,-2.08
 06/10/2018 15:45:00,33.74,33.49,1,-2.08
 06/10/2018 16:00:00,33.74,33.49,1,-2.08
 06/10/2018 16:15:00,33.74,33.49,1,-2.08
 06/10/2018 16:30:00,33.74,33.49,1,-2.08
 06/10/2018 16:45:00,33.74,33.49,1,-2.08
 06/10/2018 17:00:00,33.74,33.49,1,-2.08
 06/10/2018 17:15:00,33.74,33.49,1,-2.08
 06/10/2018 17:30:00,33.74,33.49,1,-2.08
 06/10/2018 17:45:00,33.74,33.49,1,-2.08
 06/10/2018 18:00:00,33.74,33.49,1,-2.08
 06/10/2018 18:15:00,33.74,33.49,1,-2.08
 06/10/2018 18:30:00,33.74,33.49,1,-2.08
 06/10/2018 18:45:00,33.74,33.49,1,-2.08
 06/10/2018 19:00:00,33.74,33.49,1,-2.08
 06/10/2018 19:15:00,33.74,33.49,1,-2.08
 06/10/2018 19:30:00,33.74,33.49,1,-2.08
 06/10/2018 19:45:00,33.74,33.49,1,-2.08
 06/10/2018 20:00:00,33.74,33.49,1,-2.08
 06/10/2018 20:15:00,33.74,33.49,1,-2.08
 06/10/2018 20:30:00,33.74,33.49,1,-2.08
 06/10/2018 20:45:00,33.74,33.49,1,-2.08
 06/10/2018 21:00:00,33.74,33.49,1,-2.08
 06/10/2018 21:15:00,33.74,33.49,1,-2.08
 06/10/2018 21:30:00,33.74,33.49,1,-2.08
 06/10/2018 21:45:00,33.74,33.49,1,-2.08
 06/10/2018 22:00:00,33.74,33.49,1,-2.08
 06/10/2018 22:15:00,33.74,33.49,1,-2.08
 06/10/2018 22:30:00,33.74,33.49,1,-2.08
 06/10/2018 22:45:00,33.74,33.49,1,-2.08
 06/10/2018 23:00:00,33.74,33.49,1,-2.08
 06/10/2018 23:15:00,33.74,33.49,1,-2.08
 06/10/2018 23:30:00,33.74,33.49,1,-2.08
 06/10/2018 23:45:00,33.74,33.49,1,-2.08
 07/10/2018 00:00:00,33.74,33.49,1,-2.08
 07/10/2018 00:15:00,33.74,33.49,1,-2.08
 07/10/2018 00:30:00,33.74,33.49,1,-2.08
 07/10/2018 00:45:00,33.74,33.49,1,-2.08
 07/10/2018 01:00:00,33.74,33.49,1,-2.08
 07/10/2018 01:15:00,33.74,33.49,1,-2.08
 07/10/2018 01:30:00,33.74,33.49,1,-2.08
 07/10/2018 01:45:00,33.74,33.49,1,-2.08
 07/10/2018 02:00:00,33.74,33.49,1,-2.08
 07/10/2018 02:15:00,33.74,33.49,1,-2.08
 07/10/2018 02:30:00,33.74,33.49,1,-2.08
 07/10/2018 02:45:00,33.74,33.49,1,-2.08
 07/10/2018 03:00:00,33.74,33.49,1,-2.08
 07/10/2018 03:15:00,33.74,33.49,1,-2.08
 07/10/2018 03:30:00,33.74,33.49,1,-2.08
 07/10/2018 03:45:00,33.74,33.49,1,-2.08
 07/10/2018 04:00:00,33.74,33.49,1,-2.08
 07/10/2018 04:15:00,33.74,33.49,1,-2.08
 07/10/2018 04:30:00,33.74,33.49,1,-2.08
 07/10/2018 04:45:00,33.74,33.49,1,-2.08
 07/10/2018 05:00:00,33.74,33.49,1,-2.08
 07/10/2018 05:15:00,33.74,33.49,1,-2.08
 07/10/2018 05:30:00,33.74,33.49,1,-2.08
 07/10/2018 05:45:00,33.74,33.49,1,-2.08
 07/10/2018 06:00:00,33.74,33.49,1,-2.08
 07/10/2018 06:15:00,33.74,33.49,1,-2.08
 07/10/2018 06:30:00,33.74,33.49,1,-2.08
 07/10/2018 06:45:00,33.74,33.49,1,-2.08
 07/10/2018 07:00:00,33.74,33.49,1,-2.08
 07/10/2018 07:15:00,33.74,33.49,1,-2.08
 07/10/2018 07:30:00,33.74,33.49,1,-2.08
 07/10/2018 07:45:00,33.74,33.49,1,-2.08
 07/10/2018 08:00:00,33.74,33.49,1,-2.08
 07/10/2018 08:15:00,33.74,33.49,1,-2.08
 07/10/2018 08:30:00,33.74,33.49,1,-2.08
 07/10/2018 08:45:00,33.74,33.49,1,-2.08
 07/10/2018 09:00:00,33.74,33.49,1,-2.08
 07/10/2018 09:15:00,33.74,33.49,1,-2.08
 07/10/2018 09:30:00,33.74,33.49,1,-2.08
 07/10/2018 09:45:00,33.74,33.49,1,-2.08
 07/10/2018 10:00:00,33.74,33.49,1,-2.08
 07/10/2018 10:15:00,33.74,33.49,1,-2.08
 07/10/2018 10:30:00,33.74,33.49,1,-2.08
 07/10/2018 10:45:00,33.74,33.49,1,-2.08
 07/10/2018 11:00:00,33.74,33.49,1,-2.08
 07/10/2018 11:15:00,33.74,33.49,1,-2.08
 07/10/2018 11:30:00,33.74,33.49,1,-2.08
 07/10/2018 11:45:00,33.74,33.49,1,-2.08
 07/10/2018 12:00:00,33.74,33.49,1,-2.08
 07/10/2018 12:15:00,33.74,33.49,1,-2.08
 07/10/2018 12:30:00,33.74,33.49,1,-2.08
 07/10/2018 12:45:00,33.74,33.49,1,-2.08
 07/10/2018 13:00:00,33.74,33.49,1,-2.08
 07/10/2018 13:15:00,33.74,33.49,1,-2.08
 07/10/2018 13:30:00,33.74,33.49,1,-2.08
 07/10/2018 13:45:00,33.74,33.49,1,-2.08
 07/10/2018 14:00:00,33.74,33.49,1,-2.08
 07/10/2018 14:15:00,33.74,33.49,1,-2.08
 07/10/2018 14:30:00,33.74,33.49,1,-2.08
 07/10/2018 14:45:00,33.74,33.49,1,-2.08
 07/10/2018 15:00:00,33.74,33.49,1,-2.08
 07/10/2018 15:15:00,33.74,33.49,1,-2.08
 07/10/2018 15:30:00,33.74,33.49,1,-2.08
 07/10/2018 15:45:00,33.74,33.49,1,-2.08
 07/10/2018 16:00:00,33.74,33.49,1,-2.08
 07/10/2018 16:15:00,33.74,33.49,1,-2.08
 07/10/2018 16:30:00,33.74,33.49,1,-2.08
 07/10/2018 16:45:00,33.74,33.49,1,-2.08
 07/10/2018 17:00:00,33.74,33.49,1,-2.08
 07/10/2018 17:15:00,33.74,33.49,1,-2.08
 07/10/2018 17:30:00,33.74,33.49,1,-2.08
 07/10/2018 17:45:00,33.74,33.49,1,-2.08
 07/10/2018 18:00:00,33.74,33.49,1,-2.08
 07/10/2018 18:15:00,33.74,33.49,1,-2.08
 07/10/2018 18:30:00,33.74,33.49,1,-2.08
 07/10/2018 18:45:00,33.74,33.49,1,-2.08
 07/10/2018 19:00:00,33.74,33.49,1,-2.08
 07/10/2018 19:15:00,33.74,33.49,1,-2.08
 07/10/2018 19:30:00,33.74,33.49,1,-2.08
 07/10/2018 19:45:00,33.74,33.49,1,-2.08
 07/10/2018 20:00:00,33.74,33.49,1,-2.08
 07/10/2018 20:15:00,33.74,33.49,1,-2.08
 07/10/2018 20:30:00,33.74,33.49,1,-2.08
 07/10/2018 20:45:00,33.74,33.49,1,-2.08
 07/10/2018 21:00:00,33.74,33.49,1,-2.08
 07/10/2018 21:15:00,33.74,33.49,1,-2.08
 07/10/2018 21:30:00,33.74,33.49,1,-2.08
 07/10/2018 21:45:00,33.74,33.49,1,-2.08
 07/10/2018 22:00:00,33.74,33.49,1,-2.08
 07/10/2018 22:15:00,33.74,33.49,1,-2.08
 07/10/2018 22:30:00,33.74,33.49,1,-2.08
 07/10/2018 22:45:00,33.74,33.49,1,-2.08
 07/10/2018 23:00:00,33.74,33.49,1,-2.08
 07/10/2018 23:15:00,33.74,33.49,1,-2.08
 07/10/2018 23:30:00,33.74,33.49,1,-2.08
 07/10/2018 23:45:00,33.74,33.49,1,-2.08
 08/10/2018 00:00:00,33.74,33.49,1,-2.08
 08/10/2018 00:00:00,33.74,33.49,1,-2.08
 08/10/2018 00:15:00,33.74,33.49,1,-2.08
 08/10/2018 00:30:00,33.74,33.49,1,-2.08
 08/10/2018 00:45:00,33.74,33.49,1,-2.08
 08/10/2018 01:00:00,33.74,33.49,1,-2.08
 08/10/2018 01:15:00,33.74,33.49,1,-2.08
 08/10/2018 01:30:00,33.74,33.49,1,-2.08
 08/10/2018 01:45:00,33.74,33.49,1,-2.08
 08/10/2018 02:00:00,33.74,33.49,1,-2.08
 08/10/2018 02:15:00,33.74,33.49,1,-2.08
 08/10/2018 02:30:00,33.74,33.49,1,-2.08
 08/10/2018 02:45:00,33.74,33.49,1,-2.08
 08/10/2018 03:00:00,33.74,33.49,1,-2.08
 08/10/2018 03:15:00,33.74,33.49,1,-2.08
 08/10/2018 03:30:00,33.74,33.49,1,-2.08
 08/10/2018 03:45:00,33.74,33.49,1,-2.08
 08/10/2018 04:00:00,33.74,33.49,1,-2.08
 08/10/2018 04:15:00,33.74,33.49,1,-2.08
 08/10/2018 04:30:00,33.74,33.49,1,-2.08
 08/10/2018 04:45:00,33.74,33.49,1,-2.08
 08/10/2018 05:00:00,33.74,33.49,1,-2.08
 08/10/2018 05:15:00,33.74,33.49,1,-2.08
 08/10/2018 05:30:00,33.74,33.49,1,-2.08
 08/10/2018 05:45:00,33.74,33.49,1,-2.08
 08/10/2018 06:00:00,33.74,33.49,1,-2.08
 08/10/2018 06:15:00,33.74,33.49,1,-2.08
 08/10/2018 06:30:00,33.74,33.49,1,-2.08
 08/10/2018 06:45:00,33.56,33.49,1,-5.91
 08/10/2018 07:00:00,33.4,33.49,1,-8.41
 08/10/2018 07:15:00,33.2,33.49,1,-8.83
 08/10/2018 07:30:00,33.13,33.49,1,-9.08
 08/10/2018 07:45:00,33.62,33.49,1,-9.49
 08/10/2018 08:00:00,33.69,33.49,1,-9.59
 08/10/2018 08:15:00,33.65,33.49,1,-9.64
 08/10/2018 08:30:00,33.74,33.49,1,-9.29
 08/10/2018 08:45:00,33.89,33.49,1,-8.92
 08/10/2018 09:00:00,33.68,33.49,1,-8.09
 08/10/2018 09:15:00,33.67,33.49,1,-7.55
 08/10/2018 09:30:00,33.6,33.49,1,-7.75
 08/10/2018 09:45:00,33.64,33.49,1,-7.81
 08/10/2018 10:00:00,33.7,33.49,1,-7.54
 08/10/2018 10:15:00,33.74,33.49,1,-6.81
 08/10/2018 10:30:00,33.8,33.49,1,-6.01
 08/10/2018 10:45:00,33.79,33.49,1,-5.42
 08/10/2018 11:00:00,33.78,33.49,1,-5.63
 08/10/2018 11:15:00,33.81,33.49,1,-6.76
 08/10/2018 11:30:00,33.82,33.49,1,-7.37
 08/10/2018 11:45:00,33.8,33.49,1,-7.12
 08/10/2018 12:00:00,33.78,33.49,1,-5.69
 08/10/2018 12:15:00,33.78,33.49,1,-5.69
 08/10/2018 12:30:00,33.79,33.49,1,-5.19
 08/10/2018 12:45:00,33.79,33.49,1,-4.94
 08/10/2018 13:00:00,33.8,33.49,1,-6.75
 08/10/2018 13:15:00,33.8,33.49,1,-7.13
 08/10/2018 13:30:00,33.83,33.49,1,-6.55
 08/10/2018 13:45:00,33.77,33.49,1,-7.33
 08/10/2018 14:00:00,33.7,33.49,1,-7.31
 08/10/2018 14:15:00,33.66,33.49,1,-7.37
 08/10/2018 14:30:00,33.65,33.49,1,-7.6
 08/10/2018 14:45:00,33.69,33.49,1,-7.28
 08/10/2018 15:00:00,33.69,33.49,1,-7.43
 08/10/2018 15:15:00,33.69,33.49,1,-7.42
 08/10/2018 15:30:00,33.7,33.49,1,-7.62
 08/10/2018 15:45:00,33.65,33.49,1,-7.17
 08/10/2018 16:00:00,33.6,33.49,1,-7.56
 08/10/2018 16:15:00,33.56,33.49,1,-8.18
 08/10/2018 16:30:00,33.53,33.49,1,-8.42
 08/10/2018 16:45:00,33.49,33.49,1,-8.84
 08/10/2018 17:00:00,33.45,33.49,1,-9.08
 08/10/2018 17:15:00,33.42,33.49,2,-9.72
 08/10/2018 17:30:00,33.37,33.46,2,-10.33
 08/10/2018 17:45:00,33.37,33.46,2,-10.65
 08/10/2018 18:00:00,33.3,33.46,2,-10.89
 08/10/2018 18:15:00,33.29,33.46,2,-11.25
 08/10/2018 18:30:00,33.27,33.46,2,-11.37
 08/10/2018 18:45:00,33.37,33.46,2,-11.53
 08/10/2018 19:00:00,33.35,33.46,2,-11.59
 08/10/2018 19:15:00,33.26,33.46,2,-11.35
 08/10/2018 19:30:00,33.11,33.46,2,-11.06
 08/10/2018 19:45:00,33.06,33.46,2,-10.73
 08/10/2018 20:00:00,33.1,33.46,2,-10.34
 08/10/2018 20:15:00,33.18,33.46,2,-10.04
