DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 08/10/2018 20:30:00,33.22,33.46,2,-9.71
 08/10/2018 20:45:00,33.22,33.46,2,-9.43
 08/10/2018 21:00:00,33.28,33.46,2,-9.16
 08/10/2018 21:15:00,33.37,33.46,2,-8.96
 08/10/2018 21:30:00,33.48,33.46,2,-8.69
 08/10/2018 21:45:00,33.48,33.46,2,-8.38
 08/10/2018 22:00:00,33.55,33.46,2,-8.07
 08/10/2018 22:15:00,33.56,33.46,2,-7.71
 08/10/2018 22:30:00,33.64,33.46,2,-7.27
 08/10/2018 22:45:00,33.76,33.46,2,-6.98
 08/10/2018 23:00:00,33.7,33.46,2,-6.44
 08/10/2018 23:15:00,33.37,33.46,2,-6.36
 08/10/2018 23:30:00,33.4,33.46,2,-6.18
 08/10/2018 23:45:00,33.42,33.46,2,-5.92
 09/10/2018 00:00:00,33.5,33.46,2,-5.63
 09/10/2018 00:15:00,33.52,33.46,2,-5.63
 09/10/2018 00:30:00,33.55,33.46,2,-5.63
 09/10/2018 00:45:00,33.54,33.46,2,-5.6
 09/10/2018 01:00:00,33.58,33.46,2,-5.6
 09/10/2018 01:15:00,33.54,33.46,2,-6.3
 09/10/2018 01:30:00,33.54,33.46,2,-6.37
 09/10/2018 01:45:00,33.53,33.46,2,-6.37
 09/10/2018 02:00:00,33.56,33.46,2,-6.24
 09/10/2018 02:15:00,33.58,33.46,2,-6.16
 09/10/2018 02:30:00,33.6,33.46,2,-6.16
 09/10/2018 02:45:00,33.63,33.46,2,-6.16
 09/10/2018 03:00:00,33.65,33.46,2,-6.06
 09/10/2018 03:15:00,33.66,33.46,2,-5.9
 09/10/2018 03:30:00,33.5,33.46,2,-5.9
 09/10/2018 03:45:00,33.49,33.46,2,-5.87
 09/10/2018 04:00:00,33.51,33.46,2,-5.63
 09/10/2018 04:15:00,33.49,33.46,2,-5.63
 09/10/2018 04:30:00,33.46,33.46,2,-5.63
 09/10/2018 04:45:00,33.46,33.46,2,-5.63
 09/10/2018 05:00:00,33.46,33.46,2,-5.63
 09/10/2018 05:15:00,33.4,33.46,2,-5.69
 09/10/2018 05:30:00,33.34,33.46,2,-5.9
 09/10/2018 05:45:00,33.32,33.46,2,-5.9
 09/10/2018 06:00:00,33.26,33.46,2,-6.14
 09/10/2018 06:15:00,33.1,33.46,2,-6.62
 09/10/2018 06:30:00,33.15,33.46,2,-7.11
 09/10/2018 06:45:00,33.4,33.46,2,-7.94
 09/10/2018 07:00:00,33.48,33.46,2,-8.68
 09/10/2018 07:15:00,33.34,33.46,2,-9.09
 09/10/2018 07:30:00,33.35,33.46,2,-9.47
 09/10/2018 07:45:00,33.33,33.46,2,-9.59
 09/10/2018 08:00:00,33.34,33.46,2,-9.61
 09/10/2018 08:15:00,33.35,33.46,2,-9.01
 09/10/2018 08:30:00,33.33,33.46,2,-8.4
 09/10/2018 08:45:00,33.3,33.46,2,-7.22
 09/10/2018 09:00:00,33.33,33.46,2,-6.05
 09/10/2018 09:15:00,33.32,33.46,2,-5.13
 09/10/2018 09:30:00,33.34,33.46,2,-4.23
 09/10/2018 09:45:00,33.34,33.46,2,-3.16
 09/10/2018 10:00:00,33.34,33.46,2,-2.23
 09/10/2018 10:15:00,33.35,33.46,2,-1.34
 09/10/2018 10:30:00,33.37,33.46,2,-0.52
 09/10/2018 10:45:00,33.32,33.46,2,0.21
 09/10/2018 11:00:00,33.31,33.46,2,0.79
 09/10/2018 11:15:00,33.13,33.46,2,1.36
 09/10/2018 11:30:00,33.31,33.46,2,1.73
 09/10/2018 11:45:00,33.29,33.46,2,2.1
 09/10/2018 12:00:00,33.29,33.46,2,2.41
 09/10/2018 12:15:00,33.27,33.46,2,2.56
 09/10/2018 12:30:00,33.27,33.46,2,2.72
 09/10/2018 12:45:00,33.29,33.46,2,2.88
 09/10/2018 13:00:00,33.29,33.46,2,2.88
 09/10/2018 13:15:00,33.36,33.46,2,3.08
 09/10/2018 13:30:00,33.35,33.46,2,3.08
 09/10/2018 13:45:00,33.32,33.46,2,3.08
 09/10/2018 14:00:00,33.38,33.46,2,2.97
 09/10/2018 14:15:00,33.43,33.46,2,2.77
 09/10/2018 14:30:00,33.39,33.46,2,2.42
 09/10/2018 14:45:00,33.42,33.46,2,2.24
 09/10/2018 15:00:00,33.48,33.46,2,1.87
 09/10/2018 15:15:00,33.59,33.46,2,1.4
 09/10/2018 15:30:00,33.64,33.46,2,0.87
 09/10/2018 15:45:00,33.61,33.46,2,0.22
 09/10/2018 16:00:00,33.62,33.46,2,-0.62
 09/10/2018 16:15:00,33.63,33.46,2,-1.58
 09/10/2018 16:30:00,33.58,33.46,2,-2.51
 09/10/2018 16:45:00,33.48,33.46,2,-3.64
 09/10/2018 17:00:00,33.53,33.46,2,-4.95
 09/10/2018 17:15:00,33.55,33.46,2,-6.08
 09/10/2018 17:30:00,33.5,33.46,2,-7.13
 09/10/2018 17:45:00,33.46,33.46,2,-8.18
 09/10/2018 18:00:00,33.42,33.46,2,-9.06
 09/10/2018 18:15:00,33.36,33.46,2,-9.76
 09/10/2018 18:30:00,33.28,33.46,2,-10.17
 09/10/2018 18:45:00,33.17,33.46,2,-10.56
 09/10/2018 19:00:00,33.12,33.46,2,-10.8
 09/10/2018 19:15:00,33.11,33.46,2,-11.0
 09/10/2018 19:30:00,33.14,33.46,2,-10.79
 09/10/2018 19:45:00,33.17,33.46,2,-10.45
 09/10/2018 20:00:00,33.13,33.46,2,-10.13
 09/10/2018 20:15:00,33.04,33.46,2,-9.87
 09/10/2018 20:30:00,33.32,33.46,2,-9.71
 09/10/2018 20:45:00,33.4,33.46,2,-9.34
 09/10/2018 21:00:00,33.42,33.46,2,-9.16
 09/10/2018 21:15:00,33.48,33.46,2,-8.88
 09/10/2018 21:30:00,33.57,33.46,2,-8.58
 09/10/2018 21:45:00,33.63,33.46,2,-8.38
 09/10/2018 22:00:00,33.62,33.46,2,-8.06
 09/10/2018 22:15:00,33.72,33.46,2,-7.73
 09/10/2018 22:30:00,33.68,33.46,2,-7.19
 09/10/2018 22:45:00,33.47,33.46,2,-6.81
 09/10/2018 23:00:00,33.27,33.46,2,-6.5
 09/10/2018 23:15:00,33.33,33.46,2,-6.31
 09/10/2018 23:30:00,33.36,33.46,2,-6.08
 09/10/2018 23:45:00,33.38,33.46,2,-5.85
 10/10/2018 00:00:00,33.42,33.46,2,-5.76
 10/10/2018 00:15:00,33.42,33.46,2,-5.76
 10/10/2018 00:30:00,33.34,33.46,2,-5.49
 10/10/2018 00:45:00,33.27,33.46,2,-5.49
 10/10/2018 01:00:00,33.28,33.46,2,-5.52
 10/10/2018 01:15:00,33.23,33.46,2,-6.17
 10/10/2018 01:30:00,33.28,33.46,2,-6.23
 10/10/2018 01:45:00,33.27,33.46,2,-6.18
 10/10/2018 02:00:00,33.29,33.46,2,-5.96
 10/10/2018 02:15:00,33.28,33.46,2,-5.96
 10/10/2018 02:30:00,33.34,33.46,2,-5.96
 10/10/2018 02:45:00,33.34,33.46,2,-5.95
 10/10/2018 03:00:00,33.41,33.46,2,-5.83
 10/10/2018 03:15:00,33.39,33.46,2,-5.75
 10/10/2018 03:30:00,33.44,33.46,2,-5.62
 10/10/2018 03:45:00,33.43,33.46,2,-5.49
 10/10/2018 04:00:00,33.43,33.46,2,-5.49
 10/10/2018 04:15:00,33.46,33.46,2,-5.49
 10/10/2018 04:30:00,33.46,33.46,2,-5.49
 10/10/2018 04:45:00,33.46,33.46,2,-5.48
 10/10/2018 05:00:00,33.41,33.46,2,-5.43
 10/10/2018 05:15:00,33.39,33.46,2,-5.57
 10/10/2018 05:30:00,33.37,33.46,2,-5.63
 10/10/2018 05:45:00,33.32,33.46,2,-5.75
 10/10/2018 06:00:00,33.32,33.46,2,-6.0
 10/10/2018 06:15:00,33.34,33.46,2,-6.46
 10/10/2018 06:30:00,33.19,33.46,2,-6.93
 10/10/2018 06:45:00,33.12,33.46,2,-7.72
 10/10/2018 07:00:00,33.13,33.46,2,-8.35
 10/10/2018 07:15:00,33.07,33.46,2,-8.85
 10/10/2018 07:30:00,33.19,33.46,2,-9.01
 10/10/2018 07:45:00,33.36,33.46,2,-9.44
 10/10/2018 08:00:00,33.39,33.46,2,-9.45
 10/10/2018 08:15:00,33.39,33.46,2,-9.09
 10/10/2018 08:30:00,33.37,33.46,2,-8.6
 10/10/2018 08:45:00,33.4,33.46,2,-7.78
 10/10/2018 09:00:00,33.43,33.46,2,-6.85
 10/10/2018 09:15:00,33.44,33.46,2,-5.78
 10/10/2018 09:30:00,33.45,33.46,2,-4.76
 10/10/2018 09:45:00,33.35,33.46,2,-3.78
 10/10/2018 10:00:00,33.4,33.46,2,-2.82
 10/10/2018 10:15:00,33.5,33.46,2,-1.89
 10/10/2018 10:30:00,33.54,33.46,2,-1.04
 10/10/2018 10:45:00,33.46,33.46,2,-0.3
 10/10/2018 11:00:00,33.45,33.46,2,0.36
 10/10/2018 11:15:00,33.43,33.46,2,1.02
 10/10/2018 11:30:00,33.47,33.46,2,1.35
 10/10/2018 11:45:00,33.46,33.46,2,1.74
 10/10/2018 12:00:00,33.43,33.46,2,2.06
 10/10/2018 12:15:00,33.4,33.46,2,2.42
 10/10/2018 12:30:00,33.42,33.46,2,2.53
 10/10/2018 12:45:00,33.43,33.46,2,2.68
 10/10/2018 13:00:00,33.49,33.46,2,2.68
 10/10/2018 13:15:00,33.52,33.46,2,2.75
 10/10/2018 13:30:00,33.61,33.46,2,2.8
 10/10/2018 13:45:00,33.55,33.46,2,2.75
 10/10/2018 14:00:00,33.55,33.46,2,2.67
 10/10/2018 14:15:00,33.48,33.46,2,2.44
 10/10/2018 14:30:00,33.51,33.46,2,2.15
 10/10/2018 14:45:00,33.51,33.46,2,2.04
 10/10/2018 15:00:00,33.53,33.46,2,1.59
 10/10/2018 15:15:00,33.59,33.46,2,1.22
 10/10/2018 15:30:00,33.54,33.46,2,0.65
 10/10/2018 15:45:00,33.57,33.46,2,-0.07
 10/10/2018 16:00:00,33.54,33.46,2,-1.01
 10/10/2018 16:15:00,33.47,33.46,2,-1.86
 10/10/2018 16:30:00,33.4,33.46,2,-2.78
 10/10/2018 16:45:00,33.4,33.46,2,-3.95
 10/10/2018 17:00:00,33.37,33.46,2,-5.01
 10/10/2018 17:15:00,33.36,33.46,2,-6.09
 10/10/2018 17:30:00,33.26,33.46,2,-7.42
 10/10/2018 17:45:00,33.21,33.46,2,-9.17
 10/10/2018 18:00:00,33.2,33.46,2,-9.78
 10/10/2018 18:15:00,33.03,32.94,2,-9.69
 10/10/2018 18:30:00,32.93,32.83,2,-9.9
 10/10/2018 18:45:00,32.86,32.83,2,-10.15
 10/10/2018 19:00:00,32.9,32.83,2,-10.48
 10/10/2018 19:15:00,32.91,32.83,2,-10.52
 10/10/2018 19:30:00,32.95,32.83,2,-10.41
 10/10/2018 19:45:00,32.95,32.83,2,-10.13
 10/10/2018 20:00:00,32.83,32.83,2,-9.9
 10/10/2018 20:15:00,33.11,33.26,1,-9.77
 10/10/2018 20:30:00,33.37,33.49,1,-9.51
 10/10/2018 20:45:00,33.43,33.49,1,-9.29
 10/10/2018 21:00:00,33.44,33.49,1,-8.98
 10/10/2018 21:15:00,33.56,33.49,1,-8.8
 10/10/2018 21:30:00,33.67,33.49,1,-8.51
 10/10/2018 21:45:00,33.76,33.49,1,-8.13
 10/10/2018 22:00:00,33.82,33.49,1,-7.94
 10/10/2018 22:15:00,33.8,33.49,1,-7.65
 10/10/2018 22:30:00,33.86,33.49,1,-7.27
 10/10/2018 22:45:00,33.82,33.49,1,-6.71
 10/10/2018 23:00:00,33.49,33.49,1,-6.39
 10/10/2018 23:15:00,33.35,33.49,1,-6.36
 10/10/2018 23:30:00,33.41,33.49,1,-6.13
 10/10/2018 23:45:00,33.45,33.49,1,-5.89
 11/10/2018 00:00:00,33.42,33.49,1,-5.76
 11/10/2018 00:15:00,33.34,33.49,1,-5.76
 11/10/2018 00:30:00,33.36,33.49,1,-5.63
 11/10/2018 00:45:00,33.41,33.49,1,-5.56
 11/10/2018 01:00:00,33.46,33.49,1,-5.56
 11/10/2018 01:15:00,33.41,33.49,1,-6.07
 11/10/2018 01:30:00,33.38,33.49,1,-6.15
 11/10/2018 01:45:00,33.4,33.49,1,-5.98
 11/10/2018 02:00:00,33.45,33.49,1,-6.03
 11/10/2018 02:15:00,33.45,33.49,1,-6.01
 11/10/2018 02:30:00,33.49,33.49,1,-5.83
 11/10/2018 02:45:00,33.55,33.49,1,-5.83
 11/10/2018 03:00:00,33.53,33.49,1,-5.63
 11/10/2018 03:15:00,33.57,33.49,1,-5.56
 11/10/2018 03:30:00,33.6,33.49,1,-5.56
 11/10/2018 03:45:00,33.6,33.49,1,-5.56
 11/10/2018 04:00:00,33.62,33.49,1,-5.56
 11/10/2018 04:15:00,33.6,33.49,1,-5.51
 11/10/2018 04:30:00,33.61,33.49,1,-5.29
 11/10/2018 04:45:00,33.57,33.49,1,-5.29
 11/10/2018 05:00:00,33.57,33.49,1,-5.29
 11/10/2018 05:15:00,33.49,33.49,1,-5.46
 11/10/2018 05:30:00,33.52,33.49,1,-5.53
 11/10/2018 05:45:00,33.48,33.49,1,-5.7
 11/10/2018 06:00:00,33.41,33.49,1,-5.83
 11/10/2018 06:15:00,33.39,33.49,1,-6.25
 11/10/2018 06:30:00,33.41,33.49,1,-6.66
 11/10/2018 06:45:00,33.21,33.49,1,-7.35
 11/10/2018 07:00:00,33.29,33.49,1,-7.91
 11/10/2018 07:15:00,33.39,33.49,1,-8.52
 11/10/2018 07:30:00,33.42,33.49,1,-8.9
 11/10/2018 07:45:00,33.27,33.49,1,-9.13
 11/10/2018 08:00:00,33.29,33.49,1,-9.31
 11/10/2018 08:15:00,33.29,33.49,1,-9.31
 11/10/2018 08:30:00,33.28,33.49,1,-9.38
 11/10/2018 08:45:00,33.24,33.49,1,-9.2
 11/10/2018 09:00:00,33.19,33.49,1,-9.01
 11/10/2018 09:15:00,33.15,33.49,1,-8.96
 11/10/2018 09:30:00,33.13,33.49,1,-8.34
 11/10/2018 09:45:00,33.2,33.49,1,-8.39
 11/10/2018 10:00:00,33.19,33.49,1,-8.39
 11/10/2018 10:15:00,33.22,33.49,1,-8.74
 11/10/2018 10:30:00,33.32,33.49,1,-7.96
 11/10/2018 10:45:00,33.29,33.49,1,-8.45
 11/10/2018 11:00:00,33.23,33.49,1,-8.37
 11/10/2018 11:15:00,33.14,33.49,1,-8.75
 11/10/2018 11:30:00,33.22,33.49,1,-8.23
 11/10/2018 11:45:00,33.28,33.49,1,-8.33
 11/10/2018 12:00:00,33.21,33.49,1,-8.25
 11/10/2018 12:15:00,33.21,33.49,1,-6.65
 11/10/2018 12:30:00,33.3,33.49,1,-7.6
 11/10/2018 12:45:00,33.33,33.49,1,-8.21
 11/10/2018 13:00:00,33.38,33.49,1,-7.5
 11/10/2018 13:15:00,33.47,33.49,1,-4.41
 11/10/2018 13:30:00,33.48,33.49,1,-6.29
 11/10/2018 13:45:00,33.56,33.49,1,-6.5
 11/10/2018 14:00:00,33.51,33.49,1,-8.03
 11/10/2018 14:15:00,33.49,33.49,1,-8.04
 11/10/2018 14:30:00,33.53,33.49,1,-5.2
 11/10/2018 14:45:00,33.53,33.49,1,-5.97
 11/10/2018 15:00:00,33.54,33.49,1,-4.68
 11/10/2018 15:15:00,33.55,33.49,1,-5.86
 11/10/2018 15:30:00,33.57,33.49,1,-5.94
 11/10/2018 15:45:00,33.56,33.49,1,-5.61
 11/10/2018 16:00:00,33.55,33.49,1,-7.01
 11/10/2018 16:15:00,33.53,33.49,1,-8.26
 11/10/2018 16:30:00,33.46,33.49,1,-8.48
 11/10/2018 16:45:00,33.43,33.49,1,-8.81
 11/10/2018 17:00:00,33.34,33.49,1,-9.04
 11/10/2018 17:15:00,33.35,33.49,1,-8.44
 11/10/2018 17:30:00,33.34,33.49,1,-8.09
 11/10/2018 17:45:00,33.36,33.49,1,-8.44
 11/10/2018 18:00:00,33.29,33.49,1,-8.79
 11/10/2018 18:15:00,33.23,33.49,1,-9.78
 11/10/2018 18:30:00,33.23,33.49,1,-10.22
 11/10/2018 18:45:00,33.21,33.49,1,-10.63
 11/10/2018 19:00:00,33.15,33.49,1,-10.96
 11/10/2018 19:15:00,33.14,33.49,1,-11.04
 11/10/2018 19:30:00,33.18,33.49,1,-10.78
 11/10/2018 19:45:00,33.21,33.49,1,-10.59
 11/10/2018 20:00:00,33.33,33.49,1,-10.29
 11/10/2018 20:15:00,33.39,33.49,1,-10.0
 11/10/2018 20:30:00,33.42,33.49,1,-9.69
 11/10/2018 20:45:00,33.36,33.49,1,-9.47
 11/10/2018 21:00:00,33.4,33.49,1,-9.1
 11/10/2018 21:15:00,33.57,33.49,1,-8.94
 11/10/2018 21:30:00,33.83,33.49,1,-8.66
 11/10/2018 21:45:00,33.59,33.49,1,-7.98
 11/10/2018 22:00:00,33.61,33.49,1,-7.68
 11/10/2018 22:15:00,33.57,33.49,1,-7.46
 11/10/2018 22:30:00,33.6,33.49,1,-7.02
 11/10/2018 22:45:00,33.49,33.49,1,-6.75
 11/10/2018 23:00:00,33.57,33.49,1,-6.46
 11/10/2018 23:15:00,33.35,33.49,1,-6.37
 11/10/2018 23:30:00,33.34,33.49,1,-6.18
 11/10/2018 23:45:00,33.36,33.49,1,-5.9
 12/10/2018 00:00:00,33.43,33.49,1,-5.72
 12/10/2018 00:15:00,33.33,33.49,1,-5.63
 12/10/2018 00:30:00,33.25,33.49,1,-5.57
 12/10/2018 00:45:00,33.25,33.49,1,-5.49
 12/10/2018 01:00:00,33.25,33.49,1,-5.5
 12/10/2018 01:15:00,33.24,33.49,1,-6.11
 12/10/2018 01:30:00,33.26,33.49,1,-6.16
 12/10/2018 01:45:00,33.26,33.49,1,-6.07
 12/10/2018 02:00:00,33.3,33.49,1,-5.9
 12/10/2018 02:15:00,33.28,33.49,1,-6.05
 12/10/2018 02:30:00,33.33,33.49,1,-5.86
 12/10/2018 02:45:00,33.35,33.49,1,-5.83
 12/10/2018 03:00:00,33.36,33.49,1,-5.68
 12/10/2018 03:15:00,33.38,33.49,1,-5.56
 12/10/2018 03:30:00,33.37,33.49,1,-5.56
 12/10/2018 03:45:00,33.37,33.49,1,-5.56
 12/10/2018 04:00:00,33.38,33.49,1,-5.56
 12/10/2018 04:15:00,33.36,33.49,1,-5.56
 12/10/2018 04:30:00,33.35,33.49,1,-5.44
 12/10/2018 04:45:00,33.35,33.49,1,-5.29
 12/10/2018 05:00:00,33.32,33.49,1,-5.29
 12/10/2018 05:15:00,33.28,33.49,1,-5.44
 12/10/2018 05:30:00,33.27,33.49,1,-5.49
 12/10/2018 05:45:00,33.22,33.49,1,-5.76
 12/10/2018 06:00:00,33.18,33.49,1,-5.9
 12/10/2018 06:15:00,33.31,33.49,1,-6.4
 12/10/2018 06:30:00,33.31,33.49,1,-6.93
 12/10/2018 06:45:00,33.21,33.49,1,-7.57
 12/10/2018 07:00:00,33.09,33.49,1,-8.21
 12/10/2018 07:15:00,33.31,33.49,1,-8.96
 12/10/2018 07:30:00,33.15,33.49,1,-9.36
 12/10/2018 07:45:00,33.12,33.49,1,-9.52
 12/10/2018 08:00:00,33.16,33.49,1,-9.82
 12/10/2018 08:15:00,33.16,33.49,1,-9.98
 12/10/2018 08:30:00,33.15,33.49,1,-9.87
 12/10/2018 08:45:00,33.21,33.49,1,-9.78
 12/10/2018 09:00:00,33.21,33.49,1,-9.78
 12/10/2018 09:15:00,33.22,33.49,1,-9.86
 12/10/2018 09:30:00,33.15,33.49,1,-10.05
 12/10/2018 09:45:00,33.15,33.49,1,-10.04
 12/10/2018 10:00:00,33.14,33.49,1,-9.75
 12/10/2018 10:15:00,33.21,33.49,1,-9.74
 12/10/2018 10:30:00,33.21,33.49,1,-9.78
 12/10/2018 10:45:00,33.22,33.49,1,-9.49
 12/10/2018 11:00:00,33.23,33.49,1,-9.25
 12/10/2018 11:15:00,33.21,33.49,1,-9.44
 12/10/2018 11:30:00,33.22,33.49,1,-9.15
 12/10/2018 11:45:00,33.18,33.49,1,-9.47
 12/10/2018 12:00:00,33.18,33.49,1,-9.34
 12/10/2018 12:15:00,33.18,33.49,1,-9.05
 12/10/2018 12:30:00,33.17,33.49,1,-9.26
 12/10/2018 12:45:00,33.2,33.49,1,-9.36
 12/10/2018 13:00:00,33.23,33.49,1,-9.24
 12/10/2018 13:15:00,33.31,33.49,1,-9.18
 12/10/2018 13:30:00,33.45,33.49,1,-8.68
 12/10/2018 13:45:00,33.43,33.49,1,-8.56
 12/10/2018 14:00:00,33.54,33.49,1,-8.14
 12/10/2018 14:15:00,33.58,33.49,1,-8.36
 12/10/2018 14:30:00,33.58,33.49,1,-8.47
 12/10/2018 14:45:00,33.64,33.49,1,-8.51
 12/10/2018 15:00:00,33.65,33.49,1,-8.51
 12/10/2018 15:15:00,33.68,33.49,1,-8.51
 12/10/2018 15:30:00,33.68,33.49,1,-8.53
 12/10/2018 15:45:00,33.67,33.49,1,-8.58
 12/10/2018 16:00:00,33.58,33.49,1,-8.97
 12/10/2018 16:15:00,33.56,33.49,1,-9.11
 12/10/2018 16:30:00,33.52,33.49,1,-9.45
 12/10/2018 16:45:00,33.49,33.49,1,-9.66
 12/10/2018 17:00:00,33.42,33.49,1,-9.78
 12/10/2018 17:15:00,33.42,33.49,1,-10.14
 12/10/2018 17:30:00,33.38,33.49,1,-10.64
 12/10/2018 17:45:00,33.31,33.49,1,-10.79
 12/10/2018 18:00:00,33.25,33.49,1,-10.97
 12/10/2018 18:15:00,33.24,33.49,1,-11.21
 12/10/2018 18:30:00,33.25,33.49,1,-11.19
 12/10/2018 18:45:00,33.25,33.49,1,-11.04
 12/10/2018 19:00:00,33.3,33.49,1,-10.9
 12/10/2018 19:15:00,33.32,33.49,1,-10.83
 12/10/2018 19:30:00,33.28,33.49,1,-10.59
 12/10/2018 19:45:00,33.42,33.49,1,-10.24
 12/10/2018 20:00:00,33.44,33.49,1,-9.9
 12/10/2018 20:15:00,33.49,33.49,1,-9.68
 12/10/2018 20:30:00,33.53,33.49,1,-9.23
 12/10/2018 20:45:00,33.37,33.49,1,-9.04
 12/10/2018 21:00:00,33.5,33.49,1,-8.78
 12/10/2018 21:15:00,33.56,33.49,1,-8.6
 12/10/2018 21:30:00,33.65,33.49,1,-8.42
 12/10/2018 21:45:00,33.75,33.49,1,-8.24
 12/10/2018 22:00:00,33.7,33.49,1,-7.88
 12/10/2018 22:15:00,33.72,33.49,1,-7.55
 12/10/2018 22:30:00,33.84,33.49,1,-7.21
 12/10/2018 22:45:00,33.89,33.49,1,-6.97
 12/10/2018 23:00:00,33.7,33.49,1,-6.37
 12/10/2018 23:15:00,33.55,33.49,1,-6.54
 12/10/2018 23:30:00,33.55,33.49,1,-6.32
 12/10/2018 23:45:00,33.56,33.49,1,-6.0
 13/10/2018 00:00:00,33.6,33.49,1,-5.83
 13/10/2018 00:15:00,33.5,33.49,1,-5.83
 13/10/2018 00:30:00,33.54,33.49,1,-5.75
 13/10/2018 00:45:00,33.56,33.49,1,-5.63
 13/10/2018 01:00:00,33.58,33.49,1,-5.63
 13/10/2018 01:15:00,33.58,33.49,1,-6.07
 13/10/2018 01:30:00,33.58,33.49,1,-6.12
 13/10/2018 01:45:00,33.57,33.49,1,-6.16
 13/10/2018 02:00:00,33.5,33.49,1,-5.95
 13/10/2018 02:15:00,33.35,33.49,1,-5.9
 13/10/2018 02:30:00,33.39,33.49,1,-5.9
 13/10/2018 02:45:00,33.41,33.49,1,-5.78
 13/10/2018 03:00:00,33.45,33.49,1,-5.7
 13/10/2018 03:15:00,33.5,33.49,1,-5.7
 13/10/2018 03:30:00,33.49,33.49,1,-5.65
 13/10/2018 03:45:00,33.52,33.49,1,-5.41
 13/10/2018 04:00:00,33.53,33.49,1,-5.43
 13/10/2018 04:15:00,33.52,33.49,1,-5.43
 13/10/2018 04:30:00,33.56,33.49,1,-5.43
 13/10/2018 04:45:00,33.54,33.49,1,-5.43
 13/10/2018 05:00:00,33.55,33.49,1,-5.2
 13/10/2018 05:15:00,33.54,33.49,1,-5.33
 13/10/2018 05:30:00,33.54,33.49,1,-5.47
 13/10/2018 05:45:00,33.5,33.49,1,-5.56
 13/10/2018 06:00:00,33.46,33.49,1,-5.73
 13/10/2018 06:15:00,33.33,33.49,1,-6.01
 13/10/2018 06:30:00,33.28,33.49,1,-6.23
 13/10/2018 06:45:00,33.19,33.49,1,-6.54
 13/10/2018 07:00:00,33.16,33.49,1,-6.76
 13/10/2018 07:15:00,33.07,33.49,1,-7.16
 13/10/2018 07:30:00,33.06,33.49,1,-7.37
 13/10/2018 07:45:00,33.43,33.49,1,-7.51
 13/10/2018 08:00:00,33.41,33.49,1,-7.93
 13/10/2018 08:15:00,33.29,33.49,1,-8.24
 13/10/2018 08:30:00,33.44,33.49,1,-8.79
 13/10/2018 08:45:00,33.49,33.49,1,-8.98
 13/10/2018 09:00:00,33.44,33.49,1,-8.87
 13/10/2018 09:15:00,33.41,33.49,1,-8.57
 13/10/2018 09:30:00,33.43,33.49,1,-8.52
 13/10/2018 09:45:00,33.44,33.49,1,-8.71
 13/10/2018 10:00:00,33.45,33.49,1,-8.49
 13/10/2018 10:15:00,33.44,33.49,1,-8.3
 13/10/2018 10:30:00,33.45,33.49,1,-8.01
 13/10/2018 10:45:00,33.46,33.49,1,-7.74
 13/10/2018 11:00:00,33.51,33.49,1,-7.59
 13/10/2018 11:15:00,33.55,33.49,1,-6.87
 13/10/2018 11:30:00,33.58,33.49,1,-6.69
 13/10/2018 11:45:00,33.58,33.49,1,-6.16
 13/10/2018 12:00:00,33.66,33.49,1,-2.02
 13/10/2018 12:15:00,33.65,33.49,1,0.67
 13/10/2018 12:30:00,33.68,33.49,1,-3.61
 13/10/2018 12:45:00,33.68,33.49,1,-1.71
 13/10/2018 13:00:00,33.7,33.49,1,-4.07
 13/10/2018 13:15:00,33.71,33.49,1,-4.43
 13/10/2018 13:30:00,33.8,33.49,1,-4.9
 13/10/2018 13:45:00,33.83,33.49,1,-4.27
 13/10/2018 14:00:00,33.86,33.49,1,-2.45
 13/10/2018 14:15:00,33.9,33.49,1,-5.41
 13/10/2018 14:30:00,33.89,33.49,1,-7.28
 13/10/2018 14:45:00,33.89,33.49,1,-7.84
 13/10/2018 15:00:00,33.85,33.49,1,-7.76
 13/10/2018 15:15:00,33.91,33.49,1,-7.84
 13/10/2018 15:30:00,33.71,33.49,1,-7.36
 13/10/2018 15:45:00,33.67,33.49,1,-7.52
 13/10/2018 16:00:00,33.64,33.49,1,-7.86
 13/10/2018 16:15:00,33.57,33.49,1,-7.95
 13/10/2018 16:30:00,33.53,33.49,1,-8.15
 13/10/2018 16:45:00,33.41,33.49,1,-8.39
 13/10/2018 17:00:00,33.31,33.49,1,-8.71
 13/10/2018 17:15:00,33.34,33.49,1,-9.05
 13/10/2018 17:30:00,33.42,33.49,1,-9.58
 13/10/2018 17:45:00,33.42,33.49,1,-9.79
 13/10/2018 18:00:00,33.33,33.49,1,-9.85
 13/10/2018 18:15:00,33.22,33.49,1,-10.14
 13/10/2018 18:30:00,33.32,33.49,1,-10.32
 13/10/2018 18:45:00,33.33,33.49,1,-10.58
 13/10/2018 19:00:00,33.37,33.49,1,-10.44
 13/10/2018 19:15:00,33.47,33.49,1,-10.24
 13/10/2018 19:30:00,33.53,33.49,1,-9.96
 13/10/2018 19:45:00,33.64,33.49,1,-9.64
 13/10/2018 20:00:00,33.73,33.49,1,-9.43
 13/10/2018 20:15:00,33.78,33.49,1,-9.05
 13/10/2018 20:30:00,33.77,33.49,1,-8.82
 13/10/2018 20:45:00,33.83,33.49,1,-8.64
 13/10/2018 21:00:00,33.79,33.49,1,-8.21
 13/10/2018 21:15:00,33.59,33.49,1,-7.88
 13/10/2018 21:30:00,33.63,33.49,1,-7.69
 13/10/2018 21:45:00,33.57,33.49,1,-7.5
 13/10/2018 22:00:00,33.16,33.49,1,-7.5
 13/10/2018 22:15:00,33.2,33.49,1,-7.28
 13/10/2018 22:30:00,33.23,33.49,1,-7.04
 13/10/2018 22:45:00,33.37,33.49,1,-6.74
 13/10/2018 23:00:00,33.44,33.49,1,-6.53
 13/10/2018 23:15:00,33.46,33.49,1,-6.43
 13/10/2018 23:30:00,33.46,33.49,1,-6.15
 13/10/2018 23:45:00,33.55,33.49,1,-5.96
 14/10/2018 00:00:00,33.59,33.49,1,-5.88
 14/10/2018 00:15:00,33.45,33.49,1,-5.8
 14/10/2018 00:30:00,33.5,33.49,1,-5.78
 14/10/2018 00:45:00,33.48,33.49,1,-5.63
 14/10/2018 01:00:00,33.49,33.49,1,-5.64
 14/10/2018 01:15:00,33.46,33.49,1,-6.15
 14/10/2018 01:30:00,33.47,33.49,1,-6.23
 14/10/2018 01:45:00,33.46,33.49,1,-6.13
 14/10/2018 02:00:00,33.51,33.49,1,-5.96
 14/10/2018 02:15:00,33.51,33.49,1,-5.96
 14/10/2018 02:30:00,33.6,33.49,1,-5.96
 14/10/2018 02:45:00,33.59,33.49,1,-5.73
 14/10/2018 03:00:00,33.59,33.49,1,-5.7
 14/10/2018 03:15:00,33.61,33.49,1,-5.7
 14/10/2018 03:30:00,33.65,33.49,1,-5.53
 14/10/2018 03:45:00,33.66,33.49,1,-5.49
 14/10/2018 04:00:00,33.57,33.49,1,-5.49
 14/10/2018 04:15:00,33.56,33.49,1,-5.49
 14/10/2018 04:30:00,33.59,33.49,1,-5.26
 14/10/2018 04:45:00,33.57,33.49,1,-5.23
 14/10/2018 05:00:00,33.56,33.49,1,-5.23
 14/10/2018 05:15:00,33.53,33.49,1,-5.3
 14/10/2018 05:30:00,33.54,33.49,1,-5.36
 14/10/2018 05:45:00,33.51,33.49,1,-5.36
 14/10/2018 06:00:00,33.48,33.49,1,-5.37
 14/10/2018 06:15:00,33.37,33.49,1,-5.63
 14/10/2018 06:30:00,33.34,33.49,1,-5.9
 14/10/2018 06:45:00,33.25,33.49,1,-6.14
 14/10/2018 07:00:00,33.11,33.49,1,-6.44
 14/10/2018 07:15:00,33.06,33.49,1,-6.73
 14/10/2018 07:30:00,33.27,33.49,1,-6.85
 14/10/2018 07:45:00,33.23,33.49,1,-6.91
 14/10/2018 08:00:00,33.42,33.49,1,-7.54
 14/10/2018 08:15:00,33.44,33.49,1,-7.78
 14/10/2018 08:30:00,33.38,33.49,1,-7.97
 14/10/2018 08:45:00,33.32,33.49,1,-8.16
 14/10/2018 09:00:00,33.27,33.49,1,-8.19
 14/10/2018 09:15:00,33.35,33.49,1,-8.37
 14/10/2018 09:30:00,33.37,33.49,1,-8.45
 14/10/2018 09:45:00,33.34,33.49,1,-8.56
 14/10/2018 10:00:00,33.36,33.49,1,-8.57
 14/10/2018 10:15:00,33.46,33.49,1,-8.64
 14/10/2018 10:30:00,33.59,33.49,1,-8.44
 14/10/2018 10:45:00,33.58,33.49,1,-8.78
 14/10/2018 11:00:00,33.56,33.49,1,-8.51
 14/10/2018 11:15:00,33.49,33.49,1,-8.51
 14/10/2018 11:30:00,33.46,33.49,1,-8.47
 14/10/2018 11:45:00,33.44,33.49,1,-8.35
 14/10/2018 12:00:00,33.47,33.49,1,-8.09
 14/10/2018 12:15:00,33.47,33.49,1,-7.59
 14/10/2018 12:30:00,33.47,33.49,1,-6.91
 14/10/2018 12:45:00,33.45,33.49,1,-6.49
 14/10/2018 13:00:00,33.5,33.49,1,-6.79
 14/10/2018 13:15:00,33.56,33.49,1,-6.24
 14/10/2018 13:30:00,33.57,33.49,1,-6.7
 14/10/2018 13:45:00,33.59,33.49,1,-7.53
 14/10/2018 14:00:00,33.62,33.49,1,-5.52
 14/10/2018 14:15:00,33.64,33.49,1,-1.83
 14/10/2018 14:30:00,33.67,33.49,1,-4.13
 14/10/2018 14:45:00,33.71,33.49,1,-5.24
 14/10/2018 15:00:00,33.72,33.49,1,-2.63
 14/10/2018 15:15:00,33.74,33.49,1,-0.87
 14/10/2018 15:30:00,33.79,33.49,1,-2.83
 14/10/2018 15:45:00,33.74,33.49,1,-4.61
 14/10/2018 16:00:00,33.71,33.49,1,-6.24
 14/10/2018 16:15:00,33.69,33.49,1,-5.99
 14/10/2018 16:30:00,33.63,33.49,1,-6.77
 14/10/2018 16:45:00,33.58,33.49,1,-7.78
 14/10/2018 17:00:00,33.51,33.49,1,-8.29
 14/10/2018 17:15:00,33.41,33.49,1,-8.87
 14/10/2018 17:30:00,33.33,33.49,1,-9.48
 14/10/2018 17:45:00,33.27,33.49,1,-10.02
 14/10/2018 18:00:00,33.24,33.49,1,-10.51
 14/10/2018 18:15:00,33.16,33.49,1,-10.8
 14/10/2018 18:30:00,33.18,33.49,1,-10.98
 14/10/2018 18:45:00,33.15,33.49,1,-11.06
 14/10/2018 19:00:00,33.14,33.49,1,-10.99
 14/10/2018 19:15:00,33.12,33.49,1,-10.92
 14/10/2018 19:30:00,33.22,33.49,1,-10.51
 14/10/2018 19:45:00,33.36,33.49,1,-10.11
 14/10/2018 20:00:00,33.45,33.49,1,-9.92
 14/10/2018 20:15:00,33.44,33.49,1,-9.73
 14/10/2018 20:30:00,33.49,33.49,1,-9.35
 14/10/2018 20:45:00,33.53,33.49,1,-9.18
 14/10/2018 21:00:00,33.62,33.49,1,-9.07
 14/10/2018 21:15:00,33.52,33.49,1,-8.72
 14/10/2018 21:30:00,33.57,33.49,1,-8.47
 14/10/2018 21:45:00,33.5,33.49,1,-8.14
 14/10/2018 22:00:00,33.56,33.49,1,-7.87
 14/10/2018 22:15:00,33.62,33.49,1,-7.7
 14/10/2018 22:30:00,33.7,33.49,1,-7.25
 14/10/2018 22:45:00,33.75,33.49,1,-6.9
 14/10/2018 23:00:00,33.79,33.49,1,-6.59
 14/10/2018 23:15:00,33.5,33.49,1,-6.43
 14/10/2018 23:30:00,33.36,33.49,1,-6.17
 14/10/2018 23:45:00,33.42,33.49,1,-5.92
 15/10/2018 00:00:00,33.46,33.49,1,-5.73
 15/10/2018 00:00:00,33.46,33.49,1,-5.73
 15/10/2018 00:15:00,33.45,33.49,1,-5.7
 15/10/2018 00:30:00,33.49,33.49,1,-5.7
 15/10/2018 00:45:00,33.47,33.49,1,-5.7
 15/10/2018 01:00:00,33.53,33.49,1,-5.71
 15/10/2018 01:15:00,33.5,33.49,1,-6.35
 15/10/2018 01:30:00,33.49,33.49,1,-6.5
 15/10/2018 01:45:00,33.51,33.49,1,-6.29
 15/10/2018 02:00:00,33.53,33.49,1,-6.23
 15/10/2018 02:15:00,33.53,33.49,1,-6.23
 15/10/2018 02:30:00,33.55,33.49,1,-6.23
 15/10/2018 02:45:00,33.58,33.49,1,-6.23
 15/10/2018 03:00:00,33.61,33.49,1,-6.11
 15/10/2018 03:15:00,33.61,33.49,1,-6.03
 15/10/2018 03:30:00,33.6,33.49,1,-5.84
 15/10/2018 03:45:00,33.63,33.49,1,-5.76
 15/10/2018 04:00:00,33.66,33.49,1,-5.76
 15/10/2018 04:15:00,33.65,33.49,1,-5.76
 15/10/2018 04:30:00,33.64,33.49,1,-5.76
 15/10/2018 04:45:00,33.63,33.49,1,-5.76
 15/10/2018 05:00:00,33.62,33.49,1,-5.76
 15/10/2018 05:15:00,33.59,33.49,1,-5.76
 15/10/2018 05:30:00,33.57,33.49,1,-5.76
 15/10/2018 05:45:00,33.53,33.49,1,-5.94
 15/10/2018 06:00:00,33.46,33.49,1,-6.23
 15/10/2018 06:15:00,33.33,33.49,1,-6.77
 15/10/2018 06:30:00,33.3,33.49,1,-7.21
 15/10/2018 06:45:00,33.31,33.49,1,-7.89
 15/10/2018 07:00:00,33.22,33.49,1,-8.4
 15/10/2018 07:15:00,33.24,33.49,1,-8.95
 15/10/2018 07:30:00,33.49,33.49,1,-9.5
 15/10/2018 07:45:00,33.6,33.49,1,-9.8
 15/10/2018 08:00:00,33.75,33.49,1,-10.18
 15/10/2018 08:15:00,33.71,33.49,1,-10.25
 15/10/2018 08:30:00,33.69,33.49,1,-10.25
 15/10/2018 08:45:00,33.69,33.49,1,-9.89
 15/10/2018 09:00:00,33.64,33.49,1,-9.43
 15/10/2018 09:15:00,33.63,33.49,1,-9.24
 15/10/2018 09:30:00,33.59,33.49,1,-8.98
 15/10/2018 09:45:00,33.57,33.49,1,-8.94
 15/10/2018 10:00:00,33.59,33.49,1,-9.11
 15/10/2018 10:15:00,33.65,33.49,1,-8.85
 15/10/2018 10:30:00,33.63,33.49,1,-8.29
 15/10/2018 10:45:00,33.65,33.49,1,-8.28
 15/10/2018 11:00:00,33.68,33.49,1,-8.78
 15/10/2018 11:15:00,33.67,33.47,2,-9.09
 15/10/2018 11:30:00,33.69,33.46,2,-8.62
 15/10/2018 11:45:00,33.73,33.46,2,-8.31
 15/10/2018 12:00:00,33.85,33.46,2,-7.9
 15/10/2018 12:15:00,33.85,33.46,2,-7.31
 15/10/2018 12:30:00,33.84,33.46,2,-6.7
 15/10/2018 12:45:00,33.85,33.46,2,-6.93
 15/10/2018 13:00:00,33.63,33.46,2,-6.36
 15/10/2018 13:15:00,33.48,33.46,2,-6.5
 15/10/2018 13:30:00,33.48,33.46,2,-3.9
 15/10/2018 13:45:00,33.45,33.46,2,-2.21
 15/10/2018 14:00:00,33.43,33.46,2,-5.73
 15/10/2018 14:15:00,33.45,33.46,2,-6.74
 15/10/2018 14:30:00,33.45,33.46,2,-7.45
 15/10/2018 14:45:00,33.47,33.46,2,-8.02
 15/10/2018 15:00:00,33.49,33.49,1,-8.29
 15/10/2018 15:15:00,33.45,33.49,1,-8.2
 15/10/2018 15:30:00,33.45,33.49,1,-8.39
 15/10/2018 15:45:00,33.4,33.49,1,-8.66
 15/10/2018 16:00:00,33.33,33.49,1,-9.19
 15/10/2018 16:15:00,33.26,33.49,1,-9.66
 15/10/2018 16:30:00,33.24,33.49,1,-10.11
 15/10/2018 16:45:00,33.21,33.49,1,-10.59
 15/10/2018 17:00:00,33.17,33.49,1,-10.88
 15/10/2018 17:15:00,33.18,33.49,1,-11.13
 15/10/2018 17:30:00,33.13,33.49,1,-11.48
 15/10/2018 17:45:00,33.28,33.49,1,-11.62
 15/10/2018 18:00:00,33.26,33.49,1,-11.85
 15/10/2018 18:15:00,33.24,33.49,1,-12.06
 15/10/2018 18:30:00,33.42,33.49,1,-12.38
 15/10/2018 18:45:00,33.5,33.49,1,-12.32
 15/10/2018 19:00:00,33.56,33.49,1,-12.06
 15/10/2018 19:15:00,33.54,33.49,1,-11.84
 15/10/2018 19:30:00,33.65,33.49,1,-11.57
 15/10/2018 19:45:00,33.66,33.49,1,-11.15
 15/10/2018 20:00:00,33.82,33.49,1,-10.86
 15/10/2018 20:15:00,33.84,33.49,1,-10.58
 15/10/2018 20:30:00,33.66,33.49,1,-9.92
 15/10/2018 20:45:00,33.48,33.49,1,-9.72
 15/10/2018 21:00:00,33.5,33.49,1,-9.49
 15/10/2018 21:15:00,33.62,33.49,1,-9.27
 15/10/2018 21:30:00,33.66,33.49,1,-8.94
 15/10/2018 21:45:00,33.58,33.49,1,-8.7
 15/10/2018 22:00:00,33.65,33.49,1,-8.41
 15/10/2018 22:15:00,33.68,33.49,1,-8.08
 15/10/2018 22:30:00,33.7,33.49,1,-7.61
 15/10/2018 22:45:00,33.71,33.49,1,-7.18
 15/10/2018 23:00:00,33.67,33.49,1,-6.75
 15/10/2018 23:15:00,33.69,33.49,1,-6.63
 15/10/2018 23:30:00,33.76,33.49,1,-6.46
 15/10/2018 23:45:00,33.83,33.49,1,-6.32
 16/10/2018 00:00:00,33.75,33.49,1,-6.12
 16/10/2018 00:15:00,33.71,33.49,1,-6.1
 16/10/2018 00:30:00,33.76,33.49,1,-5.9
 16/10/2018 00:45:00,33.76,33.49,1,-5.83
 16/10/2018 01:00:00,33.77,33.49,1,-5.86
 16/10/2018 01:15:00,33.68,33.49,1,-6.62
 16/10/2018 01:30:00,33.66,33.49,1,-6.7
 16/10/2018 01:45:00,33.6,33.49,1,-6.7
 16/10/2018 02:00:00,33.64,33.49,1,-6.7
 16/10/2018 02:15:00,33.63,33.49,1,-6.7
 16/10/2018 02:30:00,33.67,33.49,1,-6.56
 16/10/2018 02:45:00,33.69,33.49,1,-6.43
 16/10/2018 03:00:00,33.77,33.49,1,-6.3
 16/10/2018 03:15:00,33.81,33.49,1,-6.16
 16/10/2018 03:30:00,33.82,33.49,1,-6.16
 16/10/2018 03:45:00,33.83,33.49,1,-6.16
 16/10/2018 04:00:00,33.84,33.49,1,-6.03
 16/10/2018 04:15:00,33.82,33.49,1,-5.96
 16/10/2018 04:30:00,33.85,33.49,1,-5.96
 16/10/2018 04:45:00,33.86,33.49,1,-5.95
 16/10/2018 05:00:00,33.87,33.49,1,-5.7
 16/10/2018 05:15:00,33.75,33.49,1,-5.87
 16/10/2018 05:30:00,33.74,33.49,1,-5.9
 16/10/2018 05:45:00,33.71,33.49,1,-6.06
 16/10/2018 06:00:00,33.82,33.49,1,-6.21
 16/10/2018 06:15:00,33.57,33.49,1,-6.71
 16/10/2018 06:30:00,33.45,33.49,1,-7.28
 16/10/2018 06:45:00,33.49,33.49,1,-7.93
 16/10/2018 07:00:00,33.36,33.49,1,-8.58
 16/10/2018 07:15:00,33.29,33.49,1,-9.04
 16/10/2018 07:30:00,33.26,33.49,1,-9.54
 16/10/2018 07:45:00,33.21,33.49,1,-9.68
 16/10/2018 08:00:00,33.16,33.49,1,-9.9
 16/10/2018 08:15:00,33.17,33.49,1,-10.04
 16/10/2018 08:30:00,33.27,33.49,1,-10.12
 16/10/2018 08:45:00,33.31,33.49,1,-9.93
 16/10/2018 09:00:00,33.32,33.49,1,-9.6
 16/10/2018 09:15:00,33.31,33.49,1,-9.26
 16/10/2018 09:30:00,33.31,33.49,1,-9.14
 16/10/2018 09:45:00,33.34,33.49,1,-8.91
 16/10/2018 10:00:00,33.3,33.49,1,-8.67
 16/10/2018 10:15:00,33.32,33.49,1,-8.9
 16/10/2018 10:30:00,33.4,33.49,1,-8.99
 16/10/2018 10:45:00,33.44,33.49,1,-8.55
 16/10/2018 11:00:00,33.45,33.49,1,-7.78
 16/10/2018 11:15:00,33.44,33.49,1,-7.41
 16/10/2018 11:30:00,33.45,33.49,1,-7.05
 16/10/2018 11:45:00,33.43,33.49,1,-6.64
 16/10/2018 12:00:00,33.49,33.49,1,-6.27
 16/10/2018 12:15:00,33.58,33.49,1,-4.22
 16/10/2018 12:30:00,33.62,33.49,1,-2.3
 16/10/2018 12:45:00,33.62,33.49,1,-3.69
 16/10/2018 13:00:00,33.67,33.49,1,-3.09
 16/10/2018 13:15:00,33.67,33.49,1,-2.96
 16/10/2018 13:30:00,33.67,33.49,1,-5.5
 16/10/2018 13:45:00,33.64,33.49,1,-6.61
 16/10/2018 14:00:00,33.63,33.49,1,-7.01
 16/10/2018 14:15:00,33.6,33.49,1,-7.62
 16/10/2018 14:30:00,33.49,33.49,1,-8.04
 16/10/2018 14:45:00,33.42,33.49,1,-7.93
 16/10/2018 15:00:00,33.44,33.49,1,-8.23
 16/10/2018 15:15:00,33.52,33.49,1,-8.21
 16/10/2018 15:30:00,33.48,33.49,1,-8.41
 16/10/2018 15:45:00,33.44,33.49,1,-8.21
 16/10/2018 16:00:00,33.35,33.49,1,-8.36
 16/10/2018 16:15:00,33.37,33.49,1,-8.58
 16/10/2018 16:30:00,33.37,33.49,1,-9.09
 16/10/2018 16:45:00,33.32,33.49,1,-9.26
 16/10/2018 17:00:00,33.25,33.49,1,-9.22
 16/10/2018 17:15:00,33.24,33.49,1,-9.73
 16/10/2018 17:30:00,33.15,33.49,1,-10.21
 16/10/2018 17:45:00,33.13,33.49,1,-10.63
 16/10/2018 18:00:00,33.1,33.49,1,-10.98
 16/10/2018 18:15:00,33.08,33.49,1,-11.22
 16/10/2018 18:30:00,33.06,33.49,1,-11.32
 16/10/2018 18:45:00,33.03,33.49,1,-11.45
 16/10/2018 19:00:00,33.26,33.49,1,-11.29
 16/10/2018 19:15:00,33.37,33.49,1,-11.24
 16/10/2018 19:30:00,33.45,33.49,1,-10.99
 16/10/2018 19:45:00,33.42,33.49,1,-10.75
 16/10/2018 20:00:00,33.5,33.49,1,-10.4
 16/10/2018 20:15:00,33.54,33.49,1,-10.15
 16/10/2018 20:30:00,33.58,33.49,1,-9.8
 16/10/2018 20:45:00,33.43,33.49,1,-9.59
 16/10/2018 21:00:00,33.47,33.49,1,-9.28
 16/10/2018 21:15:00,33.52,33.49,1,-9.18
 16/10/2018 21:30:00,33.67,33.49,1,-8.99
 16/10/2018 21:45:00,33.75,33.49,1,-8.64
 16/10/2018 22:00:00,33.83,33.49,1,-8.31
 16/10/2018 22:15:00,33.78,33.49,1,-8.04
 16/10/2018 22:30:00,33.79,33.49,1,-7.57
 16/10/2018 22:45:00,33.81,33.49,1,-7.21
 16/10/2018 23:00:00,33.79,33.49,1,-6.87
 16/10/2018 23:15:00,33.87,33.49,1,-6.74
 16/10/2018 23:30:00,33.65,33.49,1,-6.5
 16/10/2018 23:45:00,33.56,33.49,1,-6.23
 17/10/2018 00:00:00,33.63,33.49,1,-6.04
 17/10/2018 00:15:00,33.65,33.49,1,-6.03
 17/10/2018 00:30:00,33.68,33.49,1,-6.03
 17/10/2018 00:45:00,33.69,33.49,1,-5.83
 17/10/2018 01:00:00,33.7,33.49,1,-5.86
 17/10/2018 01:15:00,33.57,33.49,1,-6.54
 17/10/2018 01:30:00,33.58,33.49,1,-6.57
 17/10/2018 01:45:00,33.57,33.49,1,-6.57
 17/10/2018 02:00:00,33.63,33.49,1,-6.57
 17/10/2018 02:15:00,33.67,33.49,1,-6.57
 17/10/2018 02:30:00,33.66,33.49,1,-6.57
 17/10/2018 02:45:00,33.72,33.49,1,-6.46
 17/10/2018 03:00:00,33.79,33.49,1,-6.3
 17/10/2018 03:15:00,33.8,33.49,1,-6.26
 17/10/2018 03:30:00,33.76,33.49,1,-6.16
 17/10/2018 03:45:00,33.76,33.49,1,-6.07
 17/10/2018 04:00:00,33.76,33.49,1,-5.96
 17/10/2018 04:15:00,33.75,33.49,1,-5.72
 17/10/2018 04:30:00,33.74,33.49,1,-5.7
 17/10/2018 04:45:00,33.74,33.49,1,-5.7
 17/10/2018 05:00:00,33.75,33.49,1,-5.7
 17/10/2018 05:15:00,33.69,33.49,1,-5.75
 17/10/2018 05:30:00,33.66,33.49,1,-5.96
 17/10/2018 05:45:00,33.66,33.49,1,-5.96
 17/10/2018 06:00:00,33.6,33.49,1,-6.1
 17/10/2018 06:15:00,33.52,33.49,1,-6.68
 17/10/2018 06:30:00,33.51,33.49,1,-7.17
 17/10/2018 06:45:00,33.54,33.49,1,-7.84
 17/10/2018 07:00:00,33.61,33.49,1,-8.4
 17/10/2018 07:15:00,33.41,33.49,1,-8.88
 17/10/2018 07:30:00,33.26,33.49,1,-9.27
 17/10/2018 07:45:00,33.16,33.49,1,-9.51
 17/10/2018 08:00:00,33.11,33.49,1,-9.81
 17/10/2018 08:15:00,33.12,33.49,1,-9.92
 17/10/2018 08:30:00,33.25,33.49,1,-9.86
 17/10/2018 08:45:00,33.36,33.49,1,-9.71
 17/10/2018 09:00:00,33.33,33.49,1,-9.35
 17/10/2018 09:15:00,33.37,33.49,1,-9.08
 17/10/2018 09:30:00,33.35,33.49,1,-8.74
 17/10/2018 09:45:00,33.35,33.49,1,-8.52
 17/10/2018 10:00:00,33.36,33.49,1,-8.49
 17/10/2018 10:15:00,33.4,33.49,1,-8.01
 17/10/2018 10:30:00,33.39,33.49,1,-6.79
 17/10/2018 10:45:00,33.44,33.49,1,-5.08
 17/10/2018 11:00:00,33.43,33.49,1,-5.84
 17/10/2018 11:15:00,33.35,33.49,1,-7.04
 17/10/2018 11:30:00,33.35,33.49,1,-7.57
 17/10/2018 11:45:00,33.33,33.49,1,-7.73
 17/10/2018 12:00:00,33.36,33.49,1,-7.73
 17/10/2018 12:15:00,33.35,33.49,1,-7.97
 17/10/2018 12:30:00,33.35,33.49,1,-7.84
 17/10/2018 12:45:00,33.36,33.49,1,-7.89
 17/10/2018 13:00:00,33.4,33.49,1,-7.63
 17/10/2018 13:15:00,33.48,33.49,1,-7.68
 17/10/2018 13:30:00,33.51,33.49,1,-7.18
 17/10/2018 13:45:00,33.4,33.49,1,-6.89
 17/10/2018 14:00:00,33.43,33.49,1,-7.25
 17/10/2018 14:15:00,33.4,33.49,1,-7.03
 17/10/2018 14:30:00,33.45,33.49,1,-6.53
 17/10/2018 14:45:00,33.5,33.49,1,-6.21
 17/10/2018 15:00:00,33.54,33.49,1,-6.57
 17/10/2018 15:15:00,33.52,33.49,1,-7.13
 17/10/2018 15:30:00,33.49,33.49,1,-7.32
 17/10/2018 15:45:00,33.45,33.49,1,-7.61
 17/10/2018 16:00:00,33.37,33.49,1,-8.05
 17/10/2018 16:15:00,33.33,33.49,1,-8.48
 17/10/2018 16:30:00,33.29,33.49,1,-9.03
 17/10/2018 16:45:00,33.19,33.49,1,-9.63
 17/10/2018 17:00:00,33.11,33.49,1,-10.08
 17/10/2018 17:15:00,33.18,33.49,1,-10.4
 17/10/2018 17:30:00,33.21,33.49,1,-10.83
 17/10/2018 17:45:00,33.21,33.49,1,-11.05
 17/10/2018 18:00:00,33.18,33.49,1,-11.28
 17/10/2018 18:15:00,33.19,33.49,1,-11.55
 17/10/2018 18:30:00,33.19,33.49,1,-11.79
 17/10/2018 18:45:00,33.29,33.49,1,-11.85
 17/10/2018 19:00:00,33.39,33.49,1,-11.82
 17/10/2018 19:15:00,33.4,33.49,1,-11.63
 17/10/2018 19:30:00,33.44,33.49,1,-11.26
 17/10/2018 19:45:00,33.46,33.49,1,-10.9
 17/10/2018 20:00:00,33.53,33.49,1,-10.6
 17/10/2018 20:15:00,33.52,33.49,1,-10.38
 17/10/2018 20:30:00,33.53,33.49,1,-10.06
 17/10/2018 20:45:00,33.6,33.49,1,-9.76
 17/10/2018 21:00:00,33.59,33.49,1,-9.51
 17/10/2018 21:15:00,33.61,33.49,1,-9.35
 17/10/2018 21:30:00,33.63,33.49,1,-9.02
 17/10/2018 21:45:00,33.74,33.49,1,-8.55
 17/10/2018 22:00:00,33.84,33.49,1,-8.06
 17/10/2018 22:15:00,33.69,33.49,1,-7.85
 17/10/2018 22:30:00,33.44,33.49,1,-7.37
 17/10/2018 22:45:00,33.39,33.49,1,-7.04
 17/10/2018 23:00:00,33.54,33.49,1,-6.77
 17/10/2018 23:15:00,33.62,33.49,1,-6.63
 17/10/2018 23:30:00,33.65,33.49,1,-6.35
 17/10/2018 23:45:00,33.38,33.49,1,-6.1
 18/10/2018 00:00:00,33.16,33.49,1,-5.83
 18/10/2018 00:15:00,33.16,33.49,1,-5.83
 18/10/2018 00:30:00,33.2,33.49,1,-5.63
 18/10/2018 00:45:00,33.24,33.49,1,-5.63
 18/10/2018 01:00:00,33.21,33.49,1,-5.65
 18/10/2018 01:15:00,33.11,33.49,1,-6.36
 18/10/2018 01:30:00,33.11,33.49,1,-6.43
 18/10/2018 01:45:00,33.1,33.49,1,-6.43
 18/10/2018 02:00:00,33.15,33.49,1,-6.36
 18/10/2018 02:15:00,33.17,33.49,1,-6.3
 18/10/2018 02:30:00,33.21,33.49,1,-6.3
 18/10/2018 02:45:00,33.22,33.49,1,-6.25
 18/10/2018 03:00:00,33.22,33.49,1,-6.03
 18/10/2018 03:15:00,33.27,33.49,1,-5.96
 18/10/2018 03:30:00,33.26,33.49,1,-5.96
 18/10/2018 03:45:00,33.24,33.49,1,-5.96
 18/10/2018 04:00:00,33.24,33.49,1,-5.79
 18/10/2018 04:15:00,33.26,33.49,1,-5.76
 18/10/2018 04:30:00,33.3,33.49,1,-5.76
 18/10/2018 04:45:00,33.25,33.49,1,-5.76
 18/10/2018 05:00:00,33.27,33.49,1,-5.76
 18/10/2018 05:15:00,33.28,33.49,1,-5.76
 18/10/2018 05:30:00,33.3,33.49,1,-5.76
 18/10/2018 05:45:00,33.24,33.49,1,-5.86
 18/10/2018 06:00:00,33.15,33.49,1,-6.07
 18/10/2018 06:15:00,33.39,33.49,1,-6.68
 18/10/2018 06:30:00,33.44,33.49,1,-7.07
 18/10/2018 06:45:00,33.44,33.49,1,-7.82
 18/10/2018 07:00:00,33.69,33.49,1,-8.5
 18/10/2018 07:15:00,33.38,33.49,1,-9.02
 18/10/2018 07:30:00,33.22,33.49,1,-9.39
 18/10/2018 07:45:00,33.25,33.49,1,-9.58
 18/10/2018 08:00:00,33.16,33.49,1,-9.56
 18/10/2018 08:15:00,33.15,33.49,1,-9.26
 18/10/2018 08:30:00,33.2,33.49,1,-8.84
 18/10/2018 08:45:00,33.22,33.49,1,-8.53
 18/10/2018 09:00:00,33.2,33.49,1,-8.37
 18/10/2018 09:15:00,33.15,33.49,1,-8.37
 18/10/2018 09:30:00,33.28,33.49,1,-8.29
 18/10/2018 09:45:00,33.26,33.49,1,-8.16
 18/10/2018 10:00:00,33.32,33.49,1,-7.5
 18/10/2018 10:15:00,33.46,33.49,1,-4.84
 18/10/2018 10:30:00,33.56,33.49,1,-1.64
 18/10/2018 10:45:00,33.59,33.47,2,-1.66
 18/10/2018 11:00:00,33.62,33.46,2,-0.98
 18/10/2018 11:15:00,33.49,33.46,2,-0.05
 18/10/2018 11:30:00,33.43,33.46,2,0.57
 18/10/2018 11:45:00,33.47,33.46,2,1.25
 18/10/2018 12:00:00,33.49,33.46,2,1.63
 18/10/2018 12:15:00,33.39,33.46,2,1.91
 18/10/2018 12:30:00,33.37,33.46,2,2.07
 18/10/2018 12:45:00,33.43,33.46,2,2.21
 18/10/2018 13:00:00,33.49,33.46,2,2.22
 18/10/2018 13:15:00,33.52,33.46,2,1.89
 18/10/2018 13:30:00,33.54,33.46,2,1.4
 18/10/2018 13:45:00,33.54,33.46,2,1.41
 18/10/2018 14:00:00,33.53,33.46,2,0.73
 18/10/2018 14:15:00,33.53,33.46,2,-0.13
 18/10/2018 14:30:00,33.53,33.46,2,-0.63
 18/10/2018 14:45:00,33.56,33.46,2,-0.35
 18/10/2018 15:00:00,33.54,33.46,2,-0.17
 18/10/2018 15:15:00,33.54,33.46,2,-0.45
 18/10/2018 15:30:00,33.54,33.46,2,-1.0
 18/10/2018 15:45:00,33.53,33.46,2,-1.37
 18/10/2018 16:00:00,33.47,33.46,2,-2.37
 18/10/2018 16:15:00,33.43,33.46,2,-2.8
 18/10/2018 16:30:00,33.45,33.46,2,-3.93
 18/10/2018 16:45:00,33.37,33.46,2,-4.76
 18/10/2018 17:00:00,33.28,33.46,2,-5.99
 18/10/2018 17:15:00,33.19,33.46,2,-7.18
 18/10/2018 17:30:00,33.25,33.46,2,-8.15
 18/10/2018 17:45:00,33.31,33.46,2,-9.14
 18/10/2018 18:00:00,33.26,33.46,2,-9.84
 18/10/2018 18:15:00,33.23,33.46,2,-10.32
 18/10/2018 18:30:00,33.23,33.46,2,-10.65
 18/10/2018 18:45:00,33.19,33.46,2,-11.0
 18/10/2018 19:00:00,33.17,33.46,2,-11.25
 18/10/2018 19:15:00,33.16,33.46,2,-11.15
 18/10/2018 19:30:00,33.23,33.46,2,-10.99
 18/10/2018 19:45:00,33.31,33.46,2,-10.75
 18/10/2018 20:00:00,33.31,33.46,2,-10.42
 18/10/2018 20:15:00,33.37,33.46,2,-10.17
 18/10/2018 20:30:00,33.46,33.46,2,-9.95
 18/10/2018 20:45:00,33.35,33.46,2,-9.61
 18/10/2018 21:00:00,33.45,33.46,2,-9.27
 18/10/2018 21:15:00,33.51,33.46,2,-9.09
 18/10/2018 21:30:00,33.53,33.46,2,-8.79
 18/10/2018 21:45:00,33.59,33.46,2,-8.52
 18/10/2018 22:00:00,33.79,33.46,2,-8.21
 18/10/2018 22:15:00,33.91,33.46,2,-7.8
 18/10/2018 22:30:00,33.66,33.46,2,-7.19
 18/10/2018 22:45:00,33.51,33.46,2,-6.97
 18/10/2018 23:00:00,33.23,33.46,2,-6.53
 18/10/2018 23:15:00,33.09,33.46,2,-6.48
 18/10/2018 23:30:00,33.16,33.46,2,-6.27
 18/10/2018 23:45:00,33.24,33.49,1,-6.03
 19/10/2018 00:00:00,33.29,33.49,1,-5.85
 19/10/2018 00:15:00,33.34,33.49,1,-5.82
 19/10/2018 00:30:00,33.42,33.49,1,-5.76
 19/10/2018 00:45:00,33.42,33.49,1,-5.76
 19/10/2018 01:00:00,33.47,33.49,1,-5.77
 19/10/2018 01:15:00,33.4,33.49,1,-6.37
 19/10/2018 01:30:00,33.37,33.49,1,-6.57
 19/10/2018 01:45:00,33.36,33.49,1,-6.37
 19/10/2018 02:00:00,33.38,33.49,1,-6.37
 19/10/2018 02:15:00,33.38,33.49,1,-6.37
 19/10/2018 02:30:00,33.4,33.49,1,-6.37
 19/10/2018 02:45:00,33.47,33.49,1,-6.26
 19/10/2018 03:00:00,33.55,33.49,1,-6.16
 19/10/2018 03:15:00,33.34,33.49,1,-6.0
 19/10/2018 03:30:00,33.22,33.49,1,-5.9
 19/10/2018 03:45:00,33.21,33.49,1,-5.9
 19/10/2018 04:00:00,33.22,33.49,1,-5.74
 19/10/2018 04:15:00,33.22,33.49,1,-5.69
 19/10/2018 04:30:00,33.25,33.49,1,-5.63
 19/10/2018 04:45:00,33.25,33.49,1,-5.63
 19/10/2018 05:00:00,33.23,33.49,1,-5.63
 19/10/2018 05:15:00,33.15,33.49,1,-5.83
 19/10/2018 05:30:00,33.13,33.49,1,-5.9
 19/10/2018 05:45:00,33.17,33.49,1,-6.05
 19/10/2018 06:00:00,33.36,33.49,1,-6.25
 19/10/2018 06:15:00,33.37,33.49,1,-6.78
 19/10/2018 06:30:00,33.32,33.49,1,-7.19
 19/10/2018 06:45:00,33.44,33.49,1,-7.92
 19/10/2018 07:00:00,33.63,33.49,1,-8.62
 19/10/2018 07:15:00,33.37,33.49,1,-9.13
 19/10/2018 07:30:00,33.33,33.49,1,-9.42
 19/10/2018 07:45:00,33.25,33.49,1,-9.69
 19/10/2018 08:00:00,33.29,33.49,1,-9.88
 19/10/2018 08:15:00,33.35,33.49,1,-9.8
 19/10/2018 08:30:00,33.32,33.49,1,-9.38
 19/10/2018 08:45:00,33.39,33.49,1,-8.9
 19/10/2018 09:00:00,33.44,33.49,1,-7.37
 19/10/2018 09:15:00,33.48,33.49,1,-6.03
 19/10/2018 09:30:00,33.54,33.49,1,-5.28
 19/10/2018 09:45:00,33.62,33.49,1,-5.74
 19/10/2018 10:00:00,33.61,33.49,1,-3.76
 19/10/2018 10:15:00,33.67,33.49,1,-2.44
 19/10/2018 10:30:00,33.7,33.49,1,-1.53
 19/10/2018 10:45:00,33.67,33.49,1,-0.96
 19/10/2018 11:00:00,33.67,33.49,1,-0.25
 19/10/2018 11:15:00,33.73,33.49,1,0.22
 19/10/2018 11:30:00,33.77,33.49,1,0.76
 19/10/2018 11:45:00,33.8,33.49,1,1.01
 19/10/2018 12:00:00,33.78,33.49,1,1.33
 19/10/2018 12:15:00,33.8,33.49,1,1.54
 19/10/2018 12:30:00,33.8,33.49,1,1.56
 19/10/2018 12:45:00,33.71,33.49,1,1.7
 19/10/2018 13:00:00,33.56,33.49,1,1.88
 19/10/2018 13:15:00,33.54,33.49,1,1.88
 19/10/2018 13:30:00,33.58,33.49,1,1.88
 19/10/2018 13:45:00,33.58,33.49,1,1.8
 19/10/2018 14:00:00,33.57,33.49,1,1.43
 19/10/2018 14:15:00,33.53,33.49,1,1.05
 19/10/2018 14:30:00,33.5,33.48,2,-2.2
 19/10/2018 14:45:00,33.5,33.46,2,-4.25
 19/10/2018 15:00:00,33.5,33.46,2,-5.23
 19/10/2018 15:15:00,33.35,33.47,1,-6.51
 19/10/2018 15:30:00,33.31,33.49,1,-6.66
 19/10/2018 15:45:00,33.3,33.49,1,-6.7
 19/10/2018 16:00:00,33.38,33.49,1,-7.03
 19/10/2018 16:15:00,33.37,33.49,1,-7.54
 19/10/2018 16:30:00,33.31,33.49,1,-7.84
 19/10/2018 16:45:00,33.21,33.49,1,-7.86
 19/10/2018 17:00:00,33.21,33.49,1,-8.53
 19/10/2018 17:15:00,33.32,33.49,1,-8.98
 19/10/2018 17:30:00,33.34,33.47,2,-9.39
 19/10/2018 17:45:00,33.3,33.46,2,-10.12
 19/10/2018 18:00:00,33.24,33.46,2,-10.56
 19/10/2018 18:15:00,33.24,33.46,2,-10.99
 19/10/2018 18:30:00,33.16,33.46,2,-11.1
 19/10/2018 18:45:00,33.26,33.46,2,-11.32
 19/10/2018 19:00:00,33.37,33.46,2,-11.17
 19/10/2018 19:15:00,33.44,33.46,2,-10.98
 19/10/2018 19:30:00,33.54,33.46,2,-10.75
 19/10/2018 19:45:00,33.67,33.46,2,-10.41
 19/10/2018 20:00:00,33.54,33.46,2,-10.12
 19/10/2018 20:15:00,33.46,33.47,1,-9.98
 19/10/2018 20:30:00,33.55,33.49,1,-9.67
 19/10/2018 20:45:00,33.52,33.49,1,-9.46
 19/10/2018 21:00:00,33.61,33.49,1,-9.17
 19/10/2018 21:15:00,33.85,33.48,2,-9.01
 19/10/2018 21:30:00,33.86,33.46,2,-8.65
 19/10/2018 21:45:00,33.49,33.46,2,-8.3
 19/10/2018 22:00:00,33.56,33.46,2,-8.0
 19/10/2018 22:15:00,33.65,33.46,2,-7.8
 19/10/2018 22:30:00,33.68,33.46,2,-7.44
 19/10/2018 22:45:00,33.54,33.46,2,-7.02
 19/10/2018 23:00:00,33.61,33.46,2,-6.74
 19/10/2018 23:15:00,33.65,33.46,2,-6.63
 19/10/2018 23:30:00,33.82,33.46,2,-6.51
 19/10/2018 23:45:00,33.86,33.46,2,-6.27
 20/10/2018 00:00:00,33.66,33.46,2,-5.81
 20/10/2018 00:15:00,33.41,33.46,2,-5.76
 20/10/2018 00:30:00,33.1,33.46,2,-5.76
 20/10/2018 00:45:00,33.08,33.46,2,-5.76
 20/10/2018 01:00:00,33.08,33.46,2,-5.77
 20/10/2018 01:15:00,33.03,33.46,2,-6.47
 20/10/2018 01:30:00,33.19,33.46,2,-6.45
 20/10/2018 01:45:00,33.24,33.46,2,-6.3
 20/10/2018 02:00:00,33.26,33.47,1,-6.3
 20/10/2018 02:15:00,33.5,33.49,1,-6.69
 20/10/2018 02:30:00,33.57,33.49,1,-6.69
 20/10/2018 02:45:00,33.59,33.49,1,-6.52
 20/10/2018 03:00:00,33.65,33.49,1,-6.48
 20/10/2018 03:15:00,33.67,33.49,1,-6.23
 20/10/2018 03:30:00,33.69,33.49,1,-6.23
 20/10/2018 03:45:00,33.7,33.49,1,-6.23
 20/10/2018 04:00:00,33.74,33.49,1,-6.04
 20/10/2018 04:15:00,33.71,33.49,1,-5.96
 20/10/2018 04:30:00,33.75,33.49,1,-5.84
 20/10/2018 04:45:00,33.77,33.49,1,-5.7
 20/10/2018 05:00:00,33.76,33.49,1,-5.7
 20/10/2018 05:15:00,33.76,33.49,1,-5.96
 20/10/2018 05:30:00,33.75,33.49,1,-6.03
 20/10/2018 05:45:00,33.72,33.49,1,-6.03
 20/10/2018 06:00:00,33.68,33.49,1,-6.16
 20/10/2018 06:15:00,33.6,33.49,1,-6.41
 20/10/2018 06:30:00,33.65,33.49,1,-6.76
 20/10/2018 06:45:00,33.55,33.49,1,-7.16
 20/10/2018 07:00:00,33.44,33.49,1,-7.43
 20/10/2018 07:15:00,33.38,33.49,1,-7.78
 20/10/2018 07:30:00,33.44,33.49,1,-8.04
 20/10/2018 07:45:00,33.35,33.49,1,-8.28
 20/10/2018 08:00:00,33.35,33.49,1,-8.67
 20/10/2018 08:15:00,33.33,33.49,1,-8.59
 20/10/2018 08:30:00,33.28,33.49,1,-8.78
 20/10/2018 08:45:00,33.57,33.49,1,-8.61
 20/10/2018 09:00:00,33.64,33.49,1,-8.39
 20/10/2018 09:15:00,33.64,33.49,1,-7.26
 20/10/2018 09:30:00,33.72,33.49,1,-5.81
 20/10/2018 09:45:00,33.8,33.49,1,-4.53
 20/10/2018 10:00:00,33.87,33.49,1,-3.18
 20/10/2018 10:15:00,33.92,33.49,1,-1.91
 20/10/2018 10:30:00,33.68,33.49,1,-1.0
 20/10/2018 10:45:00,33.42,33.49,1,-0.4
 20/10/2018 11:00:00,33.32,33.49,1,0.21
 20/10/2018 11:15:00,33.35,33.49,1,0.68
 20/10/2018 11:30:00,33.34,33.49,1,1.18
 20/10/2018 11:45:00,33.38,33.49,1,1.62
 20/10/2018 12:00:00,33.41,33.49,1,1.99
 20/10/2018 12:15:00,33.43,33.49,1,2.2
 20/10/2018 12:30:00,33.43,33.49,1,2.34
 20/10/2018 12:45:00,33.41,33.49,1,2.43
 20/10/2018 13:00:00,33.4,33.49,1,2.51
 20/10/2018 13:15:00,33.45,33.49,1,2.75
 20/10/2018 13:30:00,33.47,33.49,1,2.75
 20/10/2018 13:45:00,33.37,33.49,1,2.75
 20/10/2018 14:00:00,33.4,33.49,1,2.65
 20/10/2018 14:15:00,33.41,33.49,1,2.48
 20/10/2018 14:30:00,33.45,33.49,1,2.31
 20/10/2018 14:45:00,33.42,33.49,1,1.98
 20/10/2018 15:00:00,33.46,33.49,1,1.57
 20/10/2018 15:15:00,33.45,33.49,1,1.04
 20/10/2018 15:30:00,33.48,33.49,1,0.52
 20/10/2018 15:45:00,33.47,33.49,1,-0.11
 20/10/2018 16:00:00,33.49,33.49,1,-0.92
 20/10/2018 16:15:00,33.4,33.49,1,-1.94
 20/10/2018 16:30:00,33.34,33.49,1,-2.87
 20/10/2018 16:45:00,33.23,33.49,1,-3.97
 20/10/2018 17:00:00,33.12,33.49,1,-5.31
 20/10/2018 17:15:00,33.34,33.49,1,-6.72
 20/10/2018 17:30:00,33.33,33.49,1,-8.01
 20/10/2018 17:45:00,33.35,33.49,1,-8.9
 20/10/2018 18:00:00,33.4,33.49,1,-9.57
 20/10/2018 18:15:00,33.33,33.49,1,-10.09
 20/10/2018 18:30:00,33.22,33.49,1,-10.26
 20/10/2018 18:45:00,33.14,33.49,1,-10.45
