DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 20/10/2018 19:00:00,33.16,33.49,1,-10.39
 20/10/2018 19:15:00,33.18,33.49,1,-10.13
 20/10/2018 19:30:00,33.32,33.49,1,-9.84
 20/10/2018 19:45:00,33.41,33.49,1,-9.51
 20/10/2018 20:00:00,33.52,33.49,1,-9.23
 20/10/2018 20:15:00,33.53,33.49,1,-8.93
 20/10/2018 20:30:00,33.59,33.49,1,-8.76
 20/10/2018 20:45:00,33.61,33.49,1,-8.58
 20/10/2018 21:00:00,33.59,33.49,1,-8.58
 20/10/2018 21:15:00,33.69,33.49,1,-8.53
 20/10/2018 21:30:00,33.77,33.49,1,-8.38
 20/10/2018 21:45:00,33.79,33.49,1,-8.07
 20/10/2018 22:00:00,33.54,33.49,1,-7.92
 20/10/2018 22:15:00,33.62,33.49,1,-7.56
 20/10/2018 22:30:00,33.67,33.49,1,-7.3
 20/10/2018 22:45:00,33.74,33.49,1,-7.07
 20/10/2018 23:00:00,33.85,33.49,1,-6.75
 20/10/2018 23:15:00,33.66,33.49,1,-6.53
 20/10/2018 23:30:00,33.36,33.49,1,-6.32
 20/10/2018 23:45:00,33.43,33.49,1,-6.09
 21/10/2018 00:00:00,33.5,33.49,1,-5.96
 21/10/2018 00:15:00,33.56,33.49,1,-5.96
 21/10/2018 00:30:00,33.41,33.49,1,-5.77
 21/10/2018 00:45:00,33.38,33.49,1,-5.72
 21/10/2018 01:00:00,33.47,33.49,1,-5.7
 21/10/2018 01:15:00,33.49,33.49,1,-6.32
 21/10/2018 01:30:00,33.51,33.49,1,-6.43
 21/10/2018 01:45:00,33.52,33.49,1,-6.43
 21/10/2018 02:00:00,33.54,33.49,1,-6.43
 21/10/2018 02:15:00,33.57,33.49,1,-6.43
 21/10/2018 02:30:00,33.46,33.49,1,-6.3
 21/10/2018 02:45:00,33.51,33.49,1,-6.16
 21/10/2018 03:00:00,33.52,33.49,1,-6.13
 21/10/2018 03:15:00,33.56,33.49,1,-5.96
 21/10/2018 03:30:00,33.57,33.49,1,-5.96
 21/10/2018 03:45:00,33.6,33.49,1,-5.96
 21/10/2018 04:00:00,33.6,33.49,1,-5.9
 21/10/2018 04:15:00,33.58,33.49,1,-5.76
 21/10/2018 04:30:00,33.5,33.49,1,-5.76
 21/10/2018 04:45:00,33.54,33.49,1,-5.68
 21/10/2018 05:00:00,33.53,33.49,1,-5.63
 21/10/2018 05:15:00,33.49,33.49,1,-5.67
 21/10/2018 05:30:00,33.53,33.49,1,-5.83
 21/10/2018 05:45:00,33.49,33.49,1,-5.83
 21/10/2018 06:00:00,33.44,33.49,1,-5.83
 21/10/2018 06:15:00,33.35,33.49,1,-6.09
 21/10/2018 06:30:00,33.27,33.49,1,-6.3
 21/10/2018 06:45:00,33.16,33.49,1,-6.51
 21/10/2018 07:00:00,33.11,33.49,1,-6.74
 21/10/2018 07:15:00,33.31,33.49,1,-7.14
 21/10/2018 07:30:00,33.4,33.49,1,-7.5
 21/10/2018 07:45:00,33.41,33.49,1,-7.68
 21/10/2018 08:00:00,33.36,33.49,1,-7.83
 21/10/2018 08:15:00,33.39,33.49,1,-7.97
 21/10/2018 08:30:00,33.34,33.49,1,-7.76
 21/10/2018 08:45:00,33.34,33.49,1,-7.45
 21/10/2018 09:00:00,33.34,33.49,1,-7.01
 21/10/2018 09:15:00,33.32,33.49,1,-6.32
 21/10/2018 09:30:00,33.88,33.49,1,-5.46
 21/10/2018 09:45:00,33.54,33.49,1,-4.06
 21/10/2018 10:00:00,33.41,33.49,1,-2.79
 21/10/2018 10:15:00,33.28,33.49,1,-2.02
 21/10/2018 10:30:00,33.31,33.49,1,-1.31
 21/10/2018 10:45:00,33.3,33.49,1,-0.74
 21/10/2018 11:00:00,33.32,33.49,1,-0.15
 21/10/2018 11:15:00,33.35,33.49,1,0.44
 21/10/2018 11:30:00,33.34,33.49,1,0.67
 21/10/2018 11:45:00,33.36,33.49,1,-0.05
 21/10/2018 12:00:00,33.33,33.49,1,0.86
 21/10/2018 12:15:00,33.33,33.49,1,1.94
 21/10/2018 12:30:00,33.34,33.49,1,2.19
 21/10/2018 12:45:00,33.35,33.49,1,2.15
 21/10/2018 13:00:00,33.33,33.49,1,2.39
 21/10/2018 13:15:00,33.37,33.49,1,2.48
 21/10/2018 13:30:00,33.36,33.49,1,2.55
 21/10/2018 13:45:00,33.4,33.49,1,2.63
 21/10/2018 14:00:00,33.4,33.49,1,2.75
 21/10/2018 14:15:00,33.42,33.49,1,2.48
 21/10/2018 14:30:00,33.44,33.49,1,2.16
 21/10/2018 14:45:00,33.46,33.49,1,1.81
 21/10/2018 15:00:00,33.45,33.49,1,1.45
 21/10/2018 15:15:00,33.45,33.49,1,0.83
 21/10/2018 15:30:00,33.44,33.49,1,0.41
 21/10/2018 15:45:00,33.42,33.49,1,-0.2
 21/10/2018 16:00:00,33.4,33.49,1,-1.08
 21/10/2018 16:15:00,33.33,33.49,1,-1.9
 21/10/2018 16:30:00,33.24,33.49,1,-2.98
 21/10/2018 16:45:00,33.16,33.49,1,-4.36
 21/10/2018 17:00:00,33.1,33.49,1,-5.82
 21/10/2018 17:15:00,33.37,33.49,1,-7.17
 21/10/2018 17:30:00,33.38,33.49,1,-8.56
 21/10/2018 17:45:00,33.26,33.49,1,-9.56
 21/10/2018 18:00:00,33.19,33.49,1,-9.93
 21/10/2018 18:15:00,33.12,33.49,1,-10.37
 21/10/2018 18:30:00,33.07,33.49,1,-10.67
 21/10/2018 18:45:00,33.06,33.49,1,-10.84
 21/10/2018 19:00:00,33.11,33.49,1,-10.65
 21/10/2018 19:15:00,33.19,33.49,1,-10.53
 21/10/2018 19:30:00,33.25,33.49,1,-10.14
 21/10/2018 19:45:00,33.29,33.49,1,-9.83
 21/10/2018 20:00:00,33.41,33.49,1,-9.52
 21/10/2018 20:15:00,33.55,33.49,1,-9.23
 21/10/2018 20:30:00,33.52,33.49,1,-8.96
 21/10/2018 20:45:00,33.53,33.49,1,-8.76
 21/10/2018 21:00:00,33.56,33.49,1,-8.58
 21/10/2018 21:15:00,33.56,33.49,1,-8.5
 21/10/2018 21:30:00,33.63,33.49,1,-8.2
 21/10/2018 21:45:00,33.63,33.49,1,-7.85
 21/10/2018 22:00:00,33.31,33.49,1,-7.57
 21/10/2018 22:15:00,33.36,33.49,1,-7.31
 21/10/2018 22:30:00,33.38,33.49,1,-6.96
 21/10/2018 22:45:00,33.47,33.49,1,-6.64
 21/10/2018 23:00:00,33.47,33.49,1,-6.32
 21/10/2018 23:15:00,33.56,33.49,1,-6.23
 21/10/2018 23:30:00,33.77,33.49,1,-6.02
 21/10/2018 23:45:00,33.79,33.49,1,-5.9
 22/10/2018 00:00:00,33.76,33.49,1,-5.53
 22/10/2018 00:00:00,33.76,33.49,1,-5.53
 22/10/2018 00:15:00,33.24,33.49,1,-5.62
 22/10/2018 00:30:00,33.21,33.49,1,-5.63
 22/10/2018 00:45:00,33.21,33.49,1,-5.63
 22/10/2018 01:00:00,33.25,33.49,1,-5.64
 22/10/2018 01:15:00,33.2,33.49,1,-6.31
 22/10/2018 01:30:00,33.16,33.49,1,-6.37
 22/10/2018 01:45:00,33.1,33.49,1,-6.33
 22/10/2018 02:00:00,33.14,33.49,1,-6.27
 22/10/2018 02:15:00,33.16,33.49,1,-6.27
 22/10/2018 02:30:00,33.17,33.49,1,-6.23
 22/10/2018 02:45:00,33.17,33.49,1,-6.18
 22/10/2018 03:00:00,33.24,33.49,1,-5.96
 22/10/2018 03:15:00,33.24,33.49,1,-5.96
 22/10/2018 03:30:00,33.28,33.49,1,-5.96
 22/10/2018 03:45:00,33.26,33.49,1,-5.8
 22/10/2018 04:00:00,33.31,33.49,1,-5.7
 22/10/2018 04:15:00,33.3,33.49,1,-5.7
 22/10/2018 04:30:00,33.35,33.49,1,-5.58
 22/10/2018 04:45:00,33.31,33.49,1,-5.49
 22/10/2018 05:00:00,33.28,33.49,1,-5.49
 22/10/2018 05:15:00,33.25,33.49,1,-5.74
 22/10/2018 05:30:00,33.25,33.49,1,-5.76
 22/10/2018 05:45:00,33.12,33.49,1,-5.76
 22/10/2018 06:00:00,33.09,33.49,1,-6.06
 22/10/2018 06:15:00,33.34,33.49,1,-6.71
 22/10/2018 06:30:00,33.42,33.49,1,-7.22
 22/10/2018 06:45:00,33.3,33.49,1,-7.62
 22/10/2018 07:00:00,33.28,33.49,1,-8.02
 22/10/2018 07:15:00,33.27,33.49,1,-8.5
 22/10/2018 07:30:00,33.25,33.49,1,-8.95
 22/10/2018 07:45:00,33.15,33.49,1,-9.19
 22/10/2018 08:00:00,33.23,33.49,1,-9.45
 22/10/2018 08:15:00,33.16,33.49,1,-9.45
 22/10/2018 08:30:00,33.25,33.49,1,-9.2
 22/10/2018 08:45:00,33.26,33.49,1,-8.55
 22/10/2018 09:00:00,33.41,33.49,1,-7.77
 22/10/2018 09:15:00,33.45,33.49,1,-6.71
 22/10/2018 09:30:00,33.45,33.49,1,-5.61
 22/10/2018 09:45:00,33.48,33.49,1,-4.52
 22/10/2018 10:00:00,33.53,33.49,1,-3.41
 22/10/2018 10:15:00,33.56,33.49,1,-2.38
 22/10/2018 10:30:00,33.53,33.49,1,-1.42
 22/10/2018 10:45:00,33.53,33.49,1,-0.65
 22/10/2018 11:00:00,33.53,33.49,1,-0.12
 22/10/2018 11:15:00,33.6,33.49,1,0.44
 22/10/2018 11:30:00,33.65,33.49,1,0.91
 22/10/2018 11:45:00,33.59,33.49,1,1.43
 22/10/2018 12:00:00,33.52,33.49,1,1.99
 22/10/2018 12:15:00,33.43,33.49,1,2.35
 22/10/2018 12:30:00,33.44,33.49,1,1.65
 22/10/2018 12:45:00,33.4,33.49,1,1.24
 22/10/2018 13:00:00,33.42,33.49,1,2.58
 22/10/2018 13:15:00,33.42,33.49,1,2.69
 22/10/2018 13:30:00,33.49,33.49,1,2.81
 22/10/2018 13:45:00,33.48,33.49,1,2.76
 22/10/2018 14:00:00,33.53,33.49,1,2.54
 22/10/2018 14:15:00,33.53,33.49,1,2.28
 22/10/2018 14:30:00,33.52,33.49,1,2.04
 22/10/2018 14:45:00,33.49,33.49,1,1.68
 22/10/2018 15:00:00,33.51,33.49,1,1.1
 22/10/2018 15:15:00,33.52,33.49,1,0.53
 22/10/2018 15:30:00,33.5,33.49,1,-0.2
 22/10/2018 15:45:00,33.47,33.49,1,-0.92
 22/10/2018 16:00:00,33.47,33.49,1,-1.79
 22/10/2018 16:15:00,33.39,33.49,1,-2.71
 22/10/2018 16:30:00,33.38,33.49,1,-3.79
 22/10/2018 16:45:00,33.3,33.49,1,-5.13
 22/10/2018 17:00:00,33.32,33.49,1,-6.56
 22/10/2018 17:15:00,33.21,33.49,1,-7.76
 22/10/2018 17:30:00,33.17,33.49,1,-8.87
 22/10/2018 17:45:00,33.14,33.49,1,-9.77
 22/10/2018 18:00:00,33.3,33.49,1,-10.47
 22/10/2018 18:15:00,33.51,33.49,1,-11.14
 22/10/2018 18:30:00,33.59,33.49,1,-11.45
 22/10/2018 18:45:00,33.55,33.49,1,-11.9
 22/10/2018 19:00:00,33.57,33.49,1,-11.92
 22/10/2018 19:15:00,33.42,33.49,1,-11.67
 22/10/2018 19:30:00,33.53,33.49,1,-11.41
 22/10/2018 19:45:00,33.59,33.49,1,-11.12
 22/10/2018 20:00:00,33.82,33.49,1,-10.65
 22/10/2018 20:15:00,33.71,33.49,1,-10.35
 22/10/2018 20:30:00,33.79,33.49,1,-9.99
 22/10/2018 20:45:00,33.86,33.49,1,-9.78
 22/10/2018 21:00:00,33.88,33.49,1,-9.55
 22/10/2018 21:15:00,33.73,33.49,1,-9.14
 22/10/2018 21:30:00,33.51,33.49,1,-8.74
 22/10/2018 21:45:00,33.51,33.49,1,-8.51
 22/10/2018 22:00:00,33.58,33.49,1,-8.13
 22/10/2018 22:15:00,33.55,33.49,1,-7.88
 22/10/2018 22:30:00,33.63,33.49,1,-7.51
 22/10/2018 22:45:00,33.58,33.49,1,-7.19
 22/10/2018 23:00:00,33.56,33.49,1,-6.87
 22/10/2018 23:15:00,33.47,33.49,1,-6.8
 22/10/2018 23:30:00,33.59,33.49,1,-6.55
 22/10/2018 23:45:00,33.64,33.49,1,-6.27
 23/10/2018 00:00:00,33.73,33.49,1,-6.08
 23/10/2018 00:15:00,33.78,33.49,1,-5.9
 23/10/2018 00:30:00,33.76,33.49,1,-5.9
 23/10/2018 00:45:00,33.53,33.49,1,-5.9
 23/10/2018 01:00:00,33.58,33.49,1,-5.95
 23/10/2018 01:15:00,33.43,33.49,1,-6.84
 23/10/2018 01:30:00,33.35,33.49,1,-6.9
 23/10/2018 01:45:00,33.34,33.49,1,-6.9
 23/10/2018 02:00:00,33.37,33.49,1,-6.9
 23/10/2018 02:15:00,33.4,33.49,1,-6.9
 23/10/2018 02:30:00,33.44,33.49,1,-6.79
 23/10/2018 02:45:00,33.46,33.49,1,-6.7
 23/10/2018 03:00:00,33.52,33.49,1,-6.59
 23/10/2018 03:15:00,33.51,33.49,1,-6.43
 23/10/2018 03:30:00,33.52,33.49,1,-6.43
 23/10/2018 03:45:00,33.52,33.49,1,-6.4
 23/10/2018 04:00:00,33.55,33.49,1,-6.28
 23/10/2018 04:15:00,33.59,33.49,1,-6.1
 23/10/2018 04:30:00,33.6,33.49,1,-6.1
 23/10/2018 04:45:00,33.57,33.49,1,-6.1
 23/10/2018 05:00:00,33.51,33.49,1,-6.1
 23/10/2018 05:15:00,33.5,33.49,1,-6.28
 23/10/2018 05:30:00,33.63,33.49,1,-6.37
 23/10/2018 05:45:00,33.7,33.49,1,-6.41
 23/10/2018 06:00:00,33.62,33.49,1,-6.64
 23/10/2018 06:15:00,33.44,33.49,1,-7.0
 23/10/2018 06:30:00,33.47,33.49,1,-7.41
 23/10/2018 06:45:00,33.35,33.49,1,-7.98
 23/10/2018 07:00:00,33.42,33.49,1,-8.43
 23/10/2018 07:15:00,33.26,33.49,1,-8.92
 23/10/2018 07:30:00,33.28,33.49,1,-9.36
 23/10/2018 07:45:00,33.23,33.49,1,-9.57
 23/10/2018 08:00:00,33.1,33.49,1,-9.83
 23/10/2018 08:15:00,33.19,33.49,1,-9.84
 23/10/2018 08:30:00,33.53,33.49,1,-10.0
 23/10/2018 08:45:00,33.51,33.49,1,-9.65
 23/10/2018 09:00:00,33.51,33.49,1,-9.62
 23/10/2018 09:15:00,33.56,33.49,1,-9.28
 23/10/2018 09:30:00,33.56,33.49,1,-8.55
 23/10/2018 09:45:00,33.65,33.49,1,-8.94
 23/10/2018 10:00:00,33.81,33.49,1,-8.93
 23/10/2018 10:15:00,33.67,33.49,1,-7.91
 23/10/2018 10:30:00,33.7,33.49,1,-7.01
 23/10/2018 10:45:00,33.65,33.49,1,-6.4
 23/10/2018 11:00:00,33.44,33.49,1,-5.82
 23/10/2018 11:15:00,33.4,33.49,1,-5.16
 23/10/2018 11:30:00,33.42,33.49,1,-3.63
 23/10/2018 11:45:00,33.37,33.49,1,-2.72
 23/10/2018 12:00:00,33.34,33.49,1,-2.68
 23/10/2018 12:15:00,33.36,33.49,1,-2.54
 23/10/2018 12:30:00,33.46,33.49,1,-2.97
 23/10/2018 12:45:00,33.6,33.49,1,-1.92
 23/10/2018 13:00:00,33.57,33.49,1,-1.04
 23/10/2018 13:15:00,33.58,33.49,1,-1.6
 23/10/2018 13:30:00,33.54,33.49,1,-0.41
 23/10/2018 13:45:00,33.53,33.49,1,-0.99
 23/10/2018 14:00:00,33.52,33.49,1,-1.36
 23/10/2018 14:15:00,33.49,33.49,1,-1.19
 23/10/2018 14:30:00,33.52,33.49,1,-0.99
 23/10/2018 14:45:00,33.5,33.49,1,-2.05
 23/10/2018 15:00:00,33.5,33.49,1,-3.56
 23/10/2018 15:15:00,33.55,33.49,1,-4.07
 23/10/2018 15:30:00,33.51,33.49,1,-4.15
 23/10/2018 15:45:00,33.47,33.49,1,-4.57
 23/10/2018 16:00:00,33.45,33.49,1,-5.07
 23/10/2018 16:15:00,33.33,33.49,1,-5.71
 23/10/2018 16:30:00,33.24,33.49,1,-6.6
 23/10/2018 16:45:00,33.14,33.49,1,-7.34
 23/10/2018 17:00:00,33.18,33.49,1,-8.18
 23/10/2018 17:15:00,33.23,33.49,1,-8.94
 23/10/2018 17:30:00,33.1,33.49,1,-9.67
 23/10/2018 17:45:00,33.1,33.49,1,-10.38
 23/10/2018 18:00:00,33.45,33.49,1,-11.19
 23/10/2018 18:15:00,33.4,33.49,1,-11.64
 23/10/2018 18:30:00,33.39,33.49,1,-11.84
 23/10/2018 18:45:00,33.43,33.49,1,-12.19
 23/10/2018 19:00:00,33.68,33.49,1,-11.9
 23/10/2018 19:15:00,33.33,33.49,1,-11.65
 23/10/2018 19:30:00,33.49,33.49,1,-11.34
 23/10/2018 19:45:00,33.46,33.49,1,-10.9
 23/10/2018 20:00:00,33.52,33.49,1,-10.63
 23/10/2018 20:15:00,33.42,33.49,1,-10.4
 23/10/2018 20:30:00,33.62,33.49,1,-10.03
 23/10/2018 20:45:00,33.56,33.49,1,-9.76
 23/10/2018 21:00:00,33.64,33.49,1,-9.58
 23/10/2018 21:15:00,33.7,33.49,1,-9.34
 23/10/2018 21:30:00,33.63,33.49,1,-9.03
 23/10/2018 21:45:00,33.69,33.49,1,-8.65
 23/10/2018 22:00:00,33.71,33.49,1,-8.23
 23/10/2018 22:15:00,33.76,33.49,1,-7.97
 23/10/2018 22:30:00,33.75,33.49,1,-7.47
 23/10/2018 22:45:00,33.61,33.49,1,-7.25
 23/10/2018 23:00:00,33.68,33.49,1,-6.84
 23/10/2018 23:15:00,33.78,33.49,1,-6.82
 23/10/2018 23:30:00,33.87,33.49,1,-6.57
 23/10/2018 23:45:00,33.69,33.49,1,-6.06
 24/10/2018 00:00:00,33.55,33.49,1,-5.76
 24/10/2018 00:15:00,33.48,33.49,1,-5.76
 24/10/2018 00:30:00,33.51,33.49,1,-5.76
 24/10/2018 00:45:00,33.5,33.49,1,-5.74
 24/10/2018 01:00:00,33.51,33.49,1,-5.73
 24/10/2018 01:15:00,33.43,33.49,1,-6.53
 24/10/2018 01:30:00,33.38,33.49,1,-6.57
 24/10/2018 01:45:00,33.39,33.49,1,-6.57
 24/10/2018 02:00:00,33.46,33.49,1,-6.57
 24/10/2018 02:15:00,33.41,33.49,1,-6.57
 24/10/2018 02:30:00,33.55,33.49,1,-6.57
 24/10/2018 02:45:00,33.62,33.49,1,-6.57
 24/10/2018 03:00:00,33.43,33.49,1,-6.57
 24/10/2018 03:15:00,33.48,33.49,1,-6.4
 24/10/2018 03:30:00,33.39,33.49,1,-6.36
 24/10/2018 03:45:00,33.4,33.49,1,-6.16
 24/10/2018 04:00:00,33.41,33.49,1,-6.16
 24/10/2018 04:15:00,33.39,33.49,1,-6.03
 24/10/2018 04:30:00,33.4,33.49,1,-6.03
 24/10/2018 04:45:00,33.38,33.49,1,-6.03
 24/10/2018 05:00:00,33.39,33.49,1,-6.03
 24/10/2018 05:15:00,33.36,33.49,1,-6.03
 24/10/2018 05:30:00,33.32,33.49,1,-6.03
 24/10/2018 05:45:00,33.27,33.49,1,-6.27
 24/10/2018 06:00:00,33.2,33.49,1,-6.38
 24/10/2018 06:15:00,33.19,33.49,1,-6.93
 24/10/2018 06:30:00,33.33,33.49,1,-7.38
 24/10/2018 06:45:00,33.28,33.49,1,-7.93
 24/10/2018 07:00:00,33.5,33.49,1,-8.62
 24/10/2018 07:15:00,33.39,33.49,1,-8.99
 24/10/2018 07:30:00,33.31,33.49,1,-9.37
 24/10/2018 07:45:00,33.45,33.49,1,-9.62
 24/10/2018 08:00:00,33.34,33.49,1,-10.02
 24/10/2018 08:15:00,33.3,33.49,1,-10.2
 24/10/2018 08:30:00,33.2,33.49,1,-10.32
 24/10/2018 08:45:00,33.18,33.49,1,-9.97
 24/10/2018 09:00:00,33.2,33.49,1,-9.38
 24/10/2018 09:15:00,33.23,33.49,1,-7.76
 24/10/2018 09:30:00,33.31,33.49,1,-6.3
 24/10/2018 09:45:00,33.39,33.49,1,-4.89
 24/10/2018 10:00:00,33.46,33.49,1,-3.9
 24/10/2018 10:15:00,33.51,33.49,1,-3.07
 24/10/2018 10:30:00,33.57,33.49,1,-1.83
 24/10/2018 10:45:00,33.56,33.49,1,-1.03
 24/10/2018 11:00:00,33.52,33.49,1,-0.12
 24/10/2018 11:15:00,33.54,33.49,1,0.56
 24/10/2018 11:30:00,33.59,33.49,1,1.03
 24/10/2018 11:45:00,33.56,33.49,1,1.38
 24/10/2018 12:00:00,33.54,33.49,1,2.12
 24/10/2018 12:15:00,33.55,33.49,1,1.94
 24/10/2018 12:30:00,33.57,33.49,1,1.91
 24/10/2018 12:45:00,33.58,33.49,1,0.66
 24/10/2018 13:00:00,33.56,33.49,1,1.91
 24/10/2018 13:15:00,33.56,33.49,1,2.36
 24/10/2018 13:30:00,33.58,33.49,1,2.89
 24/10/2018 13:45:00,33.58,33.49,1,2.73
 24/10/2018 14:00:00,33.56,33.49,1,2.27
 24/10/2018 14:15:00,33.55,33.49,1,2.1
 24/10/2018 14:30:00,33.53,33.49,1,1.84
 24/10/2018 14:45:00,33.55,33.49,1,1.28
 24/10/2018 15:00:00,33.59,33.49,1,0.88
 24/10/2018 15:15:00,33.69,33.49,1,0.5
 24/10/2018 15:30:00,33.69,33.49,1,0.07
 24/10/2018 15:45:00,33.68,33.49,1,-0.77
 24/10/2018 16:00:00,33.67,33.49,1,-1.84
 24/10/2018 16:15:00,33.66,33.49,1,-4.05
 24/10/2018 16:30:00,33.58,33.49,1,-4.84
 24/10/2018 16:45:00,33.57,33.49,1,-5.36
 24/10/2018 17:00:00,33.45,33.49,1,-6.84
 24/10/2018 17:15:00,33.4,33.49,1,-8.61
 24/10/2018 17:30:00,33.31,33.49,1,-9.44
 24/10/2018 17:45:00,33.32,33.49,1,-10.04
 24/10/2018 18:00:00,33.21,33.49,1,-10.51
 24/10/2018 18:15:00,33.13,33.49,1,-11.03
 24/10/2018 18:30:00,33.11,33.49,1,-11.31
 24/10/2018 18:45:00,33.29,33.49,1,-11.46
 24/10/2018 19:00:00,33.31,33.49,1,-11.43
 24/10/2018 19:15:00,33.36,33.49,1,-11.18
 24/10/2018 19:30:00,33.48,33.49,1,-10.87
 24/10/2018 19:45:00,33.49,33.49,1,-10.6
 24/10/2018 20:00:00,33.58,33.49,1,-10.35
 24/10/2018 20:15:00,33.58,33.49,1,-10.06
 24/10/2018 20:30:00,33.47,33.49,1,-9.92
 24/10/2018 20:45:00,33.53,33.49,1,-9.57
 24/10/2018 21:00:00,33.52,33.49,1,-9.27
 24/10/2018 21:15:00,33.49,33.49,1,-9.11
 24/10/2018 21:30:00,33.6,33.49,1,-8.85
 24/10/2018 21:45:00,33.64,33.49,1,-8.52
 24/10/2018 22:00:00,33.64,33.49,1,-8.32
 24/10/2018 22:15:00,33.75,33.49,1,-7.97
 24/10/2018 22:30:00,33.8,33.49,1,-7.48
 24/10/2018 22:45:00,33.78,33.49,1,-7.17
 24/10/2018 23:00:00,33.85,33.49,1,-6.86
 24/10/2018 23:15:00,33.81,33.49,1,-6.64
 24/10/2018 23:30:00,33.46,33.49,1,-6.34
 24/10/2018 23:45:00,33.43,33.49,1,-6.11
 25/10/2018 00:00:00,33.46,33.49,1,-5.97
 25/10/2018 00:15:00,33.52,33.49,1,-5.9
 25/10/2018 00:30:00,33.6,33.49,1,-5.9
 25/10/2018 00:45:00,33.6,33.49,1,-5.9
 25/10/2018 01:00:00,33.56,33.49,1,-5.92
 25/10/2018 01:15:00,33.44,33.49,1,-6.69
 25/10/2018 01:30:00,33.44,33.49,1,-6.83
 25/10/2018 01:45:00,33.44,33.49,1,-6.82
 25/10/2018 02:00:00,33.42,33.49,1,-6.68
 25/10/2018 02:15:00,33.42,33.49,1,-6.77
 25/10/2018 02:30:00,33.49,33.49,1,-6.77
 25/10/2018 02:45:00,33.53,33.49,1,-6.77
 25/10/2018 03:00:00,33.58,33.49,1,-6.57
 25/10/2018 03:15:00,33.58,33.49,1,-6.54
 25/10/2018 03:30:00,33.63,33.49,1,-6.3
 25/10/2018 03:45:00,33.63,33.49,1,-6.3
 25/10/2018 04:00:00,33.59,33.49,1,-6.24
 25/10/2018 04:15:00,33.37,33.49,1,-6.1
 25/10/2018 04:30:00,33.35,33.49,1,-6.06
 25/10/2018 04:45:00,33.3,33.49,1,-6.03
 25/10/2018 05:00:00,33.29,33.49,1,-6.03
 25/10/2018 05:15:00,33.18,33.49,1,-6.03
 25/10/2018 05:30:00,33.1,33.49,1,-6.15
 25/10/2018 05:45:00,33.09,33.49,1,-6.23
 25/10/2018 06:00:00,33.43,33.49,1,-6.44
 25/10/2018 06:15:00,33.45,33.49,1,-6.96
 25/10/2018 06:30:00,33.53,33.49,1,-7.47
 25/10/2018 06:45:00,33.42,33.49,1,-8.18
 25/10/2018 07:00:00,33.28,33.49,1,-8.55
 25/10/2018 07:15:00,33.19,33.49,1,-9.03
 25/10/2018 07:30:00,33.26,33.49,1,-9.41
 25/10/2018 07:45:00,33.19,33.49,1,-9.66
 25/10/2018 08:00:00,33.16,33.49,1,-9.96
 25/10/2018 08:15:00,33.22,33.49,1,-10.12
 25/10/2018 08:30:00,33.16,33.49,1,-9.94
 25/10/2018 08:45:00,33.14,33.49,1,-9.52
 25/10/2018 09:00:00,33.15,33.49,1,-9.11
 25/10/2018 09:15:00,33.18,33.49,1,-8.96
 25/10/2018 09:30:00,33.18,33.49,1,-8.03
 25/10/2018 09:45:00,33.17,33.49,1,-7.3
 25/10/2018 10:00:00,33.24,33.49,1,-5.96
 25/10/2018 10:15:00,33.3,33.49,1,-4.51
 25/10/2018 10:30:00,33.29,33.49,1,-3.44
 25/10/2018 10:45:00,33.3,33.49,1,-3.07
 25/10/2018 11:00:00,33.27,33.49,1,-2.62
 25/10/2018 11:15:00,33.27,33.49,1,-4.66
 25/10/2018 11:30:00,33.28,33.49,1,-6.21
 25/10/2018 11:45:00,33.29,33.49,1,-5.54
 25/10/2018 12:00:00,33.29,33.49,1,-4.53
 25/10/2018 12:15:00,33.35,33.49,1,-5.49
 25/10/2018 12:30:00,33.38,33.49,1,-4.78
 25/10/2018 12:45:00,33.42,33.49,1,-5.11
 25/10/2018 13:00:00,33.42,33.49,1,-4.93
 25/10/2018 13:15:00,33.4,33.49,1,-5.65
 25/10/2018 13:30:00,33.44,33.49,1,-5.74
 25/10/2018 13:45:00,33.42,33.49,1,-3.4
 25/10/2018 14:00:00,33.42,33.49,1,-1.99
 25/10/2018 14:15:00,33.4,33.49,1,-2.45
 25/10/2018 14:30:00,33.39,33.49,1,-3.82
 25/10/2018 14:45:00,33.38,33.49,1,-5.07
 25/10/2018 15:00:00,33.32,33.49,1,-6.13
 25/10/2018 15:15:00,33.31,33.49,1,-6.64
 25/10/2018 15:30:00,33.32,33.49,1,-6.81
 25/10/2018 15:45:00,33.31,33.49,1,-6.94
 25/10/2018 16:00:00,33.3,33.49,1,-7.07
 25/10/2018 16:15:00,33.35,33.49,1,-7.59
 25/10/2018 16:30:00,33.33,33.49,1,-7.77
 25/10/2018 16:45:00,33.24,33.49,1,-8.42
 25/10/2018 17:00:00,33.2,33.49,1,-9.32
 25/10/2018 17:15:00,33.23,33.49,1,-9.97
 25/10/2018 17:30:00,33.14,33.49,1,-10.54
 25/10/2018 17:45:00,33.17,33.49,1,-11.1
 25/10/2018 18:00:00,33.09,33.49,1,-11.54
 25/10/2018 18:15:00,33.09,33.49,1,-11.96
 25/10/2018 18:30:00,33.02,33.49,1,-12.22
 25/10/2018 18:45:00,33.0,33.49,1,-12.2
 25/10/2018 19:00:00,33.09,33.49,1,-11.89
 25/10/2018 19:15:00,33.18,33.49,1,-11.64
 25/10/2018 19:30:00,33.22,33.49,1,-11.42
 25/10/2018 19:45:00,33.2,33.49,1,-11.16
 25/10/2018 20:00:00,33.14,33.49,1,-10.81
 25/10/2018 20:15:00,33.12,33.49,1,-10.52
 25/10/2018 20:30:00,33.15,33.49,1,-10.06
 25/10/2018 20:45:00,33.11,33.49,1,-9.87
 25/10/2018 21:00:00,33.22,33.49,1,-9.58
 25/10/2018 21:15:00,33.38,33.49,1,-9.28
 25/10/2018 21:30:00,33.37,33.49,1,-8.96
 25/10/2018 21:45:00,33.53,33.49,1,-8.74
 25/10/2018 22:00:00,33.66,33.49,1,-8.45
 25/10/2018 22:15:00,33.54,33.49,1,-8.1
 25/10/2018 22:30:00,33.61,33.49,1,-7.69
 25/10/2018 22:45:00,33.65,33.49,1,-7.32
 25/10/2018 23:00:00,33.54,33.49,1,-6.99
 25/10/2018 23:15:00,33.67,33.49,1,-6.92
 25/10/2018 23:30:00,33.72,33.49,1,-6.63
 25/10/2018 23:45:00,33.74,33.49,1,-6.37
 26/10/2018 00:00:00,33.77,33.49,1,-6.13
 26/10/2018 00:15:00,33.83,33.49,1,-6.1
 26/10/2018 00:30:00,33.86,33.49,1,-6.05
 26/10/2018 00:45:00,33.65,33.49,1,-5.76
 26/10/2018 01:00:00,33.64,33.49,1,-5.79
 26/10/2018 01:15:00,33.6,33.49,1,-6.69
 26/10/2018 01:30:00,33.59,33.49,1,-6.83
 26/10/2018 01:45:00,33.57,33.49,1,-6.83
 26/10/2018 02:00:00,33.6,33.49,1,-6.83
 26/10/2018 02:15:00,33.64,33.49,1,-7.0
 26/10/2018 02:30:00,33.69,33.49,1,-7.04
 26/10/2018 02:45:00,33.47,33.49,1,-6.97
 26/10/2018 03:00:00,33.53,33.49,1,-6.83
 26/10/2018 03:15:00,33.48,33.49,1,-6.74
 26/10/2018 03:30:00,33.41,33.49,1,-6.57
 26/10/2018 03:45:00,33.45,33.49,1,-6.57
 26/10/2018 04:00:00,33.44,33.49,1,-6.42
 26/10/2018 04:15:00,33.35,33.49,1,-6.3
 26/10/2018 04:30:00,33.34,33.49,1,-6.29
 26/10/2018 04:45:00,33.35,33.49,1,-6.03
 26/10/2018 05:00:00,33.32,33.49,1,-6.03
 26/10/2018 05:15:00,33.29,33.49,1,-6.07
 26/10/2018 05:30:00,33.42,33.49,1,-6.3
 26/10/2018 05:45:00,33.41,33.49,1,-6.3
 26/10/2018 06:00:00,33.37,33.49,1,-6.35
 26/10/2018 06:15:00,33.23,33.49,1,-6.96
 26/10/2018 06:30:00,33.15,33.49,1,-7.33
 26/10/2018 06:45:00,33.32,33.49,1,-8.04
 26/10/2018 07:00:00,33.37,33.49,1,-8.38
 26/10/2018 07:15:00,33.34,33.49,1,-8.81
 26/10/2018 07:30:00,33.17,33.49,1,-9.24
 26/10/2018 07:45:00,33.29,33.49,1,-9.63
 26/10/2018 08:00:00,33.24,33.49,1,-9.86
 26/10/2018 08:15:00,33.19,33.49,1,-9.98
 26/10/2018 08:30:00,33.36,33.49,1,-9.98
 26/10/2018 08:45:00,33.54,33.49,1,-9.92
 26/10/2018 09:00:00,33.58,33.49,1,-8.81
 26/10/2018 09:15:00,33.61,33.49,1,-7.43
 26/10/2018 09:30:00,33.62,33.49,1,-6.31
 26/10/2018 09:45:00,33.49,33.49,1,-5.44
 26/10/2018 10:00:00,33.6,33.49,1,-4.33
 26/10/2018 10:15:00,33.59,33.49,1,-3.02
 26/10/2018 10:30:00,33.4,33.49,1,-3.86
 26/10/2018 10:45:00,33.25,33.49,1,-3.98
 26/10/2018 11:00:00,33.28,33.49,1,-1.35
 26/10/2018 11:15:00,33.18,33.49,1,-7.05
 26/10/2018 11:30:00,33.24,33.49,1,-1.79
 26/10/2018 11:45:00,33.25,33.49,1,-0.39
 26/10/2018 12:00:00,33.32,33.49,1,-2.9
 26/10/2018 12:15:00,33.32,33.49,1,-5.89
 26/10/2018 12:30:00,33.32,33.49,1,-2.35
 26/10/2018 12:45:00,33.34,33.49,1,0.7
 26/10/2018 13:00:00,33.36,33.49,1,1.7
 26/10/2018 13:15:00,33.42,33.49,1,-2.79
 26/10/2018 13:30:00,33.44,33.49,1,0.01
 26/10/2018 13:45:00,33.52,33.49,1,0.56
 26/10/2018 14:00:00,33.48,33.49,1,-0.25
 26/10/2018 14:15:00,33.46,33.49,1,-1.76
 26/10/2018 14:30:00,33.5,33.49,1,1.24
 26/10/2018 14:45:00,33.58,33.49,1,-5.23
 26/10/2018 15:00:00,33.4,33.49,1,-5.8
 26/10/2018 15:15:00,33.63,33.49,1,-0.6
 26/10/2018 15:30:00,33.82,33.49,1,-1.94
 26/10/2018 15:45:00,33.74,33.49,1,-7.35
 26/10/2018 16:00:00,33.75,33.49,1,-5.1
 26/10/2018 16:15:00,33.78,33.49,1,-5.36
 26/10/2018 16:30:00,33.76,33.49,1,-7.82
 26/10/2018 16:45:00,33.61,33.49,1,-8.33
 26/10/2018 17:00:00,33.52,33.49,1,-9.6
 26/10/2018 17:15:00,33.62,33.49,1,-9.08
 26/10/2018 17:30:00,33.59,33.49,1,-10.09
 26/10/2018 17:45:00,33.48,33.49,1,-10.48
 26/10/2018 18:00:00,33.35,33.49,1,-10.98
 26/10/2018 18:15:00,33.31,33.49,1,-11.63
 26/10/2018 18:30:00,33.28,33.49,1,-11.95
 26/10/2018 18:45:00,33.32,33.49,1,-11.92
 26/10/2018 19:00:00,33.43,33.49,1,-11.92
 26/10/2018 19:15:00,33.53,33.49,1,-11.83
 26/10/2018 19:30:00,33.71,33.49,1,-11.5
 26/10/2018 19:45:00,33.7,33.49,1,-11.19
 26/10/2018 20:00:00,33.8,33.49,1,-10.91
 26/10/2018 20:15:00,33.68,33.49,1,-10.39
 26/10/2018 20:30:00,33.61,33.49,1,-10.06
 26/10/2018 20:45:00,33.28,33.49,1,-9.98
 26/10/2018 21:00:00,33.32,33.49,1,-9.74
 26/10/2018 21:15:00,33.37,33.49,1,-9.54
 26/10/2018 21:30:00,33.13,33.49,1,-9.19
 26/10/2018 21:45:00,33.19,33.49,1,-8.86
 26/10/2018 22:00:00,33.52,33.49,1,-8.79
 26/10/2018 22:15:00,33.6,33.49,1,-8.47
 26/10/2018 22:30:00,33.73,33.49,1,-8.04
 26/10/2018 22:45:00,33.82,33.49,1,-7.69
 26/10/2018 23:00:00,33.81,33.49,1,-7.16
 26/10/2018 23:15:00,33.56,33.49,1,-7.16
 26/10/2018 23:30:00,33.59,33.49,1,-6.96
 26/10/2018 23:45:00,33.62,33.49,1,-6.63
 27/10/2018 00:00:00,33.66,33.49,1,-6.63
 27/10/2018 00:15:00,33.45,33.49,1,-6.63
 27/10/2018 00:30:00,33.56,33.49,1,-6.6
 27/10/2018 00:45:00,33.56,33.49,1,-6.37
 27/10/2018 01:00:00,33.61,33.49,1,-6.41
 27/10/2018 01:15:00,33.47,33.49,1,-7.31
 27/10/2018 01:30:00,33.46,33.49,1,-7.37
 27/10/2018 01:45:00,33.43,33.49,1,-7.37
 27/10/2018 02:00:00,33.43,33.49,1,-7.37
 27/10/2018 02:15:00,33.44,33.49,1,-7.57
 27/10/2018 02:30:00,33.51,33.49,1,-7.57
 27/10/2018 02:45:00,33.53,33.49,1,-7.56
 27/10/2018 03:00:00,33.57,33.49,1,-7.44
 27/10/2018 03:15:00,33.64,33.49,1,-7.33
 27/10/2018 03:30:00,33.66,33.49,1,-7.17
 27/10/2018 03:45:00,33.69,33.49,1,-6.97
 27/10/2018 04:00:00,33.79,33.49,1,-6.9
 27/10/2018 04:15:00,33.73,33.49,1,-6.9
 27/10/2018 04:30:00,33.77,33.49,1,-6.8
 27/10/2018 04:45:00,33.78,33.49,1,-6.7
 27/10/2018 05:00:00,33.76,33.49,1,-6.7
 27/10/2018 05:15:00,33.64,33.49,1,-6.7
 27/10/2018 05:30:00,33.62,33.49,1,-6.7
 27/10/2018 05:45:00,33.63,33.49,1,-6.7
 27/10/2018 06:00:00,33.56,33.49,1,-6.74
 27/10/2018 06:15:00,33.37,33.49,1,-7.13
 27/10/2018 06:30:00,33.53,33.49,1,-7.44
 27/10/2018 06:45:00,33.47,33.49,1,-7.83
 27/10/2018 07:00:00,33.38,33.49,1,-8.17
 27/10/2018 07:15:00,33.27,33.49,1,-8.49
 27/10/2018 07:30:00,33.07,33.49,1,-8.87
 27/10/2018 07:45:00,33.18,33.49,1,-8.98
 27/10/2018 08:00:00,33.3,33.49,1,-9.28
 27/10/2018 08:15:00,33.43,33.49,1,-9.71
 27/10/2018 08:30:00,33.65,33.49,1,-9.7
 27/10/2018 08:45:00,33.72,33.49,1,-9.31
 27/10/2018 09:00:00,33.69,33.49,1,-8.64
 27/10/2018 09:15:00,33.68,33.49,1,-7.76
 27/10/2018 09:30:00,33.71,33.49,1,-6.68
 27/10/2018 09:45:00,33.75,33.49,1,-5.62
 27/10/2018 10:00:00,33.83,33.49,1,-4.43
 27/10/2018 10:15:00,33.84,33.49,1,-3.23
 27/10/2018 10:30:00,33.79,33.49,1,-2.29
 27/10/2018 10:45:00,33.41,33.49,1,-2.39
 27/10/2018 11:00:00,33.47,33.49,1,-3.49
 27/10/2018 11:15:00,33.48,33.49,1,-1.85
 27/10/2018 11:30:00,33.47,33.49,1,0.06
 27/10/2018 11:45:00,33.54,33.49,1,1.05
 27/10/2018 12:00:00,33.55,33.49,1,1.65
 27/10/2018 12:15:00,33.57,33.49,1,1.65
 27/10/2018 12:30:00,33.54,33.49,1,1.76
 27/10/2018 12:45:00,33.58,33.49,1,1.85
 27/10/2018 13:00:00,33.6,33.49,1,2.28
 27/10/2018 13:15:00,33.51,33.49,1,1.75
 27/10/2018 13:30:00,33.55,33.49,1,1.52
 27/10/2018 13:45:00,33.52,33.49,1,1.26
 27/10/2018 14:00:00,33.6,33.49,1,-0.03
 27/10/2018 14:15:00,33.57,33.49,1,-1.33
 27/10/2018 14:30:00,33.56,33.49,1,0.06
 27/10/2018 14:45:00,33.55,33.49,1,-1.8
 27/10/2018 15:00:00,33.59,33.49,1,-2.91
 27/10/2018 15:15:00,33.61,33.49,1,-3.13
 27/10/2018 15:30:00,33.67,33.49,1,-2.8
 27/10/2018 15:45:00,33.62,33.49,1,-1.07
 27/10/2018 16:00:00,33.59,33.49,1,-3.25
 27/10/2018 16:15:00,33.47,33.49,1,-6.22
 27/10/2018 16:30:00,33.4,33.49,1,-7.44
 27/10/2018 16:45:00,33.23,33.49,1,-7.43
 27/10/2018 17:00:00,33.22,33.49,1,-8.88
 27/10/2018 17:15:00,33.43,33.49,1,-10.32
 27/10/2018 17:30:00,33.44,33.49,1,-11.11
 27/10/2018 17:45:00,33.4,33.49,1,-11.69
 27/10/2018 18:00:00,33.53,33.49,1,-11.89
 27/10/2018 18:15:00,33.7,33.49,1,-12.3
 27/10/2018 18:30:00,33.72,33.49,1,-12.23
 27/10/2018 18:45:00,33.54,33.49,1,-12.05
 27/10/2018 19:00:00,33.36,33.49,1,-12.14
 27/10/2018 19:15:00,33.59,33.49,1,-11.85
 27/10/2018 19:30:00,33.77,33.49,1,-11.39
 27/10/2018 19:45:00,33.53,33.49,1,-11.0
 27/10/2018 20:00:00,33.62,33.49,1,-10.68
 27/10/2018 20:15:00,33.79,33.49,1,-10.47
 27/10/2018 20:30:00,33.86,33.49,1,-10.19
 27/10/2018 20:45:00,33.81,33.49,1,-9.99
 27/10/2018 21:00:00,33.71,33.49,1,-9.51
 27/10/2018 21:15:00,33.48,33.49,1,-9.5
 27/10/2018 21:30:00,33.47,33.49,1,-9.26
 27/10/2018 21:45:00,33.47,33.49,1,-9.11
 27/10/2018 22:00:00,33.15,33.49,1,-8.81
 27/10/2018 22:15:00,33.2,33.49,1,-8.49
 27/10/2018 22:30:00,33.33,33.49,1,-8.19
 27/10/2018 22:45:00,33.39,33.49,1,-7.86
 27/10/2018 23:00:00,33.19,33.49,1,-7.51
 27/10/2018 23:15:00,33.31,33.49,1,-7.2
 27/10/2018 23:30:00,33.41,33.49,1,-6.9
 27/10/2018 23:45:00,33.52,33.49,1,-6.68
 28/10/2018 00:00:00,33.54,33.49,1,-6.42
 28/10/2018 00:15:00,33.5,33.49,1,-6.89
 28/10/2018 00:30:00,33.53,33.49,1,-6.9
 28/10/2018 00:45:00,33.42,33.49,1,-6.9
 28/10/2018 01:00:00,33.42,33.49,1,-6.93
 28/10/2018 01:00:00,33.2,33.49,1,-7.65
 28/10/2018 01:15:00,33.29,33.49,1,-7.61
 28/10/2018 01:15:00,33.27,33.49,1,-7.5
 28/10/2018 01:30:00,33.27,33.49,1,-7.77
 28/10/2018 01:30:00,33.31,33.49,1,-7.5
 28/10/2018 01:45:00,33.2,33.49,1,-7.77
 28/10/2018 01:45:00,33.35,33.49,1,-7.49
 28/10/2018 02:00:00,33.36,33.49,1,-7.3
 28/10/2018 02:15:00,33.33,33.49,1,-7.35
 28/10/2018 02:30:00,33.37,33.49,1,-7.37
 28/10/2018 02:45:00,33.37,33.49,1,-7.37
 28/10/2018 03:00:00,33.38,33.49,1,-7.12
 28/10/2018 03:15:00,33.42,33.49,1,-7.1
 28/10/2018 03:30:00,33.48,33.49,1,-6.94
 28/10/2018 03:45:00,33.49,33.49,1,-6.83
 28/10/2018 04:00:00,33.47,33.49,1,-6.59
 28/10/2018 04:15:00,33.49,33.49,1,-6.57
 28/10/2018 04:30:00,33.5,33.49,1,-6.57
 28/10/2018 04:45:00,33.47,33.49,1,-6.57
 28/10/2018 05:00:00,33.48,33.49,1,-6.57
 28/10/2018 05:15:00,33.46,33.49,1,-6.76
 28/10/2018 05:30:00,33.46,33.49,1,-6.82
 28/10/2018 05:45:00,33.4,33.49,1,-6.79
 28/10/2018 06:00:00,33.38,33.49,1,-7.04
 28/10/2018 06:15:00,33.27,33.49,1,-7.45
 28/10/2018 06:30:00,33.45,33.49,1,-7.65
 28/10/2018 06:45:00,33.39,33.49,1,-7.9
 28/10/2018 07:00:00,33.35,33.49,1,-8.12
 28/10/2018 07:15:00,33.35,33.49,1,-7.99
 28/10/2018 07:30:00,33.36,33.49,1,-8.1
 28/10/2018 07:45:00,33.32,33.49,1,-8.24
 28/10/2018 08:00:00,33.27,33.49,1,-8.28
 28/10/2018 08:15:00,33.31,33.49,1,-8.16
 28/10/2018 08:30:00,33.3,33.49,1,-8.16
 28/10/2018 08:45:00,33.38,33.49,1,-7.98
 28/10/2018 09:00:00,33.35,33.49,1,-7.86
 28/10/2018 09:15:00,33.35,33.49,1,-7.05
 28/10/2018 09:30:00,33.38,33.49,1,-3.04
 28/10/2018 09:45:00,33.41,33.49,1,-3.7
 28/10/2018 10:00:00,33.73,33.49,1,-4.61
 28/10/2018 10:15:00,33.74,33.49,1,-5.07
 28/10/2018 10:30:00,33.72,33.49,1,-2.12
 28/10/2018 10:45:00,33.74,33.49,1,-1.16
 28/10/2018 11:00:00,33.73,33.49,1,-0.52
 28/10/2018 11:15:00,33.72,33.49,1,-0.36
 28/10/2018 11:30:00,33.68,33.49,1,-2.63
 28/10/2018 11:45:00,33.69,33.49,1,-6.51
 28/10/2018 12:00:00,33.75,33.49,1,-3.62
 28/10/2018 12:15:00,33.69,33.49,1,1.18
 28/10/2018 12:30:00,33.7,33.49,1,0.56
 28/10/2018 12:45:00,33.71,33.49,1,0.14
 28/10/2018 13:00:00,33.79,33.49,1,0.38
 28/10/2018 13:15:00,33.77,33.49,1,0.24
 28/10/2018 13:30:00,33.79,33.49,1,-0.23
 28/10/2018 13:45:00,33.75,33.49,1,-0.34
 28/10/2018 14:00:00,33.47,33.49,1,-2.26
 28/10/2018 14:15:00,33.4,33.49,1,-6.1
 28/10/2018 14:30:00,33.39,33.49,1,-6.93
 28/10/2018 14:45:00,33.42,33.49,1,-7.19
 28/10/2018 15:00:00,33.4,33.49,1,-8.17
 28/10/2018 15:15:00,33.32,33.49,1,-8.12
 28/10/2018 15:30:00,33.34,33.49,1,-8.19
 28/10/2018 15:45:00,33.23,33.49,1,-7.46
 28/10/2018 16:00:00,33.14,33.49,1,-8.34
 28/10/2018 16:15:00,33.26,33.49,1,-9.37
 28/10/2018 16:30:00,33.37,33.49,1,-10.27
 28/10/2018 16:45:00,33.39,33.49,1,-10.85
 28/10/2018 17:00:00,33.35,33.49,1,-11.35
 28/10/2018 17:15:00,33.38,33.49,1,-12.0
 28/10/2018 17:30:00,33.27,33.49,1,-12.69
 28/10/2018 17:45:00,33.18,33.49,1,-13.06
 28/10/2018 18:00:00,33.21,33.49,1,-13.01
 28/10/2018 18:15:00,33.56,33.49,1,-12.86
 28/10/2018 18:30:00,33.7,33.49,1,-12.73
 28/10/2018 18:45:00,33.64,33.49,1,-12.37
 28/10/2018 19:00:00,33.69,33.49,1,-12.09
 28/10/2018 19:15:00,33.75,33.49,1,-11.72
 28/10/2018 19:30:00,33.81,33.49,1,-11.22
 28/10/2018 19:45:00,33.64,33.49,1,-10.58
 28/10/2018 20:00:00,33.47,33.49,1,-10.36
 28/10/2018 20:15:00,33.57,33.49,1,-10.07
 28/10/2018 20:30:00,33.61,33.49,1,-9.76
 28/10/2018 20:45:00,33.58,33.49,1,-9.58
 28/10/2018 21:00:00,33.44,33.49,1,-9.35
 28/10/2018 21:15:00,33.46,33.49,1,-9.07
 28/10/2018 21:30:00,33.55,33.49,1,-8.77
 28/10/2018 21:45:00,33.67,33.49,1,-8.45
 28/10/2018 22:00:00,33.5,33.49,1,-8.3
 28/10/2018 22:15:00,33.67,33.49,1,-7.95
 28/10/2018 22:30:00,33.8,33.49,1,-7.58
 28/10/2018 22:45:00,33.76,33.49,1,-7.2
 28/10/2018 23:00:00,33.61,33.49,1,-6.89
 28/10/2018 23:15:00,33.35,33.49,1,-6.96
 28/10/2018 23:30:00,33.31,33.49,1,-6.83
 28/10/2018 23:45:00,33.32,33.49,1,-6.67
 29/10/2018 00:00:00,33.35,33.49,1,-6.69
 29/10/2018 00:00:00,33.35,33.49,1,-6.69
 29/10/2018 00:15:00,33.13,33.49,1,-7.66
 29/10/2018 00:30:00,33.1,33.49,1,-7.96
 29/10/2018 00:45:00,33.11,33.49,1,-7.97
 29/10/2018 01:00:00,33.08,33.49,1,-7.97
 29/10/2018 01:15:00,33.09,33.49,1,-7.97
 29/10/2018 01:30:00,33.16,33.49,1,-7.97
 29/10/2018 01:45:00,33.18,33.49,1,-7.97
 29/10/2018 02:00:00,33.26,33.49,1,-7.79
 29/10/2018 02:15:00,33.24,33.49,1,-7.77
 29/10/2018 02:30:00,33.34,33.49,1,-7.77
 29/10/2018 02:45:00,33.25,33.49,1,-7.66
 29/10/2018 03:00:00,33.39,33.49,1,-7.44
 29/10/2018 03:15:00,33.39,33.49,1,-7.3
 29/10/2018 03:30:00,33.42,33.49,1,-7.22
 29/10/2018 03:45:00,33.44,33.49,1,-7.04
 29/10/2018 04:00:00,33.51,33.49,1,-7.04
 29/10/2018 04:15:00,33.47,33.49,1,-6.95
 29/10/2018 04:30:00,33.5,33.49,1,-6.77
 29/10/2018 04:45:00,33.5,33.49,1,-6.77
 29/10/2018 05:00:00,33.5,33.49,1,-6.77
 29/10/2018 05:15:00,33.41,33.49,1,-6.92
 29/10/2018 05:30:00,33.3,33.49,1,-7.02
 29/10/2018 05:45:00,33.58,33.49,1,-7.54
 29/10/2018 06:00:00,33.46,33.49,1,-7.65
 29/10/2018 06:15:00,33.17,33.49,1,-8.31
 29/10/2018 06:30:00,33.06,33.49,1,-8.89
 29/10/2018 06:45:00,33.32,33.49,1,-9.51
 29/10/2018 07:00:00,33.34,33.49,1,-10.12
 29/10/2018 07:15:00,33.32,33.49,1,-10.36
 29/10/2018 07:30:00,33.5,33.49,1,-10.59
 29/10/2018 07:45:00,33.63,33.49,1,-10.36
 29/10/2018 08:00:00,33.6,33.49,1,-9.78
 29/10/2018 08:15:00,33.52,33.49,1,-9.15
 29/10/2018 08:30:00,33.52,33.49,1,-8.07
 29/10/2018 08:45:00,33.44,33.49,1,-7.07
 29/10/2018 09:00:00,33.43,33.49,1,-6.18
 29/10/2018 09:15:00,33.45,33.49,1,-5.17
 29/10/2018 09:30:00,33.5,33.49,1,-4.05
 29/10/2018 09:45:00,33.59,33.49,1,-3.09
 29/10/2018 10:00:00,33.65,33.49,1,-2.43
 29/10/2018 10:15:00,33.7,33.49,1,-1.78
 29/10/2018 10:30:00,33.76,33.49,1,-1.14
 29/10/2018 10:45:00,33.79,33.49,1,-0.76
 29/10/2018 11:00:00,33.78,33.49,1,-0.74
 29/10/2018 11:15:00,33.78,33.49,1,-0.74
 29/10/2018 11:30:00,33.78,33.49,1,-0.74
 29/10/2018 11:45:00,33.78,33.49,1,-0.74
 29/10/2018 12:00:00,33.78,33.49,1,-0.74
 29/10/2018 12:15:00,33.78,33.49,1,-0.74
 29/10/2018 12:30:00,33.78,33.49,1,-0.74
 29/10/2018 12:45:00,33.78,33.49,1,-0.74
 29/10/2018 13:00:00,33.78,33.49,1,-0.74
 29/10/2018 13:15:00,33.78,33.49,1,-0.74
 29/10/2018 13:30:00,33.78,33.49,1,-0.74
 29/10/2018 13:45:00,33.78,33.49,1,-0.74
 29/10/2018 14:00:00,33.78,33.49,1,-0.74
 29/10/2018 14:15:00,33.78,33.49,1,-0.74
 29/10/2018 14:30:00,33.78,33.49,1,-0.74
 29/10/2018 14:45:00,33.78,33.49,1,-1.05
 29/10/2018 15:00:00,33.66,33.49,1,-3.29
 29/10/2018 15:15:00,33.63,33.49,1,-4.19
 29/10/2018 15:30:00,33.55,33.49,1,-5.3
 29/10/2018 15:45:00,33.53,33.49,1,-6.41
 29/10/2018 16:00:00,33.34,33.49,1,-7.7
 29/10/2018 16:15:00,33.3,33.49,1,-8.96
 29/10/2018 16:30:00,33.5,33.49,1,-10.21
 29/10/2018 16:45:00,33.35,33.49,1,-11.15
 29/10/2018 17:00:00,33.2,33.49,1,-11.98
 29/10/2018 17:15:00,33.44,33.49,1,-12.57
 29/10/2018 17:30:00,33.37,33.49,1,-13.16
 29/10/2018 17:45:00,33.29,33.49,1,-13.31
 29/10/2018 18:00:00,33.51,33.49,1,-13.98
 29/10/2018 18:15:00,33.54,33.49,1,-14.19
 29/10/2018 18:30:00,33.68,33.49,1,-14.06
 29/10/2018 18:45:00,33.69,33.49,1,-13.71
 29/10/2018 19:00:00,33.76,33.49,1,-13.34
 29/10/2018 19:15:00,33.62,33.49,1,-12.54
 29/10/2018 19:30:00,33.61,33.49,1,-12.31
 29/10/2018 19:45:00,33.69,33.49,1,-12.13
 29/10/2018 20:00:00,33.82,33.49,1,-11.96
 29/10/2018 20:15:00,33.89,33.49,1,-11.7
 29/10/2018 20:30:00,33.83,33.49,1,-11.42
 29/10/2018 20:45:00,33.7,33.49,1,-10.97
 29/10/2018 21:00:00,33.66,33.49,1,-10.66
 29/10/2018 21:15:00,33.68,33.49,1,-10.39
 29/10/2018 21:30:00,33.74,33.49,1,-10.0
 29/10/2018 21:45:00,33.9,33.49,1,-9.6
 29/10/2018 22:00:00,33.72,33.49,1,-9.28
 29/10/2018 22:15:00,33.81,33.49,1,-8.84
 29/10/2018 22:30:00,33.73,33.49,1,-8.06
 29/10/2018 22:45:00,33.63,33.49,1,-7.56
 29/10/2018 23:00:00,33.68,33.49,1,-7.19
 29/10/2018 23:15:00,33.61,33.49,1,-7.44
 29/10/2018 23:30:00,33.54,33.49,1,-7.32
 29/10/2018 23:45:00,33.58,33.49,1,-7.3
 30/10/2018 00:00:00,33.6,33.49,1,-7.31
 30/10/2018 00:15:00,33.38,33.49,1,-8.25
 30/10/2018 00:30:00,33.34,33.49,1,-8.44
 30/10/2018 00:45:00,33.37,33.49,1,-8.44
 30/10/2018 01:00:00,33.34,33.49,1,-8.49
 30/10/2018 01:15:00,33.34,33.49,1,-8.69
 30/10/2018 01:30:00,33.36,33.49,1,-8.66
 30/10/2018 01:45:00,33.46,33.49,1,-8.44
 30/10/2018 02:00:00,33.61,33.49,1,-8.33
 30/10/2018 02:15:00,33.61,33.49,1,-8.42
 30/10/2018 02:30:00,33.67,33.49,1,-8.44
 30/10/2018 02:45:00,33.7,33.49,1,-8.41
 30/10/2018 03:00:00,33.71,33.49,1,-8.17
 30/10/2018 03:15:00,33.74,33.49,1,-8.14
 30/10/2018 03:30:00,33.77,33.49,1,-7.91
 30/10/2018 03:45:00,33.66,33.49,1,-7.91
 30/10/2018 04:00:00,33.73,33.49,1,-7.73
 30/10/2018 04:15:00,33.63,33.49,1,-7.51
 30/10/2018 04:30:00,33.56,33.49,1,-7.5
 30/10/2018 04:45:00,33.51,33.49,1,-7.5
 30/10/2018 05:00:00,33.51,33.49,1,-7.5
 30/10/2018 05:15:00,33.44,33.49,1,-7.5
 30/10/2018 05:30:00,33.43,33.49,1,-7.69
 30/10/2018 05:45:00,33.33,33.49,1,-7.84
 30/10/2018 06:00:00,33.25,33.49,1,-8.09
 30/10/2018 06:15:00,33.3,33.49,1,-8.71
 30/10/2018 06:30:00,33.4,33.49,1,-9.46
 30/10/2018 06:45:00,33.25,33.49,1,-10.16
 30/10/2018 07:00:00,33.13,33.49,1,-10.6
 30/10/2018 07:15:00,33.13,33.49,1,-10.72
 30/10/2018 07:30:00,33.05,33.49,1,-10.92
 30/10/2018 07:45:00,33.16,33.49,1,-11.07
 30/10/2018 08:00:00,33.35,33.49,1,-10.73
 30/10/2018 08:15:00,33.41,33.49,1,-9.89
 30/10/2018 08:30:00,33.41,33.49,1,-8.77
 30/10/2018 08:45:00,33.45,33.49,1,-7.48
 30/10/2018 09:00:00,33.48,33.49,1,-6.45
 30/10/2018 09:15:00,33.5,33.49,1,-5.29
 30/10/2018 09:30:00,33.49,33.49,1,-4.26
 30/10/2018 09:45:00,33.5,33.49,1,-3.32
 30/10/2018 10:00:00,33.54,33.49,1,-2.47
 30/10/2018 10:15:00,33.59,33.49,1,-2.08
 30/10/2018 10:30:00,33.62,33.49,1,-1.27
 30/10/2018 10:45:00,33.62,33.49,1,-0.69
 30/10/2018 11:00:00,33.63,33.49,1,-0.33
 30/10/2018 11:15:00,33.65,33.49,1,-0.31
 30/10/2018 11:30:00,33.66,33.49,1,0.1
 30/10/2018 11:45:00,33.64,33.49,1,0.44
 30/10/2018 12:00:00,33.65,33.49,1,0.54
 30/10/2018 12:15:00,33.69,33.49,1,0.54
 30/10/2018 12:30:00,33.68,33.49,1,0.43
 30/10/2018 12:45:00,33.44,33.49,1,0.28
 30/10/2018 13:00:00,33.52,33.49,1,0.04
 30/10/2018 13:15:00,33.55,33.49,1,-0.46
 30/10/2018 13:30:00,33.56,33.49,1,-0.42
 30/10/2018 13:45:00,33.59,33.49,1,-0.55
 30/10/2018 14:00:00,33.58,33.49,1,-0.98
 30/10/2018 14:15:00,33.57,33.49,1,-1.53
 30/10/2018 14:30:00,33.55,33.49,1,-1.99
 30/10/2018 14:45:00,33.54,33.49,1,-2.63
 30/10/2018 15:00:00,33.53,33.49,1,-3.77
 30/10/2018 15:15:00,33.57,33.49,1,-4.97
 30/10/2018 15:30:00,33.54,33.49,1,-5.53
 30/10/2018 15:45:00,33.48,33.49,1,-6.6
 30/10/2018 16:00:00,33.33,33.49,1,-7.95
 30/10/2018 16:15:00,33.21,33.49,1,-9.09
 30/10/2018 16:30:00,33.09,33.49,1,-10.11
 30/10/2018 16:45:00,33.43,33.49,1,-11.19
 30/10/2018 17:00:00,33.63,33.49,1,-12.02
 30/10/2018 17:15:00,33.8,33.49,1,-12.86
 30/10/2018 17:30:00,33.79,33.49,1,-13.58
 30/10/2018 17:45:00,33.84,33.49,1,-13.8
 30/10/2018 18:00:00,33.86,33.49,1,-13.8
 30/10/2018 18:15:00,33.78,33.49,1,-13.8
 30/10/2018 18:30:00,33.55,33.49,1,-13.64
 30/10/2018 18:45:00,33.26,33.49,1,-13.57
 30/10/2018 19:00:00,33.26,33.49,1,-13.27
 30/10/2018 19:15:00,33.36,33.49,1,-13.06
 30/10/2018 19:30:00,33.47,33.49,1,-12.72
 30/10/2018 19:45:00,33.45,33.49,1,-12.29
 30/10/2018 20:00:00,33.52,33.49,1,-12.08
 30/10/2018 20:15:00,33.53,33.49,1,-11.85
 30/10/2018 20:30:00,33.58,33.49,1,-11.51
 30/10/2018 20:45:00,33.72,33.49,1,-11.29
 30/10/2018 21:00:00,33.64,33.49,1,-10.88
 30/10/2018 21:15:00,33.76,33.49,1,-10.54
 30/10/2018 21:30:00,33.77,33.49,1,-10.08
 30/10/2018 21:45:00,33.69,33.49,1,-9.49
 30/10/2018 22:00:00,33.59,33.49,1,-9.11
 30/10/2018 22:15:00,33.58,33.49,1,-8.85
 30/10/2018 22:30:00,33.41,33.49,1,-8.41
 30/10/2018 22:45:00,33.46,33.49,1,-8.02
 30/10/2018 23:00:00,33.55,33.49,1,-7.56
 30/10/2018 23:15:00,33.6,33.49,1,-7.63
 30/10/2018 23:30:00,33.56,33.49,1,-7.39
 30/10/2018 23:45:00,33.59,33.49,1,-7.37
 31/10/2018 00:00:00,33.6,33.49,1,-7.4
 31/10/2018 00:15:00,33.38,33.49,1,-8.43
 31/10/2018 00:30:00,33.33,33.49,1,-8.71
 31/10/2018 00:45:00,33.33,33.49,1,-8.58
 31/10/2018 01:00:00,33.37,33.49,1,-8.71
 31/10/2018 01:15:00,33.3,33.49,1,-8.95
 31/10/2018 01:30:00,33.33,33.49,1,-8.93
 31/10/2018 01:45:00,33.35,33.49,1,-8.71
 31/10/2018 02:00:00,33.42,33.49,1,-8.61
 31/10/2018 02:15:00,33.43,33.49,1,-8.51
 31/10/2018 02:30:00,33.45,33.49,1,-8.51
 31/10/2018 02:45:00,33.48,33.49,1,-8.51
 31/10/2018 03:00:00,33.53,33.49,1,-8.37
 31/10/2018 03:15:00,33.58,33.49,1,-8.26
 31/10/2018 03:30:00,33.65,33.49,1,-8.11
 31/10/2018 03:45:00,33.68,33.49,1,-8.04
 31/10/2018 04:00:00,33.74,33.49,1,-7.85
 31/10/2018 04:15:00,33.77,33.49,1,-7.72
 31/10/2018 04:30:00,33.78,33.49,1,-7.5
 31/10/2018 04:45:00,33.77,33.49,1,-7.5
 31/10/2018 05:00:00,33.8,33.49,1,-7.5
 31/10/2018 05:15:00,33.7,33.49,1,-7.54
 31/10/2018 05:30:00,33.68,33.49,1,-7.7
 31/10/2018 05:45:00,33.61,33.49,1,-7.87
 31/10/2018 06:00:00,33.53,33.49,1,-8.09
 31/10/2018 06:15:00,33.44,33.49,1,-8.61
 31/10/2018 06:30:00,33.29,33.49,1,-9.13
 31/10/2018 06:45:00,33.1,33.49,1,-9.79
 31/10/2018 07:00:00,33.22,33.49,1,-10.3
 31/10/2018 07:15:00,33.35,33.49,1,-10.48
 31/10/2018 07:30:00,33.31,33.49,1,-10.6
 31/10/2018 07:45:00,33.27,33.49,1,-10.59
 31/10/2018 08:00:00,33.43,33.49,1,-10.58
 31/10/2018 08:15:00,33.45,33.49,1,-10.07
 31/10/2018 08:30:00,33.42,33.49,1,-9.65
 31/10/2018 08:45:00,33.44,33.49,1,-9.69
 31/10/2018 09:00:00,33.45,33.49,1,-8.77
 31/10/2018 09:15:00,33.49,33.48,2,-7.2
 31/10/2018 09:30:00,33.13,33.02,2,-9.36
 31/10/2018 09:45:00,32.98,32.8,2,-9.05
 31/10/2018 10:00:00,33.01,32.8,2,-6.59
 31/10/2018 10:15:00,33.03,32.8,2,-5.15
 31/10/2018 10:30:00,33.03,32.8,2,-7.77
 31/10/2018 10:45:00,32.92,32.74,2,-9.26
 31/10/2018 11:00:00,32.5,32.61,2,-9.46
 31/10/2018 11:15:00,32.7,32.83,2,-9.82
 31/10/2018 11:30:00,32.84,32.83,2,-10.0
 31/10/2018 11:45:00,32.84,32.83,2,-9.46
 31/10/2018 12:00:00,32.81,32.83,2,-9.37
 31/10/2018 12:15:00,32.79,32.83,2,-9.81
 31/10/2018 12:30:00,32.62,32.33,2,-10.18
 31/10/2018 12:45:00,32.49,32.31,2,-10.32
 31/10/2018 13:00:00,32.32,32.31,2,-9.87
 31/10/2018 13:15:00,32.34,32.31,2,-9.45
 31/10/2018 13:30:00,32.36,32.31,2,-9.84
 31/10/2018 13:45:00,32.37,32.31,2,-9.41
 31/10/2018 14:00:00,32.37,32.31,2,-9.55
 31/10/2018 14:15:00,32.69,32.71,2,-10.16
 31/10/2018 14:30:00,32.84,32.87,2,-9.86
 31/10/2018 14:45:00,32.83,32.87,2,-9.62
 31/10/2018 15:00:00,32.88,32.87,2,-8.97
 31/10/2018 15:15:00,32.93,32.87,2,-9.92
 31/10/2018 15:30:00,32.86,32.87,2,-9.95
 31/10/2018 15:45:00,33.21,33.34,1,-10.36
 31/10/2018 16:00:00,33.35,33.49,1,-10.75
 31/10/2018 16:15:00,33.34,33.49,1,-11.13
 31/10/2018 16:30:00,33.28,33.49,1,-11.63
 31/10/2018 16:45:00,33.22,33.49,1,-12.16
 31/10/2018 17:00:00,33.12,33.49,1,-12.63
 31/10/2018 17:15:00,33.6,33.49,1,-13.04
 31/10/2018 17:30:00,33.79,33.49,1,-13.13
 31/10/2018 17:45:00,33.64,33.49,1,-13.0
 31/10/2018 18:00:00,33.54,33.49,1,-13.0
 31/10/2018 18:15:00,33.51,33.49,1,-13.02
 31/10/2018 18:30:00,33.56,33.49,1,-12.9
 31/10/2018 18:45:00,33.54,33.49,1,-12.68
 31/10/2018 19:00:00,33.59,33.49,1,-12.46
 31/10/2018 19:15:00,33.6,33.49,1,-12.4
 31/10/2018 19:30:00,33.57,33.49,1,-12.01
 31/10/2018 19:45:00,33.63,33.49,1,-11.79
 31/10/2018 20:00:00,33.69,33.49,1,-11.48
 31/10/2018 20:15:00,33.72,33.49,1,-11.14
 31/10/2018 20:30:00,33.81,33.49,1,-10.91
 31/10/2018 20:45:00,33.82,33.49,1,-10.62
 31/10/2018 21:00:00,33.82,33.49,1,-10.24
 31/10/2018 21:15:00,33.58,33.49,1,-9.85
 31/10/2018 21:30:00,33.47,33.49,1,-9.61
 31/10/2018 21:45:00,33.45,33.49,1,-9.09
 31/10/2018 22:00:00,33.51,33.49,1,-8.85
 31/10/2018 22:15:00,33.56,33.49,1,-8.46
 31/10/2018 22:30:00,33.67,33.49,1,-8.0
 31/10/2018 22:45:00,33.64,33.49,1,-7.63
 31/10/2018 23:00:00,33.71,33.49,1,-7.3
 31/10/2018 23:15:00,33.77,33.49,1,-7.39
 31/10/2018 23:30:00,33.78,33.49,1,-7.17
 31/10/2018 23:45:00,33.78,33.49,1,-6.95
 01/11/2018 00:00:00,33.73,33.49,1,-6.97
 01/11/2018 00:15:00,33.47,33.49,1,-8.0
 01/11/2018 00:30:00,33.34,33.49,1,-8.35
 01/11/2018 00:45:00,33.32,33.49,1,-8.31
 01/11/2018 01:00:00,33.36,33.49,1,-8.31
 01/11/2018 01:15:00,33.37,33.49,1,-8.57
 01/11/2018 01:30:00,33.41,33.49,1,-8.4
 01/11/2018 01:45:00,33.43,33.49,1,-8.28
 01/11/2018 02:00:00,33.48,33.49,1,-7.99
 01/11/2018 02:15:00,33.49,33.49,1,-8.07
 01/11/2018 02:30:00,33.53,33.49,1,-7.98
 01/11/2018 02:45:00,33.53,33.49,1,-7.91
 01/11/2018 03:00:00,33.65,33.49,1,-7.68
 01/11/2018 03:15:00,33.46,33.49,1,-7.59
 01/11/2018 03:30:00,33.47,33.49,1,-7.44
 01/11/2018 03:45:00,33.52,33.49,1,-7.3
 01/11/2018 04:00:00,33.54,33.49,1,-7.12
 01/11/2018 04:15:00,33.52,33.49,1,-7.04
 01/11/2018 04:30:00,33.56,33.49,1,-6.89
 01/11/2018 04:45:00,33.55,33.49,1,-6.83
 01/11/2018 05:00:00,33.53,33.49,1,-6.83
 01/11/2018 05:15:00,33.46,33.49,1,-7.01
 01/11/2018 05:30:00,33.47,33.49,1,-7.1
 01/11/2018 05:45:00,33.48,33.49,1,-7.26
 01/11/2018 06:00:00,33.44,33.49,1,-7.45
 01/11/2018 06:15:00,33.22,33.49,1,-7.96
 01/11/2018 06:30:00,33.11,33.49,1,-8.46
 01/11/2018 06:45:00,33.27,33.49,1,-9.17
 01/11/2018 07:00:00,33.41,33.49,1,-9.7
 01/11/2018 07:15:00,33.32,33.49,1,-9.73
 01/11/2018 07:30:00,33.31,33.49,1,-9.99
 01/11/2018 07:45:00,33.34,33.49,1,-10.11
 01/11/2018 08:00:00,33.27,33.49,1,-9.95
 01/11/2018 08:15:00,33.28,33.49,1,-10.26
 01/11/2018 08:30:00,33.29,33.49,1,-10.23
 01/11/2018 08:45:00,33.27,33.49,1,-9.84
 01/11/2018 09:00:00,33.3,33.49,1,-9.35
 01/11/2018 09:15:00,33.28,33.49,1,-8.49
 01/11/2018 09:30:00,33.34,33.49,1,-6.63
 01/11/2018 09:45:00,33.38,33.49,1,-2.82
 01/11/2018 10:00:00,33.46,33.49,1,-2.14
 01/11/2018 10:15:00,33.53,33.49,1,-1.43
 01/11/2018 10:30:00,33.52,33.49,1,-0.47
 01/11/2018 10:45:00,33.45,33.49,1,-2.01
 01/11/2018 11:00:00,33.5,33.49,1,-1.61
 01/11/2018 11:15:00,33.49,33.49,1,-5.29
 01/11/2018 11:30:00,33.51,33.49,1,-2.22
 01/11/2018 11:45:00,33.5,33.49,1,-5.75
 01/11/2018 12:00:00,33.46,33.49,1,0.54
 01/11/2018 12:15:00,33.54,33.49,1,-0.58
 01/11/2018 12:30:00,33.57,33.49,1,0.46
 01/11/2018 12:45:00,33.6,33.49,1,-0.64
 01/11/2018 13:00:00,33.64,33.49,1,0.58
 01/11/2018 13:15:00,33.62,33.49,1,-0.43
 01/11/2018 13:30:00,33.68,33.49,1,0.12
 01/11/2018 13:45:00,33.66,33.49,1,0.19
 01/11/2018 14:00:00,33.65,33.49,1,-0.82
 01/11/2018 14:15:00,33.66,33.49,1,-1.44
 01/11/2018 14:30:00,33.66,33.49,1,-3.15
 01/11/2018 14:45:00,33.64,33.49,1,-6.76
 01/11/2018 15:00:00,33.63,33.49,1,-7.06
 01/11/2018 15:15:00,33.63,33.49,1,-7.26
 01/11/2018 15:30:00,33.73,33.49,1,-5.52
 01/11/2018 15:45:00,33.79,33.49,1,-6.72
