DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 01/11/2018 16:00:00,33.66,33.49,1,-8.81
 01/11/2018 16:15:00,33.6,33.49,1,-9.96
 01/11/2018 16:30:00,33.51,33.49,1,-10.36
 01/11/2018 16:45:00,33.47,33.49,1,-11.19
 01/11/2018 17:00:00,33.36,33.49,1,-11.77
 01/11/2018 17:15:00,33.29,33.49,1,-12.49
 01/11/2018 17:30:00,33.2,33.49,1,-12.9
 01/11/2018 17:45:00,33.18,33.49,1,-13.13
 01/11/2018 18:00:00,33.23,33.49,1,-13.13
 01/11/2018 18:15:00,33.22,33.49,1,-13.13
 01/11/2018 18:30:00,33.27,33.49,1,-13.04
 01/11/2018 18:45:00,33.28,33.49,1,-12.81
 01/11/2018 19:00:00,33.27,33.49,1,-12.63
 01/11/2018 19:15:00,33.34,33.49,1,-12.4
 01/11/2018 19:30:00,33.37,33.49,1,-12.24
 01/11/2018 19:45:00,33.42,33.49,1,-11.81
 01/11/2018 20:00:00,33.57,33.49,1,-11.37
 01/11/2018 20:15:00,33.68,33.49,1,-11.15
 01/11/2018 20:30:00,33.77,33.49,1,-10.84
 01/11/2018 20:45:00,33.83,33.49,1,-10.66
 01/11/2018 21:00:00,33.8,33.49,1,-10.4
 01/11/2018 21:15:00,33.75,33.49,1,-10.11
 01/11/2018 21:30:00,33.82,33.49,1,-9.71
 01/11/2018 21:45:00,33.81,33.49,1,-9.12
 01/11/2018 22:00:00,33.64,33.49,1,-8.65
 01/11/2018 22:15:00,33.43,33.49,1,-8.46
 01/11/2018 22:30:00,33.59,33.49,1,-8.1
 01/11/2018 22:45:00,33.6,33.49,1,-7.71
 01/11/2018 23:00:00,33.64,33.49,1,-7.41
 01/11/2018 23:15:00,33.43,33.49,1,-7.57
 01/11/2018 23:30:00,33.45,33.49,1,-7.4
 01/11/2018 23:45:00,33.45,33.49,1,-7.17
 02/11/2018 00:00:00,33.5,33.49,1,-7.2
 02/11/2018 00:15:00,33.3,33.49,1,-8.23
 02/11/2018 00:30:00,33.3,33.49,1,-8.44
 02/11/2018 00:45:00,33.28,33.49,1,-8.44
 02/11/2018 01:00:00,33.27,33.49,1,-8.51
 02/11/2018 01:15:00,33.28,33.49,1,-8.59
 02/11/2018 01:30:00,33.32,33.49,1,-8.6
 02/11/2018 01:45:00,33.37,33.49,1,-8.44
 02/11/2018 02:00:00,33.38,33.49,1,-8.27
 02/11/2018 02:15:00,33.37,33.49,1,-8.33
 02/11/2018 02:30:00,33.45,33.49,1,-8.37
 02/11/2018 02:45:00,33.5,33.49,1,-8.3
 02/11/2018 03:00:00,33.49,33.49,1,-8.17
 02/11/2018 03:15:00,33.53,33.49,1,-7.99
 02/11/2018 03:30:00,33.59,33.49,1,-7.77
 02/11/2018 03:45:00,33.65,33.49,1,-7.67
 02/11/2018 04:00:00,33.66,33.49,1,-7.57
 02/11/2018 04:15:00,33.68,33.49,1,-7.57
 02/11/2018 04:30:00,33.66,33.49,1,-7.32
 02/11/2018 04:45:00,33.7,33.49,1,-7.3
 02/11/2018 05:00:00,33.7,33.49,1,-7.3
 02/11/2018 05:15:00,33.63,33.49,1,-7.48
 02/11/2018 05:30:00,33.63,33.49,1,-7.57
 02/11/2018 05:45:00,33.55,33.49,1,-7.7
 02/11/2018 06:00:00,33.48,33.49,1,-8.01
 02/11/2018 06:15:00,33.42,33.49,1,-8.6
 02/11/2018 06:30:00,33.3,33.49,1,-9.1
 02/11/2018 06:45:00,33.14,33.49,1,-9.73
 02/11/2018 07:00:00,33.19,33.49,1,-10.33
 02/11/2018 07:15:00,33.34,33.49,1,-10.47
 02/11/2018 07:30:00,33.32,33.49,1,-10.66
 02/11/2018 07:45:00,33.2,33.49,1,-10.78
 02/11/2018 08:00:00,33.14,33.49,1,-10.32
 02/11/2018 08:15:00,33.14,33.49,1,-9.46
 02/11/2018 08:30:00,33.16,33.49,1,-8.64
 02/11/2018 08:45:00,33.2,33.49,1,-7.76
 02/11/2018 09:00:00,33.23,33.49,1,-6.63
 02/11/2018 09:15:00,33.17,33.49,1,-5.54
 02/11/2018 09:30:00,33.23,33.49,1,-4.53
 02/11/2018 09:45:00,33.29,33.49,1,-3.36
 02/11/2018 10:00:00,33.28,33.49,1,-2.55
 02/11/2018 10:15:00,33.41,33.49,1,-1.99
 02/11/2018 10:30:00,33.41,33.49,1,-1.07
 02/11/2018 10:45:00,33.39,33.49,1,-0.74
 02/11/2018 11:00:00,33.38,33.49,1,-0.25
 02/11/2018 11:15:00,33.37,33.49,1,-0.18
 02/11/2018 11:30:00,33.4,33.49,1,0.13
 02/11/2018 11:45:00,33.4,33.49,1,0.27
 02/11/2018 12:00:00,33.42,33.49,1,0.27
 02/11/2018 12:15:00,33.44,33.49,1,0.27
 02/11/2018 12:30:00,33.45,33.49,1,0.08
 02/11/2018 12:45:00,33.5,33.49,1,0.16
 02/11/2018 13:00:00,33.49,33.49,1,0.05
 02/11/2018 13:15:00,33.54,33.49,1,-0.24
 02/11/2018 13:30:00,33.57,33.49,1,-0.5
 02/11/2018 13:45:00,33.59,33.49,1,-1.01
 02/11/2018 14:00:00,33.6,33.49,1,-1.16
 02/11/2018 14:15:00,33.61,33.49,1,-2.99
 02/11/2018 14:30:00,33.62,33.49,1,-3.35
 02/11/2018 14:45:00,33.6,33.49,1,-5.42
 02/11/2018 15:00:00,33.59,33.49,1,-5.61
 02/11/2018 15:15:00,33.61,33.49,1,-6.64
 02/11/2018 15:30:00,33.56,33.49,1,-6.99
 02/11/2018 15:45:00,33.51,33.49,1,-7.97
 02/11/2018 16:00:00,33.45,33.49,1,-8.4
 02/11/2018 16:15:00,33.38,33.49,1,-9.33
 02/11/2018 16:30:00,33.26,33.49,1,-10.11
 02/11/2018 16:45:00,33.23,33.49,1,-10.89
 02/11/2018 17:00:00,33.13,33.49,1,-11.63
 02/11/2018 17:15:00,33.26,33.49,1,-12.13
 02/11/2018 17:30:00,33.4,33.49,1,-12.52
 02/11/2018 17:45:00,33.4,33.49,1,-12.83
 02/11/2018 18:00:00,33.43,33.49,1,-12.91
 02/11/2018 18:15:00,33.43,33.49,1,-12.8
 02/11/2018 18:30:00,33.5,33.49,1,-12.7
 02/11/2018 18:45:00,33.56,33.49,1,-12.5
 02/11/2018 19:00:00,33.66,33.49,1,-12.14
 02/11/2018 19:15:00,33.67,33.49,1,-11.84
 02/11/2018 19:30:00,33.56,33.49,1,-11.79
 02/11/2018 19:45:00,33.62,33.49,1,-11.6
 02/11/2018 20:00:00,33.69,33.49,1,-11.17
 02/11/2018 20:15:00,33.65,33.49,1,-11.05
 02/11/2018 20:30:00,33.69,33.49,1,-10.72
 02/11/2018 20:45:00,33.72,33.49,1,-10.45
 02/11/2018 21:00:00,33.82,33.49,1,-10.05
 02/11/2018 21:15:00,33.81,33.49,1,-9.75
 02/11/2018 21:30:00,33.84,33.49,1,-9.5
 02/11/2018 21:45:00,33.88,33.49,1,-9.17
 02/11/2018 22:00:00,33.79,33.49,1,-8.66
 02/11/2018 22:15:00,33.5,33.49,1,-8.42
 02/11/2018 22:30:00,33.65,33.49,1,-8.0
 02/11/2018 22:45:00,33.7,33.49,1,-7.66
 02/11/2018 23:00:00,33.73,33.49,1,-7.14
 02/11/2018 23:15:00,33.43,33.49,1,-7.23
 02/11/2018 23:30:00,33.48,33.49,1,-7.24
 02/11/2018 23:45:00,33.45,33.49,1,-7.24
 03/11/2018 00:00:00,33.42,33.49,1,-7.09
 03/11/2018 00:15:00,33.25,33.49,1,-8.17
 03/11/2018 00:30:00,33.2,33.49,1,-8.37
 03/11/2018 00:45:00,33.17,33.49,1,-8.37
 03/11/2018 01:00:00,33.19,33.49,1,-8.37
 03/11/2018 01:15:00,33.21,33.49,1,-8.37
 03/11/2018 01:30:00,33.33,33.49,1,-8.37
 03/11/2018 01:45:00,33.17,33.49,1,-8.15
 03/11/2018 02:00:00,33.17,33.49,1,-7.98
 03/11/2018 02:15:00,33.15,33.49,1,-7.91
 03/11/2018 02:30:00,33.19,33.49,1,-7.91
 03/11/2018 02:45:00,33.25,33.49,1,-7.91
 03/11/2018 03:00:00,33.26,33.49,1,-7.65
 03/11/2018 03:15:00,33.31,33.49,1,-7.52
 03/11/2018 03:30:00,33.31,33.49,1,-7.37
 03/11/2018 03:45:00,33.36,33.49,1,-7.26
 03/11/2018 04:00:00,33.42,33.49,1,-7.12
 03/11/2018 04:15:00,33.4,33.49,1,-6.9
 03/11/2018 04:30:00,33.43,33.49,1,-6.78
 03/11/2018 04:45:00,33.44,33.49,1,-6.63
 03/11/2018 05:00:00,33.45,33.49,1,-6.63
 03/11/2018 05:15:00,33.39,33.49,1,-6.78
 03/11/2018 05:30:00,33.39,33.49,1,-6.9
 03/11/2018 05:45:00,33.31,33.49,1,-6.95
 03/11/2018 06:00:00,33.25,33.49,1,-7.02
 03/11/2018 06:15:00,33.12,33.49,1,-7.48
 03/11/2018 06:30:00,33.25,33.49,1,-7.65
 03/11/2018 06:45:00,33.57,33.49,1,-7.82
 03/11/2018 07:00:00,33.56,33.49,1,-7.91
 03/11/2018 07:15:00,33.45,33.49,1,-7.99
 03/11/2018 07:30:00,33.38,33.49,1,-8.13
 03/11/2018 07:45:00,33.35,33.49,1,-8.52
 03/11/2018 08:00:00,33.31,33.49,1,-8.58
 03/11/2018 08:15:00,33.3,33.49,1,-8.91
 03/11/2018 08:30:00,33.41,33.49,1,-9.51
 03/11/2018 08:45:00,33.34,33.49,1,-9.35
 03/11/2018 09:00:00,33.33,33.49,1,-9.29
 03/11/2018 09:15:00,33.45,33.49,1,-8.37
 03/11/2018 09:30:00,33.45,33.49,1,-8.62
 03/11/2018 09:45:00,33.43,33.49,1,-8.83
 03/11/2018 10:00:00,33.42,33.49,1,-8.39
 03/11/2018 10:15:00,33.44,33.49,1,-7.59
 03/11/2018 10:30:00,33.45,33.49,1,-6.43
 03/11/2018 10:45:00,33.46,33.49,1,-7.22
 03/11/2018 11:00:00,33.53,33.49,1,-6.24
 03/11/2018 11:15:00,33.58,33.49,1,-6.27
 03/11/2018 11:30:00,33.65,33.49,1,-6.47
 03/11/2018 11:45:00,33.65,33.49,1,-6.93
 03/11/2018 12:00:00,33.64,33.49,1,-8.22
 03/11/2018 12:15:00,33.61,33.49,1,-8.37
 03/11/2018 12:30:00,33.62,33.49,1,-8.11
 03/11/2018 12:45:00,33.66,33.49,1,-8.11
 03/11/2018 13:00:00,33.69,33.49,1,-8.37
 03/11/2018 13:15:00,33.68,33.49,1,-8.83
 03/11/2018 13:30:00,33.7,33.49,1,-8.98
 03/11/2018 13:45:00,33.7,33.49,1,-8.98
 03/11/2018 14:00:00,33.69,33.49,1,-8.98
 03/11/2018 14:15:00,33.72,33.49,1,-9.12
 03/11/2018 14:30:00,33.7,33.49,1,-9.36
 03/11/2018 14:45:00,33.77,33.49,1,-9.38
 03/11/2018 15:00:00,33.76,33.49,1,-9.38
 03/11/2018 15:15:00,33.7,33.49,1,-9.38
 03/11/2018 15:30:00,33.69,33.49,1,-9.44
 03/11/2018 15:45:00,33.61,33.49,1,-9.65
 03/11/2018 16:00:00,33.5,33.49,1,-9.95
 03/11/2018 16:15:00,33.49,33.49,1,-10.23
 03/11/2018 16:30:00,33.37,33.49,1,-10.55
 03/11/2018 16:45:00,33.19,33.49,1,-10.96
 03/11/2018 17:00:00,33.14,33.49,1,-11.54
 03/11/2018 17:15:00,33.2,33.49,1,-11.93
 03/11/2018 17:30:00,33.64,33.49,1,-12.53
 03/11/2018 17:45:00,33.65,33.49,1,-12.53
 03/11/2018 18:00:00,33.64,33.49,1,-12.31
 03/11/2018 18:15:00,33.71,33.49,1,-12.26
 03/11/2018 18:30:00,33.71,33.49,1,-12.1
 03/11/2018 18:45:00,33.84,33.49,1,-11.85
 03/11/2018 19:00:00,33.66,33.49,1,-10.99
 03/11/2018 19:15:00,33.62,33.49,1,-10.92
 03/11/2018 19:30:00,33.72,33.49,1,-10.82
 03/11/2018 19:45:00,33.76,33.49,1,-10.5
 03/11/2018 20:00:00,33.67,33.49,1,-10.16
 03/11/2018 20:15:00,33.57,33.49,1,-9.92
 03/11/2018 20:30:00,33.65,33.49,1,-9.68
 03/11/2018 20:45:00,33.26,33.49,1,-9.45
 03/11/2018 21:00:00,33.38,33.49,1,-9.29
 03/11/2018 21:15:00,33.49,33.49,1,-9.04
 03/11/2018 21:30:00,33.55,33.49,1,-8.79
 03/11/2018 21:45:00,33.65,33.49,1,-8.47
 03/11/2018 22:00:00,33.73,33.49,1,-8.37
 03/11/2018 22:15:00,33.76,33.49,1,-8.01
 03/11/2018 22:30:00,33.84,33.49,1,-7.73
 03/11/2018 22:45:00,33.87,33.49,1,-7.53
 03/11/2018 23:00:00,33.82,33.49,1,-7.14
 03/11/2018 23:15:00,33.52,33.49,1,-7.23
 03/11/2018 23:30:00,33.41,33.49,1,-7.01
 03/11/2018 23:45:00,33.08,33.49,1,-6.97
 04/11/2018 00:00:00,33.07,33.49,1,-7.0
 04/11/2018 00:15:00,33.22,33.49,1,-7.97
 04/11/2018 00:30:00,33.45,33.49,1,-8.44
 04/11/2018 00:45:00,33.43,33.49,1,-8.44
 04/11/2018 01:00:00,33.48,33.49,1,-8.44
 04/11/2018 01:15:00,33.55,33.49,1,-8.44
 04/11/2018 01:30:00,33.6,33.49,1,-8.42
 04/11/2018 01:45:00,33.69,33.49,1,-8.24
 04/11/2018 02:00:00,33.79,33.49,1,-7.98
 04/11/2018 02:15:00,33.84,33.49,1,-7.97
 04/11/2018 02:30:00,33.88,33.49,1,-7.81
 04/11/2018 02:45:00,33.69,33.49,1,-7.37
 04/11/2018 03:00:00,33.7,33.49,1,-7.15
 04/11/2018 03:15:00,33.46,33.49,1,-7.1
 04/11/2018 03:30:00,33.31,33.49,1,-6.85
 04/11/2018 03:45:00,33.33,33.49,1,-6.83
 04/11/2018 04:00:00,33.42,33.49,1,-6.71
 04/11/2018 04:15:00,33.36,33.49,1,-6.57
 04/11/2018 04:30:00,33.36,33.49,1,-6.41
 04/11/2018 04:45:00,33.36,33.49,1,-6.3
 04/11/2018 05:00:00,33.41,33.49,1,-6.3
 04/11/2018 05:15:00,33.34,33.49,1,-6.37
 04/11/2018 05:30:00,33.35,33.49,1,-6.5
 04/11/2018 05:45:00,33.35,33.49,1,-6.5
 04/11/2018 06:00:00,33.26,33.49,1,-6.5
 04/11/2018 06:15:00,33.22,33.49,1,-6.91
 04/11/2018 06:30:00,33.16,33.49,1,-6.97
 04/11/2018 06:45:00,33.15,33.49,1,-7.19
 04/11/2018 07:00:00,33.14,33.49,1,-7.49
 04/11/2018 07:15:00,33.11,33.49,1,-7.3
 04/11/2018 07:30:00,33.25,33.49,1,-7.44
 04/11/2018 07:45:00,33.19,33.49,1,-7.62
 04/11/2018 08:00:00,33.15,33.49,1,-7.91
 04/11/2018 08:15:00,33.27,33.49,1,-8.05
 04/11/2018 08:30:00,33.26,33.49,1,-8.33
 04/11/2018 08:45:00,33.13,33.49,1,-8.64
 04/11/2018 09:00:00,33.14,33.49,1,-8.83
 04/11/2018 09:15:00,33.38,33.49,1,-9.15
 04/11/2018 09:30:00,33.43,33.49,1,-9.32
 04/11/2018 09:45:00,33.39,33.49,1,-9.26
 04/11/2018 10:00:00,33.36,33.49,1,-9.12
 04/11/2018 10:15:00,33.36,33.49,1,-9.22
 04/11/2018 10:30:00,33.35,33.49,1,-9.42
 04/11/2018 10:45:00,33.36,33.49,1,-9.63
 04/11/2018 11:00:00,33.38,33.49,1,-8.93
 04/11/2018 11:15:00,33.35,33.49,1,-9.12
 04/11/2018 11:30:00,33.32,33.49,1,-9.39
 04/11/2018 11:45:00,33.33,33.49,1,-9.46
 04/11/2018 12:00:00,33.35,33.49,1,-9.54
 04/11/2018 12:15:00,33.38,33.49,1,-9.47
 04/11/2018 12:30:00,33.36,33.49,1,-9.45
 04/11/2018 12:45:00,33.39,33.49,1,-9.87
 04/11/2018 13:00:00,33.42,33.49,1,-10.11
 04/11/2018 13:15:00,33.42,33.49,1,-9.47
 04/11/2018 13:30:00,33.42,33.49,1,-9.71
 04/11/2018 13:45:00,33.45,33.49,1,-9.45
 04/11/2018 14:00:00,33.45,33.49,1,-9.11
 04/11/2018 14:15:00,33.47,33.49,1,-8.98
 04/11/2018 14:30:00,33.51,33.49,1,-9.06
 04/11/2018 14:45:00,33.49,33.49,1,-9.16
 04/11/2018 15:00:00,33.46,33.49,1,-9.51
 04/11/2018 15:15:00,33.4,33.49,1,-9.71
 04/11/2018 15:30:00,33.37,33.49,1,-9.87
 04/11/2018 15:45:00,33.34,33.49,1,-10.18
 04/11/2018 16:00:00,33.24,33.49,1,-10.36
 04/11/2018 16:15:00,33.43,33.49,1,-10.85
 04/11/2018 16:30:00,33.41,33.49,1,-11.19
 04/11/2018 16:45:00,33.28,33.49,1,-11.63
 04/11/2018 17:00:00,33.29,33.49,1,-12.18
 04/11/2018 17:15:00,33.18,33.49,1,-12.46
 04/11/2018 17:30:00,33.19,33.49,1,-12.53
 04/11/2018 17:45:00,33.24,33.49,1,-12.53
 04/11/2018 18:00:00,33.33,33.49,1,-12.53
 04/11/2018 18:15:00,33.38,33.49,1,-12.41
 04/11/2018 18:30:00,33.44,33.49,1,-12.12
 04/11/2018 18:45:00,33.32,33.49,1,-11.77
 04/11/2018 19:00:00,33.37,33.49,1,-11.37
 04/11/2018 19:15:00,33.45,33.49,1,-11.16
 04/11/2018 19:30:00,33.52,33.49,1,-10.83
 04/11/2018 19:45:00,33.51,33.49,1,-10.37
 04/11/2018 20:00:00,33.58,33.49,1,-10.03
 04/11/2018 20:15:00,33.53,33.49,1,-9.83
 04/11/2018 20:30:00,33.63,33.49,1,-9.64
 04/11/2018 20:45:00,33.66,33.49,1,-9.41
 04/11/2018 21:00:00,33.63,33.49,1,-9.19
 04/11/2018 21:15:00,33.74,33.49,1,-9.09
 04/11/2018 21:30:00,33.83,33.49,1,-8.7
 04/11/2018 21:45:00,33.92,33.49,1,-8.36
 04/11/2018 22:00:00,33.86,33.49,1,-8.01
 04/11/2018 22:15:00,33.42,33.49,1,-7.68
 04/11/2018 22:30:00,33.5,33.49,1,-7.35
 04/11/2018 22:45:00,33.6,33.49,1,-7.09
 04/11/2018 23:00:00,33.49,33.49,1,-6.83
 04/11/2018 23:15:00,33.33,33.49,1,-6.86
 04/11/2018 23:30:00,33.38,33.49,1,-6.74
 04/11/2018 23:45:00,33.38,33.49,1,-6.5
 05/11/2018 00:00:00,33.4,33.49,1,-6.54
 05/11/2018 00:00:00,33.4,33.49,1,-6.54
 05/11/2018 00:15:00,33.23,33.49,1,-7.56
 05/11/2018 00:30:00,33.17,33.49,1,-7.9
 05/11/2018 00:45:00,33.16,33.49,1,-7.91
 05/11/2018 01:00:00,33.18,33.49,1,-7.91
 05/11/2018 01:15:00,33.19,33.49,1,-7.91
 05/11/2018 01:30:00,33.23,33.49,1,-7.74
 05/11/2018 01:45:00,33.26,33.49,1,-7.53
 05/11/2018 02:00:00,33.3,33.49,1,-7.37
 05/11/2018 02:15:00,33.29,33.49,1,-7.52
 05/11/2018 02:30:00,33.35,33.49,1,-7.57
 05/11/2018 02:45:00,33.38,33.49,1,-7.4
 05/11/2018 03:00:00,33.41,33.49,1,-7.19
 05/11/2018 03:15:00,33.38,33.49,1,-7.01
 05/11/2018 03:30:00,33.4,33.49,1,-6.82
 05/11/2018 03:45:00,33.45,33.49,1,-6.57
 05/11/2018 04:00:00,33.51,33.49,1,-6.41
 05/11/2018 04:15:00,33.49,33.49,1,-6.3
 05/11/2018 04:30:00,33.45,33.49,1,-6.3
 05/11/2018 04:45:00,33.42,33.49,1,-6.3
 05/11/2018 05:00:00,33.41,33.49,1,-6.3
 05/11/2018 05:15:00,33.37,33.49,1,-6.51
 05/11/2018 05:30:00,33.34,33.49,1,-6.57
 05/11/2018 05:45:00,33.23,33.49,1,-6.63
 05/11/2018 06:00:00,33.21,33.49,1,-6.94
 05/11/2018 06:15:00,33.19,33.49,1,-7.45
 05/11/2018 06:30:00,33.38,33.49,1,-7.85
 05/11/2018 06:45:00,33.47,33.49,1,-8.41
 05/11/2018 07:00:00,33.35,33.49,1,-8.96
 05/11/2018 07:15:00,33.44,33.49,1,-9.08
 05/11/2018 07:30:00,33.33,33.49,1,-9.22
 05/11/2018 07:45:00,33.39,33.49,1,-9.56
 05/11/2018 08:00:00,33.45,33.49,1,-9.67
 05/11/2018 08:15:00,33.42,33.49,1,-9.71
 05/11/2018 08:30:00,33.36,33.49,1,-9.76
 05/11/2018 08:45:00,33.33,33.49,1,-9.92
 05/11/2018 09:00:00,33.26,33.49,1,-9.87
 05/11/2018 09:15:00,33.23,33.49,1,-9.62
 05/11/2018 09:30:00,33.23,33.49,1,-9.44
 05/11/2018 09:45:00,33.29,33.49,1,-9.19
 05/11/2018 10:00:00,33.32,33.49,1,-8.97
 05/11/2018 10:15:00,33.38,33.49,1,-8.55
 05/11/2018 10:30:00,33.38,33.49,1,-8.21
 05/11/2018 10:45:00,33.4,33.49,1,-7.81
 05/11/2018 11:00:00,33.4,33.49,1,-7.75
 05/11/2018 11:15:00,33.42,33.49,1,-6.64
 05/11/2018 11:30:00,33.41,33.49,1,-6.81
 05/11/2018 11:45:00,33.43,33.49,1,-6.1
 05/11/2018 12:00:00,33.43,33.49,1,-6.88
 05/11/2018 12:15:00,33.47,33.49,1,-6.73
 05/11/2018 12:30:00,33.51,33.49,1,-5.94
 05/11/2018 12:45:00,33.49,33.49,1,-5.56
 05/11/2018 13:00:00,33.5,33.49,1,-7.12
 05/11/2018 13:15:00,33.52,33.49,1,-7.78
 05/11/2018 13:30:00,33.55,33.49,1,-8.22
 05/11/2018 13:45:00,33.53,33.49,1,-8.37
 05/11/2018 14:00:00,33.5,33.49,1,-8.4
 05/11/2018 14:15:00,33.48,33.49,1,-8.59
 05/11/2018 14:30:00,33.5,33.49,1,-8.38
 05/11/2018 14:45:00,33.51,33.49,1,-8.24
 05/11/2018 15:00:00,33.52,33.49,1,-8.47
 05/11/2018 15:15:00,33.5,33.49,1,-8.69
 05/11/2018 15:30:00,33.48,33.49,1,-8.9
 05/11/2018 15:45:00,33.4,33.49,1,-8.91
 05/11/2018 16:00:00,33.33,33.49,1,-9.2
 05/11/2018 16:15:00,33.28,33.49,1,-9.66
 05/11/2018 16:30:00,33.29,33.49,1,-10.07
 05/11/2018 16:45:00,33.35,33.49,1,-10.76
 05/11/2018 17:00:00,33.38,33.49,1,-11.5
 05/11/2018 17:15:00,33.38,33.49,1,-11.94
 05/11/2018 17:30:00,33.35,33.49,1,-12.29
 05/11/2018 17:45:00,33.35,33.49,1,-12.33
 05/11/2018 18:00:00,33.38,33.49,1,-12.33
 05/11/2018 18:15:00,33.4,33.49,1,-12.33
 05/11/2018 18:30:00,33.44,33.49,1,-12.06
 05/11/2018 18:45:00,33.5,33.49,1,-11.81
 05/11/2018 19:00:00,33.5,33.49,1,-11.52
 05/11/2018 19:15:00,33.39,33.49,1,-11.29
 05/11/2018 19:30:00,33.45,33.49,1,-10.96
 05/11/2018 19:45:00,33.52,33.49,1,-10.64
 05/11/2018 20:00:00,33.49,33.49,1,-10.32
 05/11/2018 20:15:00,33.51,33.49,1,-10.25
 05/11/2018 20:30:00,33.58,33.49,1,-9.91
 05/11/2018 20:45:00,33.61,33.49,1,-9.68
 05/11/2018 21:00:00,33.59,33.49,1,-9.55
 05/11/2018 21:15:00,33.65,33.49,1,-9.24
 05/11/2018 21:30:00,33.68,33.49,1,-8.91
 05/11/2018 21:45:00,33.71,33.49,1,-8.59
 05/11/2018 22:00:00,33.78,33.49,1,-8.35
 05/11/2018 22:15:00,33.8,33.49,1,-7.99
 05/11/2018 22:30:00,33.82,33.49,1,-7.57
 05/11/2018 22:45:00,33.58,33.49,1,-7.11
 05/11/2018 23:00:00,33.3,33.49,1,-6.88
 05/11/2018 23:15:00,33.31,33.49,1,-6.95
 05/11/2018 23:30:00,33.32,33.49,1,-6.89
 05/11/2018 23:45:00,33.34,33.49,1,-6.7
 06/11/2018 00:00:00,33.36,33.49,1,-6.73
 06/11/2018 00:15:00,33.19,33.49,1,-7.77
 06/11/2018 00:30:00,33.14,33.49,1,-7.91
 06/11/2018 00:45:00,33.15,33.49,1,-7.91
 06/11/2018 01:00:00,33.22,33.49,1,-7.91
 06/11/2018 01:15:00,33.23,33.49,1,-7.98
 06/11/2018 01:30:00,33.28,33.49,1,-7.91
 06/11/2018 01:45:00,33.38,33.49,1,-7.65
 06/11/2018 02:00:00,33.43,33.49,1,-7.42
 06/11/2018 02:15:00,33.4,33.49,1,-7.3
 06/11/2018 02:30:00,33.47,33.49,1,-7.3
 06/11/2018 02:45:00,33.5,33.49,1,-7.21
 06/11/2018 03:00:00,33.57,33.49,1,-7.04
 06/11/2018 03:15:00,33.6,33.49,1,-6.83
 06/11/2018 03:30:00,33.62,33.49,1,-6.83
 06/11/2018 03:45:00,33.63,33.49,1,-6.76
 06/11/2018 04:00:00,33.62,33.49,1,-6.58
 06/11/2018 04:15:00,33.64,33.49,1,-6.37
 06/11/2018 04:30:00,33.63,33.49,1,-6.37
 06/11/2018 04:45:00,33.63,33.49,1,-6.37
 06/11/2018 05:00:00,33.61,33.49,1,-6.37
 06/11/2018 05:15:00,33.42,33.49,1,-6.37
 06/11/2018 05:30:00,33.38,33.49,1,-6.51
 06/11/2018 05:45:00,33.34,33.49,1,-6.69
 06/11/2018 06:00:00,33.32,33.49,1,-6.95
 06/11/2018 06:15:00,33.27,33.49,1,-7.44
 06/11/2018 06:30:00,33.11,33.49,1,-7.92
 06/11/2018 06:45:00,33.08,33.49,1,-8.44
 06/11/2018 07:00:00,33.2,33.49,1,-8.98
 06/11/2018 07:15:00,33.34,33.49,1,-9.04
 06/11/2018 07:30:00,33.39,33.49,1,-9.29
 06/11/2018 07:45:00,33.32,33.49,1,-9.66
 06/11/2018 08:00:00,33.33,33.49,1,-9.85
 06/11/2018 08:15:00,33.3,33.49,1,-10.05
 06/11/2018 08:30:00,33.29,33.49,1,-10.28
 06/11/2018 08:45:00,33.26,33.49,1,-10.43
 06/11/2018 09:00:00,33.31,33.49,1,-9.71
 06/11/2018 09:15:00,33.32,33.49,1,-9.49
 06/11/2018 09:30:00,33.35,33.49,1,-8.85
 06/11/2018 09:45:00,33.37,33.49,1,-9.61
 06/11/2018 10:00:00,33.4,33.49,1,-9.0
 06/11/2018 10:15:00,33.46,33.49,1,-7.46
 06/11/2018 10:30:00,33.47,33.49,1,-8.6
 06/11/2018 10:45:00,33.4,33.49,1,-8.61
 06/11/2018 11:00:00,33.53,33.49,1,-8.29
 06/11/2018 11:15:00,33.54,33.49,1,-4.83
 06/11/2018 11:30:00,33.61,33.49,1,-7.4
 06/11/2018 11:45:00,33.69,33.49,1,-9.23
 06/11/2018 12:00:00,33.83,33.49,1,-8.4
 06/11/2018 12:15:00,33.81,33.49,1,-9.42
 06/11/2018 12:30:00,33.76,33.49,1,-9.75
 06/11/2018 12:45:00,33.77,33.49,1,-9.49
 06/11/2018 13:00:00,33.73,33.49,1,-5.63
 06/11/2018 13:15:00,33.62,33.49,1,-7.96
 06/11/2018 13:30:00,33.65,33.49,1,-9.12
 06/11/2018 13:45:00,33.67,33.49,1,-8.57
 06/11/2018 14:00:00,33.64,33.49,1,-8.23
 06/11/2018 14:15:00,33.58,33.49,1,-8.83
 06/11/2018 14:30:00,33.58,33.49,1,-9.34
 06/11/2018 14:45:00,33.6,33.49,1,-9.29
 06/11/2018 15:00:00,33.65,14.33,1,-8.93
 06/11/2018 15:15:00,33.63,33.49,1,-8.88
 06/11/2018 15:30:00,33.62,33.49,1,-9.02
 06/11/2018 15:45:00,33.51,33.49,1,-8.97
 06/11/2018 16:00:00,33.43,33.49,1,-9.4
 06/11/2018 16:15:00,33.39,33.49,1,-10.14
 06/11/2018 16:30:00,33.33,33.49,1,-10.74
 06/11/2018 16:45:00,33.32,33.49,1,-11.36
 06/11/2018 17:00:00,33.22,33.49,1,-12.01
 06/11/2018 17:15:00,33.26,33.49,1,-12.48
 06/11/2018 17:30:00,33.21,33.49,1,-12.74
 06/11/2018 17:45:00,33.24,33.49,1,-12.93
 06/11/2018 18:00:00,33.27,33.49,1,-12.93
 06/11/2018 18:15:00,33.32,33.49,1,-12.93
 06/11/2018 18:30:00,33.37,33.49,1,-12.78
 06/11/2018 18:45:00,33.34,33.49,1,-12.58
 06/11/2018 19:00:00,33.28,33.49,1,-12.39
 06/11/2018 19:15:00,33.34,33.49,1,-12.16
 06/11/2018 19:30:00,33.42,33.49,1,-11.83
 06/11/2018 19:45:00,33.49,33.49,1,-11.42
 06/11/2018 20:00:00,33.67,33.49,1,-11.07
 06/11/2018 20:15:00,33.7,33.49,1,-10.88
 06/11/2018 20:30:00,33.82,33.49,1,-10.67
 06/11/2018 20:45:00,33.82,33.49,1,-10.31
 06/11/2018 21:00:00,33.79,33.49,1,-9.96
 06/11/2018 21:15:00,33.88,33.49,1,-9.6
 06/11/2018 21:30:00,33.67,33.49,1,-8.98
 06/11/2018 21:45:00,33.52,33.49,1,-8.6
 06/11/2018 22:00:00,33.51,33.49,1,-8.22
 06/11/2018 22:15:00,33.59,33.49,1,-7.84
 06/11/2018 22:30:00,33.66,33.49,1,-7.5
 06/11/2018 22:45:00,33.7,33.49,1,-7.04
 06/11/2018 23:00:00,33.72,33.49,1,-6.83
 06/11/2018 23:15:00,33.51,33.49,1,-6.9
 06/11/2018 23:30:00,33.26,33.49,1,-6.88
 06/11/2018 23:45:00,33.37,33.49,1,-6.81
 07/11/2018 00:00:00,33.53,33.49,1,-6.99
 07/11/2018 00:15:00,33.47,33.49,1,-7.9
 07/11/2018 00:30:00,33.48,33.49,1,-8.14
 07/11/2018 00:45:00,33.48,33.49,1,-8.17
 07/11/2018 01:00:00,33.48,33.49,1,-8.17
 07/11/2018 01:15:00,33.56,33.49,1,-8.11
 07/11/2018 01:30:00,33.62,33.49,1,-8.11
 07/11/2018 01:45:00,33.67,33.49,1,-7.92
 07/11/2018 02:00:00,33.8,33.49,1,-7.74
 07/11/2018 02:15:00,33.84,33.49,1,-7.85
 07/11/2018 02:30:00,33.88,33.49,1,-7.7
 07/11/2018 02:45:00,33.85,33.49,1,-7.53
 07/11/2018 03:00:00,33.64,33.49,1,-7.17
 07/11/2018 03:15:00,33.52,33.49,1,-7.1
 07/11/2018 03:30:00,33.54,33.49,1,-6.85
 07/11/2018 03:45:00,33.59,33.49,1,-6.63
 07/11/2018 04:00:00,33.62,33.49,1,-6.63
 07/11/2018 04:15:00,33.59,33.49,1,-6.63
 07/11/2018 04:30:00,33.58,33.49,1,-6.47
 07/11/2018 04:45:00,33.55,33.49,1,-6.48
 07/11/2018 05:00:00,33.53,33.49,1,-6.43
 07/11/2018 05:15:00,33.51,33.49,1,-6.57
 07/11/2018 05:30:00,33.63,33.49,1,-6.63
 07/11/2018 05:45:00,33.53,33.49,1,-6.87
 07/11/2018 06:00:00,33.47,33.49,1,-7.14
 07/11/2018 06:15:00,33.21,33.49,1,-7.53
 07/11/2018 06:30:00,33.28,33.49,1,-8.0
 07/11/2018 06:45:00,33.16,33.49,1,-8.63
 07/11/2018 07:00:00,33.15,33.49,1,-9.15
 07/11/2018 07:15:00,33.29,33.49,1,-9.37
 07/11/2018 07:30:00,33.35,33.49,1,-9.59
 07/11/2018 07:45:00,33.32,33.49,1,-9.81
 07/11/2018 08:00:00,33.45,33.49,1,-10.11
 07/11/2018 08:15:00,33.4,33.49,1,-10.15
 07/11/2018 08:30:00,33.33,33.49,1,-9.75
 07/11/2018 08:45:00,33.36,33.49,1,-9.62
 07/11/2018 09:00:00,33.36,33.49,1,-9.62
 07/11/2018 09:15:00,33.3,33.49,1,-9.51
 07/11/2018 09:30:00,33.32,21.45,1,-8.82
 07/11/2018 09:45:00,33.35,0.0,1,-6.35
 07/11/2018 10:00:00,33.41,0.0,1,-5.4
 07/11/2018 10:15:00,33.49,0.0,1,-2.91
 07/11/2018 10:30:00,33.46,0.0,1,-3.77
 07/11/2018 10:45:00,33.45,0.0,1,-7.17
 07/11/2018 11:00:00,33.51,0.0,1,-8.29
 07/11/2018 11:15:00,33.55,0.0,1,-9.05
 07/11/2018 11:30:00,33.58,0.0,1,-9.15
 07/11/2018 11:45:00,33.64,0.0,1,-8.57
 07/11/2018 12:00:00,33.53,0.0,1,-9.23
 07/11/2018 12:15:00,33.44,0.0,1,-9.14
 07/11/2018 12:30:00,33.47,0.0,1,-8.08
 07/11/2018 12:45:00,33.56,0.0,1,-8.18
 07/11/2018 13:00:00,33.63,0.0,1,-7.52
 07/11/2018 13:15:00,33.69,0.0,1,-4.65
 07/11/2018 13:30:00,33.74,0.0,1,-5.08
 07/11/2018 13:45:00,33.78,0.0,1,-4.03
 07/11/2018 14:00:00,33.67,0.0,1,-7.07
 07/11/2018 14:15:00,33.64,0.0,1,-7.6
 07/11/2018 14:30:00,33.67,0.0,1,-5.79
 07/11/2018 14:45:00,33.69,0.0,1,-7.04
 07/11/2018 15:00:00,33.71,0.0,1,-6.16
 07/11/2018 15:15:00,33.71,0.0,1,-6.45
 07/11/2018 15:30:00,33.66,0.0,1,-7.33
 07/11/2018 15:45:00,33.63,0.0,1,-8.93
 07/11/2018 16:00:00,33.54,0.0,1,-9.38
 07/11/2018 16:15:00,33.37,0.0,1,-9.84
 07/11/2018 16:30:00,33.31,0.0,1,-10.22
 07/11/2018 16:45:00,33.23,0.0,1,-10.96
 07/11/2018 17:00:00,33.19,0.0,1,-11.73
 07/11/2018 17:15:00,33.07,0.0,1,-12.46
 07/11/2018 17:30:00,33.13,0.0,1,-12.8
 07/11/2018 17:45:00,33.33,0.0,1,-12.8
 07/11/2018 18:00:00,33.38,0.0,1,-12.8
 07/11/2018 18:15:00,33.49,0.0,1,-12.87
 07/11/2018 18:30:00,33.58,0.0,1,-12.79
 07/11/2018 18:45:00,33.58,0.0,1,-12.52
 07/11/2018 19:00:00,33.49,0.0,1,-12.36
 07/11/2018 19:15:00,33.32,0.0,1,-12.13
 07/11/2018 19:30:00,33.43,0.0,1,-11.89
 07/11/2018 19:45:00,33.49,0.0,1,-11.54
 07/11/2018 20:00:00,33.47,0.0,1,-11.05
 07/11/2018 20:15:00,33.55,0.0,1,-10.89
 07/11/2018 20:30:00,33.61,0.0,1,-10.62
 07/11/2018 20:45:00,33.51,0.0,1,-10.24
 07/11/2018 21:00:00,33.59,0.0,1,-9.98
 07/11/2018 21:15:00,33.74,0.0,1,-9.77
 07/11/2018 21:30:00,33.81,0.0,1,-9.4
 07/11/2018 21:45:00,33.6,0.0,1,-8.84
 07/11/2018 22:00:00,33.48,0.0,1,-8.52
 07/11/2018 22:15:00,33.57,0.0,1,-8.19
 07/11/2018 22:30:00,33.55,0.0,1,-7.97
 07/11/2018 22:45:00,33.54,0.0,1,-7.53
 07/11/2018 23:00:00,33.76,0.0,1,-7.25
 07/11/2018 23:15:00,33.74,0.0,1,-7.3
 07/11/2018 23:30:00,33.81,0.0,1,-7.05
 07/11/2018 23:45:00,33.81,0.0,1,-6.86
 08/11/2018 00:00:00,33.82,0.0,1,-6.87
 08/11/2018 00:15:00,33.69,0.0,1,-7.92
 08/11/2018 00:30:00,33.66,0.0,1,-8.11
 08/11/2018 00:45:00,33.64,0.0,1,-8.11
 08/11/2018 01:00:00,33.67,0.0,1,-8.11
 08/11/2018 01:15:00,33.74,0.0,1,-8.29
 08/11/2018 01:30:00,33.77,0.0,1,-8.17
 08/11/2018 01:45:00,33.8,0.0,1,-7.99
 08/11/2018 02:00:00,33.83,0.0,1,-7.66
 08/11/2018 02:15:00,33.88,0.0,1,-7.77
 08/11/2018 02:30:00,33.69,0.0,1,-7.32
 08/11/2018 02:45:00,33.66,0.0,1,-7.37
 08/11/2018 03:00:00,33.73,0.0,1,-7.14
 08/11/2018 03:15:00,33.54,0.0,1,-7.1
 08/11/2018 03:30:00,33.59,0.0,1,-6.98
 08/11/2018 03:45:00,33.6,0.0,1,-6.87
 08/11/2018 04:00:00,33.59,0.0,1,-6.7
 08/11/2018 04:15:00,33.57,0.0,1,-6.7
 08/11/2018 04:30:00,33.6,0.0,1,-6.43
 08/11/2018 04:45:00,33.58,0.0,1,-6.43
 08/11/2018 05:00:00,33.62,0.0,1,-6.43
 08/11/2018 05:15:00,33.5,0.0,1,-6.64
 08/11/2018 05:30:00,33.47,0.0,1,-6.7
 08/11/2018 05:45:00,33.39,0.0,1,-6.84
 08/11/2018 06:00:00,33.33,0.0,1,-7.05
 08/11/2018 06:15:00,33.25,0.0,1,-7.7
 08/11/2018 06:30:00,33.27,0.0,1,-8.17
 08/11/2018 06:45:00,33.17,0.0,1,-8.77
 08/11/2018 07:00:00,33.45,0.0,1,-9.43
 08/11/2018 07:15:00,33.34,0.0,1,-9.6
 08/11/2018 07:30:00,33.36,0.0,1,-9.69
 08/11/2018 07:45:00,33.26,0.0,1,-9.91
 08/11/2018 08:00:00,33.17,0.0,1,-10.12
 08/11/2018 08:15:00,33.2,0.0,1,-10.27
 08/11/2018 08:30:00,33.27,0.0,1,-10.0
 08/11/2018 08:45:00,33.29,0.0,1,-9.53
 08/11/2018 09:00:00,33.27,0.0,1,-9.27
 08/11/2018 09:15:00,33.18,0.0,1,-8.48
 08/11/2018 09:30:00,33.14,0.0,1,-7.73
 08/11/2018 09:45:00,33.2,0.0,1,-8.84
 08/11/2018 10:00:00,33.19,0.0,1,-8.96
 08/11/2018 10:15:00,33.2,0.0,1,-8.63
 08/11/2018 10:30:00,33.24,0.0,1,-7.45
 08/11/2018 10:45:00,33.22,0.0,1,-7.8
 08/11/2018 11:00:00,33.22,0.0,1,-7.34
 08/11/2018 11:15:00,33.22,0.0,1,-7.5
 08/11/2018 11:30:00,33.27,0.0,1,-7.17
 08/11/2018 11:45:00,33.28,0.0,1,-7.14
 08/11/2018 12:00:00,33.28,0.0,1,-7.26
 08/11/2018 12:15:00,33.26,0.0,1,-7.13
 08/11/2018 12:30:00,33.32,0.0,1,-5.45
 08/11/2018 12:45:00,33.29,0.0,1,-6.85
 08/11/2018 13:00:00,33.29,0.0,1,-6.01
 08/11/2018 13:15:00,33.39,0.0,1,-5.89
 08/11/2018 13:30:00,33.43,0.0,1,-5.27
 08/11/2018 13:45:00,33.4,0.0,1,-7.91
 08/11/2018 14:00:00,33.36,0.0,1,-7.62
 08/11/2018 14:15:00,33.36,0.0,1,-7.96
 08/11/2018 14:30:00,33.4,0.0,1,-7.68
 08/11/2018 14:45:00,33.4,0.0,1,-8.4
 08/11/2018 15:00:00,33.4,0.0,1,-8.51
 08/11/2018 15:15:00,33.38,0.0,1,-8.51
 08/11/2018 15:30:00,33.51,0.0,1,-8.64
 08/11/2018 15:45:00,33.65,0.0,1,-8.88
 08/11/2018 16:00:00,33.46,0.0,1,-9.35
 08/11/2018 16:15:00,33.45,0.0,1,-10.04
 08/11/2018 16:30:00,33.43,0.0,1,-10.65
 08/11/2018 16:45:00,33.34,0.0,1,-11.38
 08/11/2018 17:00:00,33.29,0.0,1,-12.04
 08/11/2018 17:15:00,33.28,0.0,1,-12.55
 08/11/2018 17:30:00,33.19,0.0,1,-12.84
 08/11/2018 17:45:00,33.24,0.0,1,-12.88
 08/11/2018 18:00:00,33.23,0.0,1,-12.93
 08/11/2018 18:15:00,33.23,0.0,1,-12.93
 08/11/2018 18:30:00,33.3,0.0,1,-12.86
 08/11/2018 18:45:00,33.29,0.0,1,-12.63
 08/11/2018 19:00:00,33.43,0.0,1,-12.4
 08/11/2018 19:15:00,33.43,0.0,1,-12.08
 08/11/2018 19:30:00,33.46,0.0,1,-11.86
 08/11/2018 19:45:00,33.57,0.0,1,-11.52
 08/11/2018 20:00:00,33.46,0.0,1,-11.09
 08/11/2018 20:15:00,33.38,0.0,1,-10.85
 08/11/2018 20:30:00,33.45,0.0,1,-10.59
 08/11/2018 20:45:00,33.48,0.0,1,-10.32
 08/11/2018 21:00:00,33.5,0.0,1,-10.0
 08/11/2018 21:15:00,33.66,0.0,1,-9.68
 08/11/2018 21:30:00,33.61,0.0,1,-9.22
 08/11/2018 21:45:00,33.44,0.0,1,-8.88
 08/11/2018 22:00:00,33.59,0.0,1,-8.57
 08/11/2018 22:15:00,33.61,0.0,1,-8.34
 08/11/2018 22:30:00,33.71,0.0,1,-7.88
 08/11/2018 22:45:00,33.81,0.0,1,-7.43
 08/11/2018 23:00:00,33.85,0.0,1,-7.12
 08/11/2018 23:15:00,33.68,0.0,1,-6.99
 08/11/2018 23:30:00,33.47,0.0,1,-6.9
 08/11/2018 23:45:00,33.17,0.0,1,-6.7
 09/11/2018 00:00:00,33.18,0.0,1,-6.75
 09/11/2018 00:15:00,33.26,0.0,1,-7.89
 09/11/2018 00:30:00,33.45,0.0,1,-8.31
 09/11/2018 00:45:00,33.45,0.0,1,-8.31
 09/11/2018 01:00:00,33.49,0.0,1,-8.31
 09/11/2018 01:15:00,33.62,0.0,1,-8.34
 09/11/2018 01:30:00,33.67,0.0,1,-8.11
 09/11/2018 01:45:00,33.69,0.0,1,-7.91
 09/11/2018 02:00:00,33.8,0.0,1,-7.73
 09/11/2018 02:15:00,33.86,0.0,1,-7.75
 09/11/2018 02:30:00,33.85,0.0,1,-7.59
 09/11/2018 02:45:00,33.64,0.0,1,-7.17
 09/11/2018 03:00:00,33.68,0.0,1,-7.04
 09/11/2018 03:15:00,33.69,0.0,1,-6.97
 09/11/2018 03:30:00,33.53,0.0,1,-6.87
 09/11/2018 03:45:00,33.58,0.0,1,-6.75
 09/11/2018 04:00:00,33.58,0.0,1,-6.57
 09/11/2018 04:15:00,33.58,0.0,1,-6.57
 09/11/2018 04:30:00,33.57,0.0,1,-6.5
 09/11/2018 04:45:00,33.53,0.0,1,-6.43
 09/11/2018 05:00:00,33.53,0.0,1,-6.43
 09/11/2018 05:15:00,33.41,0.0,1,-6.49
 09/11/2018 05:30:00,33.38,0.0,1,-6.7
 09/11/2018 05:45:00,33.4,0.0,1,-6.83
 09/11/2018 06:00:00,33.44,0.0,1,-7.0
 09/11/2018 06:15:00,33.47,0.0,1,-7.55
 09/11/2018 06:30:00,33.4,0.0,1,-8.01
 09/11/2018 06:45:00,33.31,0.0,1,-8.67
 09/11/2018 07:00:00,33.16,0.0,1,-9.26
 09/11/2018 07:15:00,33.21,0.0,1,-9.1
 09/11/2018 07:30:00,33.32,0.0,1,-9.46
 09/11/2018 07:45:00,33.4,0.0,1,-9.7
 09/11/2018 08:00:00,33.44,0.0,1,-9.6
 09/11/2018 08:15:00,33.44,0.0,1,-9.83
 09/11/2018 08:30:00,33.46,0.0,1,-9.59
 09/11/2018 08:45:00,33.43,0.0,1,-9.55
 09/11/2018 09:00:00,33.44,0.0,1,-9.49
 09/11/2018 09:15:00,33.48,0.0,1,-9.42
 09/11/2018 09:30:00,33.49,0.0,1,-9.33
 09/11/2018 09:45:00,33.49,0.0,1,-8.06
 09/11/2018 10:00:00,33.52,0.0,1,-7.94
 09/11/2018 10:15:00,33.56,0.0,1,-6.74
 09/11/2018 10:30:00,33.61,0.0,1,-6.3
 09/11/2018 10:45:00,33.6,0.0,1,-6.57
 09/11/2018 11:00:00,33.62,0.0,1,-6.81
 09/11/2018 11:15:00,33.65,0.0,1,-5.95
 09/11/2018 11:30:00,33.65,0.0,1,-5.66
 09/11/2018 11:45:00,33.68,0.0,1,-6.7
 09/11/2018 12:00:00,33.68,0.0,1,-7.97
 09/11/2018 12:15:00,33.68,0.0,1,-8.16
 09/11/2018 12:30:00,33.69,0.0,1,-8.46
 09/11/2018 12:45:00,33.71,0.0,1,-8.71
 09/11/2018 13:00:00,33.75,0.0,1,-8.83
 09/11/2018 13:15:00,33.69,0.0,1,-9.26
 09/11/2018 13:30:00,33.66,0.0,1,-9.33
 09/11/2018 13:45:00,33.67,0.0,1,-9.42
 09/11/2018 14:00:00,33.7,0.0,1,-9.5
 09/11/2018 14:15:00,33.67,0.0,1,-9.36
 09/11/2018 14:30:00,33.67,0.0,1,-9.52
 09/11/2018 14:45:00,33.66,0.0,1,-9.58
 09/11/2018 15:00:00,33.6,0.0,1,-9.58
 09/11/2018 15:15:00,33.53,0.0,1,-9.82
 09/11/2018 15:30:00,33.46,0.0,1,-9.91
 09/11/2018 15:45:00,33.37,0.0,1,-10.23
 09/11/2018 16:00:00,33.46,0.0,1,-10.55
 09/11/2018 16:15:00,33.55,0.0,1,-11.04
 09/11/2018 16:30:00,33.44,0.0,1,-11.46
 09/11/2018 16:45:00,33.4,0.0,1,-12.11
 09/11/2018 17:00:00,33.29,0.0,1,-12.47
 09/11/2018 17:15:00,33.31,0.0,1,-12.75
 09/11/2018 17:30:00,33.3,0.0,1,-12.95
 09/11/2018 17:45:00,33.35,0.0,1,-13.07
 09/11/2018 18:00:00,33.38,0.0,1,-13.0
 09/11/2018 18:15:00,33.42,0.0,1,-13.07
 09/11/2018 18:30:00,33.43,0.0,1,-12.91
 09/11/2018 18:45:00,33.35,0.0,1,-12.49
 09/11/2018 19:00:00,33.41,0.0,1,-12.21
 09/11/2018 19:15:00,33.46,0.0,1,-12.13
 09/11/2018 19:30:00,33.53,0.0,1,-11.54
 09/11/2018 19:45:00,33.57,0.0,1,-11.13
 09/11/2018 20:00:00,33.41,0.0,1,-10.8
 09/11/2018 20:15:00,33.29,0.0,1,-10.53
 09/11/2018 20:30:00,33.43,0.0,1,-10.2
 09/11/2018 20:45:00,33.45,0.0,1,-9.87
 09/11/2018 21:00:00,33.57,0.0,1,-9.6
 09/11/2018 21:15:00,33.59,0.0,1,-9.34
 09/11/2018 21:30:00,33.66,0.0,1,-9.15
 09/11/2018 21:45:00,33.56,0.0,1,-8.83
 09/11/2018 22:00:00,33.33,0.0,1,-8.55
 09/11/2018 22:15:00,33.49,0.0,1,-8.26
 09/11/2018 22:30:00,33.59,0.0,1,-7.94
 09/11/2018 22:45:00,33.65,0.0,1,-7.63
 09/11/2018 23:00:00,33.73,0.0,1,-7.24
 09/11/2018 23:15:00,33.77,0.0,1,-7.43
 09/11/2018 23:30:00,33.75,0.0,1,-7.4
 09/11/2018 23:45:00,33.59,0.0,1,-7.24
 10/11/2018 00:00:00,33.62,0.0,1,-7.25
 10/11/2018 00:15:00,33.64,0.0,1,-7.3
 10/11/2018 00:30:00,33.64,0.0,1,-7.3
 10/11/2018 00:45:00,33.64,0.0,1,-7.3
 10/11/2018 01:00:00,33.64,0.0,1,-7.3
 10/11/2018 01:15:00,33.64,0.0,1,-7.3
 10/11/2018 01:30:00,33.64,0.0,1,-7.3
 10/11/2018 01:45:00,33.64,0.0,1,-7.3
 10/11/2018 02:00:00,33.64,0.0,1,-7.3
 10/11/2018 02:15:00,33.64,0.0,1,-7.3
 10/11/2018 02:30:00,33.64,0.0,1,-7.3
 10/11/2018 02:45:00,33.64,0.0,1,-7.3
 10/11/2018 03:00:00,33.64,0.0,1,-7.3
 10/11/2018 03:15:00,33.64,0.0,1,-7.3
 10/11/2018 03:30:00,33.64,0.0,1,-7.3
 10/11/2018 03:45:00,33.64,0.0,1,-7.3
 10/11/2018 04:00:00,33.64,0.0,1,-7.3
 10/11/2018 04:15:00,33.64,0.0,1,-7.3
 10/11/2018 04:30:00,33.64,0.0,1,-7.3
 10/11/2018 04:45:00,33.64,0.0,1,-7.3
 10/11/2018 05:00:00,33.64,0.0,1,-7.3
 10/11/2018 05:15:00,33.64,0.0,1,-7.3
 10/11/2018 05:30:00,33.64,0.0,1,-7.3
 10/11/2018 05:45:00,33.64,0.0,1,-7.3
 10/11/2018 06:00:00,33.64,0.0,1,-7.3
 10/11/2018 06:15:00,33.64,0.0,1,-7.3
 10/11/2018 06:30:00,33.64,0.0,1,-7.3
 10/11/2018 06:45:00,33.64,0.0,1,-7.3
 10/11/2018 07:00:00,33.64,0.0,1,-7.3
 10/11/2018 07:15:00,33.64,0.0,1,-7.3
 10/11/2018 07:30:00,33.64,0.0,1,-7.3
 10/11/2018 07:45:00,33.64,0.0,1,-7.3
 10/11/2018 08:00:00,33.64,0.0,1,-7.3
 10/11/2018 08:15:00,33.64,0.0,1,-7.3
 10/11/2018 08:30:00,33.64,0.0,1,-7.3
 10/11/2018 08:45:00,33.64,0.0,1,-7.3
 10/11/2018 09:00:00,33.64,0.0,1,-7.3
 10/11/2018 09:15:00,33.64,0.0,1,-7.3
 10/11/2018 09:30:00,33.64,0.0,1,-7.3
 10/11/2018 09:45:00,33.64,0.0,1,-7.3
 10/11/2018 10:00:00,33.64,0.0,1,-7.3
 10/11/2018 10:15:00,33.64,0.0,1,-7.3
 10/11/2018 10:30:00,33.64,0.0,1,-7.3
 10/11/2018 10:45:00,33.64,0.0,1,-7.3
 10/11/2018 11:00:00,33.64,0.0,1,-7.3
 10/11/2018 11:15:00,33.64,0.0,1,-7.3
 10/11/2018 11:30:00,33.64,0.0,1,-7.3
 10/11/2018 11:45:00,33.64,0.0,1,-7.3
 10/11/2018 12:00:00,33.64,0.0,1,-7.3
 10/11/2018 12:15:00,33.64,0.0,1,-7.3
 10/11/2018 12:30:00,33.64,0.0,1,-7.3
 10/11/2018 12:45:00,33.64,0.0,1,-7.3
 10/11/2018 13:00:00,33.64,0.0,1,-7.3
 10/11/2018 13:15:00,33.64,0.0,1,-7.3
 10/11/2018 13:30:00,33.64,0.0,1,-7.3
 10/11/2018 13:45:00,33.64,0.0,1,-7.3
 10/11/2018 14:00:00,33.64,0.0,1,-7.3
 10/11/2018 14:15:00,33.64,0.0,1,-7.3
 10/11/2018 14:30:00,33.64,0.0,1,-7.3
 10/11/2018 14:45:00,33.64,0.0,1,-7.3
 10/11/2018 15:00:00,33.64,0.0,1,-7.3
 10/11/2018 15:15:00,33.64,0.0,1,-7.3
 10/11/2018 15:30:00,33.64,0.0,1,-7.3
 10/11/2018 15:45:00,33.64,0.0,1,-7.3
 10/11/2018 16:00:00,33.64,0.0,1,-7.3
 10/11/2018 16:15:00,33.64,0.0,1,-7.3
 10/11/2018 16:30:00,33.64,0.0,1,-7.3
 10/11/2018 16:45:00,33.64,0.0,1,-7.3
 10/11/2018 17:00:00,33.64,0.0,1,-7.3
 10/11/2018 17:15:00,33.64,0.0,1,-7.3
 10/11/2018 17:30:00,33.64,0.0,1,-7.3
 10/11/2018 17:45:00,33.64,0.0,1,-7.3
 10/11/2018 18:00:00,33.64,0.0,1,-7.3
 10/11/2018 18:15:00,33.64,0.0,1,-7.3
 10/11/2018 18:30:00,33.64,0.0,1,-7.3
 10/11/2018 18:45:00,33.64,0.0,1,-7.3
 10/11/2018 19:00:00,33.64,0.0,1,-7.3
 10/11/2018 19:15:00,33.64,0.0,1,-7.3
 10/11/2018 19:30:00,33.64,0.0,1,-7.3
 10/11/2018 19:45:00,33.64,0.0,1,-7.3
 10/11/2018 20:00:00,33.64,0.0,1,-7.3
 10/11/2018 20:15:00,33.64,0.0,1,-7.3
 10/11/2018 20:30:00,33.64,0.0,1,-7.3
 10/11/2018 20:45:00,33.64,0.0,1,-7.3
 10/11/2018 21:00:00,33.64,0.0,1,-7.3
 10/11/2018 21:15:00,33.64,0.0,1,-7.3
 10/11/2018 21:30:00,33.64,0.0,1,-7.3
 10/11/2018 21:45:00,33.64,0.0,1,-7.3
 10/11/2018 22:00:00,33.64,0.0,1,-7.3
 10/11/2018 22:15:00,33.64,0.0,1,-7.3
 10/11/2018 22:30:00,33.64,0.0,1,-7.3
 10/11/2018 22:45:00,33.64,0.0,1,-7.3
 10/11/2018 23:00:00,33.64,0.0,1,-7.3
 10/11/2018 23:15:00,33.64,0.0,1,-7.3
 10/11/2018 23:30:00,33.64,0.0,1,-7.3
 10/11/2018 23:45:00,33.64,0.0,1,-7.3
 11/11/2018 00:00:00,33.64,0.0,1,-7.3
 11/11/2018 00:15:00,33.64,0.0,1,-7.3
 11/11/2018 00:30:00,33.64,0.0,1,-7.3
 11/11/2018 00:45:00,33.64,0.0,1,-7.3
 11/11/2018 01:00:00,33.64,0.0,1,-7.3
 11/11/2018 01:15:00,33.64,0.0,1,-7.3
 11/11/2018 01:30:00,33.64,0.0,1,-7.3
 11/11/2018 01:45:00,33.64,0.0,1,-7.3
 11/11/2018 02:00:00,33.64,0.0,1,-7.3
 11/11/2018 02:15:00,33.64,0.0,1,-7.3
 11/11/2018 02:30:00,33.64,0.0,1,-7.3
 11/11/2018 02:45:00,33.64,0.0,1,-7.3
 11/11/2018 03:00:00,33.64,0.0,1,-7.3
 11/11/2018 03:15:00,33.64,0.0,1,-7.3
 11/11/2018 03:30:00,33.64,0.0,1,-7.3
 11/11/2018 03:45:00,33.64,0.0,1,-7.3
 11/11/2018 04:00:00,33.64,0.0,1,-7.3
 11/11/2018 04:15:00,33.64,0.0,1,-7.3
 11/11/2018 04:30:00,33.64,0.0,1,-7.3
 11/11/2018 04:45:00,33.64,0.0,1,-7.3
 11/11/2018 05:00:00,33.64,0.0,1,-7.3
 11/11/2018 05:15:00,33.64,0.0,1,-7.3
 11/11/2018 05:30:00,33.64,0.0,1,-7.3
 11/11/2018 05:45:00,33.64,0.0,1,-7.3
 11/11/2018 06:00:00,33.64,0.0,1,-7.3
 11/11/2018 06:15:00,33.31,0.0,1,-7.02
 11/11/2018 06:30:00,33.24,0.0,1,-7.19
 11/11/2018 06:45:00,33.07,0.0,1,-7.37
 11/11/2018 07:00:00,33.1,0.0,1,-7.56
 11/11/2018 07:15:00,33.32,0.0,1,-7.24
 11/11/2018 07:30:00,33.43,0.0,1,-7.32
 11/11/2018 07:45:00,33.39,0.0,1,-7.44
 11/11/2018 08:00:00,33.34,0.0,1,-7.25
 11/11/2018 08:15:00,33.36,0.0,1,-7.1
 11/11/2018 08:30:00,33.27,0.0,1,-6.67
 11/11/2018 08:45:00,33.31,0.0,1,-6.21
 11/11/2018 09:00:00,33.36,0.0,1,-5.56
 11/11/2018 09:15:00,33.34,0.0,1,-4.89
 11/11/2018 09:30:00,33.35,0.0,1,-4.13
 11/11/2018 09:45:00,33.35,0.0,1,-5.03
 11/11/2018 10:00:00,33.35,0.0,1,-7.41
 11/11/2018 10:15:00,33.45,0.0,1,-2.68
 11/11/2018 10:30:00,33.44,0.0,1,-6.82
 11/11/2018 10:45:00,33.44,0.0,1,-4.22
 11/11/2018 11:00:00,33.51,0.0,1,-0.33
 11/11/2018 11:15:00,33.62,0.0,1,0.44
 11/11/2018 11:30:00,33.57,0.0,1,0.38
 11/11/2018 11:45:00,33.53,0.0,1,-0.32
 11/11/2018 12:00:00,33.46,0.0,1,-0.57
 11/11/2018 12:15:00,33.52,0.0,1,-3.17
 11/11/2018 12:30:00,33.48,0.0,1,-0.35
 11/11/2018 12:45:00,33.46,0.0,1,-0.85
 11/11/2018 13:00:00,33.49,0.0,1,-0.28
 11/11/2018 13:15:00,33.5,0.0,1,-0.25
 11/11/2018 13:30:00,33.51,0.0,1,-0.6
 11/11/2018 13:45:00,33.57,0.0,1,-1.46
 11/11/2018 14:00:00,33.61,0.0,1,-2.01
 11/11/2018 14:15:00,33.56,0.0,1,-2.56
 11/11/2018 14:30:00,33.59,0.0,1,-3.03
 11/11/2018 14:45:00,33.55,0.0,1,-4.43
 11/11/2018 15:00:00,33.51,0.0,1,-5.29
 11/11/2018 15:15:00,33.44,0.0,1,-6.12
 11/11/2018 15:30:00,33.36,0.0,1,-7.37
 11/11/2018 15:45:00,33.34,0.0,1,-8.21
 11/11/2018 16:00:00,33.3,0.0,1,-9.03
 11/11/2018 16:15:00,33.46,0.0,1,-9.97
 11/11/2018 16:30:00,33.33,0.0,1,-10.27
 11/11/2018 16:45:00,33.21,0.0,1,-11.21
 11/11/2018 17:00:00,33.17,0.0,1,-11.84
 11/11/2018 17:15:00,33.17,0.0,1,-12.4
 11/11/2018 17:30:00,33.16,0.0,1,-12.66
 11/11/2018 17:45:00,33.2,0.0,1,-12.66
 11/11/2018 18:00:00,33.22,0.0,1,-12.42
 11/11/2018 18:15:00,33.23,0.0,1,-12.14
 11/11/2018 18:30:00,33.27,0.0,1,-11.92
 11/11/2018 18:45:00,33.28,0.0,1,-11.67
 11/11/2018 19:00:00,33.35,0.0,1,-11.37
 11/11/2018 19:15:00,33.41,0.0,1,-11.2
 11/11/2018 19:30:00,33.49,0.0,1,-10.8
 11/11/2018 19:45:00,33.58,0.0,1,-10.44
 11/11/2018 20:00:00,33.66,0.0,1,-10.26
 11/11/2018 20:15:00,33.61,0.0,1,-9.91
 11/11/2018 20:30:00,33.72,0.0,1,-9.67
 11/11/2018 20:45:00,33.75,0.0,1,-9.51
 11/11/2018 21:00:00,33.8,0.0,1,-9.21
 11/11/2018 21:15:00,33.75,0.0,1,-8.95
 11/11/2018 21:30:00,33.74,0.0,1,-8.56
 11/11/2018 21:45:00,33.8,0.0,1,-8.44
 11/11/2018 22:00:00,33.48,0.0,1,-8.16
 11/11/2018 22:15:00,33.54,0.0,1,-7.88
 11/11/2018 22:30:00,33.58,0.0,1,-7.57
 11/11/2018 22:45:00,33.63,0.0,1,-7.28
 11/11/2018 23:00:00,33.69,0.0,1,-6.9
 11/11/2018 23:15:00,33.78,0.0,1,-7.01
 11/11/2018 23:30:00,33.83,0.0,1,-6.77
 11/11/2018 23:45:00,33.77,0.0,1,-6.64
 12/11/2018 00:00:00,33.63,0.0,1,-6.73
 12/11/2018 00:00:00,33.63,0.0,1,-6.73
 12/11/2018 00:15:00,33.44,0.0,1,-7.66
 12/11/2018 00:30:00,33.42,0.0,1,-8.03
 12/11/2018 00:45:00,33.4,0.0,1,-8.04
 12/11/2018 01:00:00,33.4,0.0,1,-7.98
 12/11/2018 01:15:00,33.42,0.0,1,-7.97
 12/11/2018 01:30:00,33.48,0.0,1,-7.84
 12/11/2018 01:45:00,33.57,0.0,1,-7.7
 12/11/2018 02:00:00,33.61,0.0,1,-7.61
 12/11/2018 02:15:00,33.6,0.0,1,-7.58
 12/11/2018 02:30:00,33.67,0.0,1,-7.64
 12/11/2018 02:45:00,33.74,0.0,1,-7.55
 12/11/2018 03:00:00,33.82,0.0,1,-7.24
 12/11/2018 03:15:00,33.86,0.0,1,-7.16
 12/11/2018 03:30:00,33.84,0.0,1,-6.76
 12/11/2018 03:45:00,33.7,0.0,1,-6.5
 12/11/2018 04:00:00,33.65,0.0,1,-6.3
 12/11/2018 04:15:00,33.47,0.0,1,-6.3
 12/11/2018 04:30:00,33.45,0.0,1,-6.3
 12/11/2018 04:45:00,33.29,0.0,1,-6.3
 12/11/2018 05:00:00,33.32,0.0,1,-6.36
 12/11/2018 05:15:00,33.21,0.0,1,-6.44
 12/11/2018 05:30:00,33.18,0.0,1,-6.54
 12/11/2018 05:45:00,33.06,0.0,1,-6.77
 12/11/2018 06:00:00,33.18,0.0,1,-7.02
 12/11/2018 06:15:00,33.34,0.0,1,-7.84
 12/11/2018 06:30:00,33.59,0.0,1,-8.4
 12/11/2018 06:45:00,33.64,0.0,1,-8.93
 12/11/2018 07:00:00,33.5,0.0,1,-9.47
 12/11/2018 07:15:00,33.44,0.0,1,-9.58
 12/11/2018 07:30:00,33.31,0.0,1,-9.6
 12/11/2018 07:45:00,33.22,0.0,1,-9.78
 12/11/2018 08:00:00,33.13,0.0,1,-9.44
 12/11/2018 08:15:00,33.18,0.0,1,-8.87
 12/11/2018 08:30:00,33.43,0.0,1,-7.94
 12/11/2018 08:45:00,33.64,0.0,1,-7.26
 12/11/2018 09:00:00,33.65,33.17,1,-5.45
 12/11/2018 09:15:00,33.55,33.49,1,-5.06
 12/11/2018 09:30:00,33.58,33.49,1,-6.06
 12/11/2018 09:45:00,33.58,33.49,1,-7.38
 12/11/2018 10:00:00,33.77,33.49,1,-4.68
 12/11/2018 10:15:00,33.41,33.49,1,-5.84
 12/11/2018 10:30:00,33.4,33.49,1,-7.68
 12/11/2018 10:45:00,33.37,33.49,1,-8.71
 12/11/2018 11:00:00,33.34,33.49,1,-8.72
 12/11/2018 11:15:00,33.33,33.49,1,-4.12
 12/11/2018 11:30:00,33.37,33.49,1,-0.24
 12/11/2018 11:45:00,33.37,33.49,1,-0.4
 12/11/2018 12:00:00,33.32,33.49,1,-1.79
 12/11/2018 12:15:00,33.32,33.49,1,-4.03
 12/11/2018 12:30:00,33.38,33.49,1,-4.02
 12/11/2018 12:45:00,33.38,33.49,1,-7.5
 12/11/2018 13:00:00,33.41,33.49,1,-5.16
 12/11/2018 13:15:00,33.32,33.49,1,-7.2
 12/11/2018 13:30:00,33.35,33.49,1,-5.33
 12/11/2018 13:45:00,33.32,33.49,1,-7.74
 12/11/2018 14:00:00,33.29,33.49,1,-8.75
 12/11/2018 14:15:00,33.28,33.49,1,-7.57
 12/11/2018 14:30:00,33.29,33.49,1,-8.56
 12/11/2018 14:45:00,33.33,33.49,1,-8.99
 12/11/2018 15:00:00,33.36,33.49,1,-7.74
 12/11/2018 15:15:00,33.37,33.49,1,-9.12
 12/11/2018 15:30:00,33.35,33.49,1,-9.25
 12/11/2018 15:45:00,33.26,33.49,1,-8.72
 12/11/2018 16:00:00,33.13,33.49,1,-9.5
 12/11/2018 16:15:00,33.17,33.49,1,-10.05
 12/11/2018 16:30:00,33.3,33.49,1,-10.51
 12/11/2018 16:45:00,33.42,33.49,1,-11.43
 12/11/2018 17:00:00,33.53,33.49,1,-12.19
 12/11/2018 17:15:00,33.61,33.49,1,-12.67
 12/11/2018 17:30:00,33.57,33.49,1,-12.92
 12/11/2018 17:45:00,33.56,33.49,1,-13.06
 12/11/2018 18:00:00,33.62,33.49,1,-13.1
 12/11/2018 18:15:00,33.68,33.49,1,-13.26
 12/11/2018 18:30:00,33.71,33.49,1,-13.03
 12/11/2018 18:45:00,33.66,33.49,1,-12.55
 12/11/2018 19:00:00,33.71,33.49,1,-12.41
 12/11/2018 19:15:00,33.73,33.49,1,-11.92
 12/11/2018 19:30:00,33.47,33.49,1,-11.34
 12/11/2018 19:45:00,33.65,33.49,1,-11.38
 12/11/2018 20:00:00,33.88,33.49,1,-11.14
 12/11/2018 20:15:00,33.81,33.49,1,-10.75
 12/11/2018 20:30:00,33.49,33.49,1,-10.38
 12/11/2018 20:45:00,33.45,33.49,1,-10.06
 12/11/2018 21:00:00,33.57,33.49,1,-9.81
 12/11/2018 21:15:00,33.71,33.49,1,-9.65
 12/11/2018 21:30:00,33.67,33.49,1,-9.37
 12/11/2018 21:45:00,33.76,33.49,1,-8.97
 12/11/2018 22:00:00,33.7,33.49,1,-8.51
 12/11/2018 22:15:00,33.12,33.49,1,-8.03
 12/11/2018 22:30:00,33.13,33.49,1,-7.66
 12/11/2018 22:45:00,33.16,33.49,1,-7.32
 12/11/2018 23:00:00,33.33,33.49,1,-7.04
 12/11/2018 23:15:00,33.33,33.49,1,-7.03
 12/11/2018 23:30:00,33.44,33.49,1,-7.09
 12/11/2018 23:45:00,33.49,33.49,1,-6.9
 13/11/2018 00:00:00,33.58,33.49,1,-6.94
 13/11/2018 00:15:00,33.4,33.49,1,-7.87
 13/11/2018 00:30:00,33.42,33.49,1,-8.07
 13/11/2018 00:45:00,33.4,33.49,1,-7.94
 13/11/2018 01:00:00,33.43,33.49,1,-8.17
 13/11/2018 01:15:00,33.48,33.49,1,-8.21
 13/11/2018 01:30:00,33.6,33.49,1,-8.08
 13/11/2018 01:45:00,33.63,33.49,1,-7.91
 13/11/2018 02:00:00,33.71,33.49,1,-7.73
 13/11/2018 02:15:00,33.79,33.49,1,-7.57
 13/11/2018 02:30:00,33.86,33.49,1,-7.57
 13/11/2018 02:45:00,33.84,33.49,1,-7.45
 13/11/2018 03:00:00,33.8,33.49,1,-7.08
 13/11/2018 03:15:00,33.71,33.49,1,-6.9
 13/11/2018 03:30:00,33.54,33.49,1,-6.75
 13/11/2018 03:45:00,33.52,33.49,1,-6.76
 13/11/2018 04:00:00,33.55,33.49,1,-6.57
 13/11/2018 04:15:00,33.51,33.49,1,-6.57
 13/11/2018 04:30:00,33.53,33.49,1,-6.51
 13/11/2018 04:45:00,33.5,33.49,1,-6.43
 13/11/2018 05:00:00,33.45,33.49,1,-6.63
 13/11/2018 05:15:00,33.3,33.49,1,-6.63
 13/11/2018 05:30:00,33.2,33.49,1,-6.63
 13/11/2018 05:45:00,33.38,33.49,1,-6.92
 13/11/2018 06:00:00,33.52,33.49,1,-7.27
 13/11/2018 06:15:00,33.23,33.49,1,-7.82
 13/11/2018 06:30:00,33.57,33.49,1,-8.58
 13/11/2018 06:45:00,33.42,33.49,1,-9.11
 13/11/2018 07:00:00,33.36,33.49,1,-9.77
 13/11/2018 07:15:00,33.46,33.49,1,-9.88
 13/11/2018 07:30:00,33.47,33.49,1,-10.05
 13/11/2018 07:45:00,33.36,33.49,1,-10.05
 13/11/2018 08:00:00,33.3,33.49,1,-9.85
 13/11/2018 08:15:00,33.46,33.49,1,-9.5
 13/11/2018 08:30:00,33.58,33.49,1,-8.94
 13/11/2018 08:45:00,33.67,33.49,1,-8.05
 13/11/2018 09:00:00,33.67,33.49,1,-7.38
 13/11/2018 09:15:00,33.61,33.49,1,-6.4
 13/11/2018 09:30:00,33.68,33.49,1,-5.41
 13/11/2018 09:45:00,33.79,33.49,1,-4.36
 13/11/2018 10:00:00,33.77,33.49,1,-4.94
 13/11/2018 10:15:00,33.83,33.49,1,-4.06
 13/11/2018 10:30:00,33.82,33.49,1,-4.32
 13/11/2018 10:45:00,33.84,33.49,1,-1.81
 13/11/2018 11:00:00,33.84,33.49,1,-3.36
 13/11/2018 11:15:00,33.84,33.49,1,-5.02
 13/11/2018 11:30:00,33.88,33.49,1,-5.77
 13/11/2018 11:45:00,33.84,33.49,1,-3.29
 13/11/2018 12:00:00,33.85,33.49,1,-1.49
 13/11/2018 12:15:00,33.83,33.49,1,-2.29
 13/11/2018 12:30:00,33.86,33.49,1,-3.14
 13/11/2018 12:45:00,33.89,33.49,1,-3.68
 13/11/2018 13:00:00,33.91,33.49,1,-3.02
 13/11/2018 13:15:00,33.68,33.49,1,-4.5
 13/11/2018 13:30:00,33.62,33.49,1,-4.62
 13/11/2018 13:45:00,33.4,33.49,1,-4.91
 13/11/2018 14:00:00,33.54,33.49,1,-4.45
 13/11/2018 14:15:00,33.51,33.49,1,-5.66
 13/11/2018 14:30:00,33.54,33.49,1,-3.75
 13/11/2018 14:45:00,33.66,33.49,1,-6.75
 13/11/2018 15:00:00,33.64,33.49,1,-5.38
 13/11/2018 15:15:00,33.54,33.49,1,-5.91
 13/11/2018 15:30:00,33.52,33.49,1,-8.13
 13/11/2018 15:45:00,33.37,33.49,1,-8.72
 13/11/2018 16:00:00,33.33,33.49,1,-9.35
 13/11/2018 16:15:00,33.33,33.49,1,-10.1
 13/11/2018 16:30:00,33.21,33.49,1,-10.51
 13/11/2018 16:45:00,33.4,33.49,1,-11.35
 13/11/2018 17:00:00,33.73,33.49,1,-12.11
 13/11/2018 17:15:00,33.76,33.49,1,-12.62
 13/11/2018 17:30:00,33.71,33.49,1,-12.98
 13/11/2018 17:45:00,33.66,33.49,1,-13.06
 13/11/2018 18:00:00,33.71,33.49,1,-13.06
 13/11/2018 18:15:00,33.72,33.49,1,-13.04
 13/11/2018 18:30:00,33.82,33.49,1,-12.8
 13/11/2018 18:45:00,33.79,33.49,1,-12.77
 13/11/2018 19:00:00,33.86,33.49,1,-12.4
 13/11/2018 19:15:00,33.87,33.49,1,-12.13
