DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 13/11/2018 19:30:00,33.71,33.49,1,-11.47
 13/11/2018 19:45:00,33.61,33.49,1,-11.12
 13/11/2018 20:00:00,33.59,33.49,1,-11.02
 13/11/2018 20:15:00,33.53,33.49,1,-10.69
 13/11/2018 20:30:00,33.55,33.49,1,-10.45
 13/11/2018 20:45:00,33.68,33.49,1,-10.2
 13/11/2018 21:00:00,33.81,33.49,1,-9.83
 13/11/2018 21:15:00,33.72,33.49,1,-9.47
 13/11/2018 21:30:00,33.38,33.49,1,-9.05
 13/11/2018 21:45:00,33.2,33.49,1,-8.72
 13/11/2018 22:00:00,33.28,33.49,1,-8.5
 13/11/2018 22:15:00,33.45,33.49,1,-8.17
 13/11/2018 22:30:00,33.31,33.49,1,-7.7
 13/11/2018 22:45:00,33.27,33.49,1,-7.32
 13/11/2018 23:00:00,33.25,33.49,1,-6.97
 13/11/2018 23:15:00,33.24,33.49,1,-7.05
 13/11/2018 23:30:00,33.36,33.49,1,-6.83
 13/11/2018 23:45:00,33.32,33.49,1,-6.83
 14/11/2018 00:00:00,33.34,33.49,1,-6.85
 14/11/2018 00:15:00,33.15,33.49,1,-7.78
 14/11/2018 00:30:00,33.19,33.49,1,-7.91
 14/11/2018 00:45:00,33.14,33.49,1,-7.97
 14/11/2018 01:00:00,33.24,33.49,1,-8.02
 14/11/2018 01:15:00,33.4,33.49,1,-8.02
 14/11/2018 01:30:00,33.59,33.49,1,-7.82
 14/11/2018 01:45:00,33.64,33.49,1,-7.61
 14/11/2018 02:00:00,33.52,33.49,1,-7.37
 14/11/2018 02:15:00,33.44,33.49,1,-7.59
 14/11/2018 02:30:00,33.51,33.49,1,-7.64
 14/11/2018 02:45:00,33.53,33.49,1,-7.46
 14/11/2018 03:00:00,33.66,33.49,1,-7.21
 14/11/2018 03:15:00,33.63,33.49,1,-7.17
 14/11/2018 03:30:00,33.65,33.49,1,-6.99
 14/11/2018 03:45:00,33.7,33.49,1,-6.9
 14/11/2018 04:00:00,33.76,33.49,1,-6.69
 14/11/2018 04:15:00,33.7,33.49,1,-6.57
 14/11/2018 04:30:00,33.73,33.49,1,-6.57
 14/11/2018 04:45:00,33.69,33.49,1,-6.36
 14/11/2018 05:00:00,33.65,33.49,1,-6.3
 14/11/2018 05:15:00,33.46,33.49,1,-6.51
 14/11/2018 05:30:00,33.42,33.49,1,-6.63
 14/11/2018 05:45:00,33.67,33.49,1,-6.92
 14/11/2018 06:00:00,33.55,33.49,1,-7.17
 14/11/2018 06:15:00,33.31,33.49,1,-7.63
 14/11/2018 06:30:00,33.39,33.49,1,-8.19
 14/11/2018 06:45:00,33.15,33.49,1,-8.81
 14/11/2018 07:00:00,33.28,33.49,1,-9.21
 14/11/2018 07:15:00,33.36,33.49,1,-9.42
 14/11/2018 07:30:00,33.46,33.49,1,-9.77
 14/11/2018 07:45:00,33.8,33.49,1,-10.13
 14/11/2018 08:00:00,33.74,33.49,1,-10.31
 14/11/2018 08:15:00,33.72,33.49,1,-10.18
 14/11/2018 08:30:00,33.61,33.49,1,-10.11
 14/11/2018 08:45:00,33.67,33.49,1,-9.92
 14/11/2018 09:00:00,33.62,33.49,1,-9.73
 14/11/2018 09:15:00,33.67,33.49,1,-9.65
 14/11/2018 09:30:00,33.71,33.49,1,-9.3
 14/11/2018 09:45:00,33.7,33.49,1,-8.4
 14/11/2018 10:00:00,33.79,33.49,1,-7.67
 14/11/2018 10:15:00,33.85,33.49,1,-8.47
 14/11/2018 10:30:00,33.89,33.49,1,-8.48
 14/11/2018 10:45:00,33.9,33.49,1,-8.43
 14/11/2018 11:00:00,33.77,33.49,1,-7.21
 14/11/2018 11:15:00,33.71,33.49,1,-3.94
 14/11/2018 11:30:00,33.61,33.49,1,-5.28
 14/11/2018 11:45:00,33.37,33.49,1,-6.07
 14/11/2018 12:00:00,33.34,33.49,1,-6.47
 14/11/2018 12:15:00,33.31,33.49,1,-6.42
 14/11/2018 12:30:00,33.35,33.49,1,-6.15
 14/11/2018 12:45:00,33.37,33.49,1,-5.57
 14/11/2018 13:00:00,33.37,33.49,1,-5.5
 14/11/2018 13:15:00,33.39,33.49,1,-6.61
 14/11/2018 13:30:00,33.39,33.49,1,-6.42
 14/11/2018 13:45:00,33.36,33.49,1,-6.73
 14/11/2018 14:00:00,33.36,33.49,1,-6.65
 14/11/2018 14:15:00,33.32,33.49,1,-6.73
 14/11/2018 14:30:00,33.29,33.49,1,-6.98
 14/11/2018 14:45:00,33.27,33.49,1,-7.24
 14/11/2018 15:00:00,33.23,33.49,1,-7.23
 14/11/2018 15:15:00,33.22,33.49,1,-7.57
 14/11/2018 15:30:00,33.17,33.49,1,-8.09
 14/11/2018 15:45:00,33.25,33.49,1,-8.58
 14/11/2018 16:00:00,33.4,33.49,1,-9.21
 14/11/2018 16:15:00,33.34,33.49,1,-9.92
 14/11/2018 16:30:00,33.36,33.49,1,-10.42
 14/11/2018 16:45:00,33.38,33.49,1,-11.15
 14/11/2018 17:00:00,33.22,33.49,1,-11.85
 14/11/2018 17:15:00,33.31,33.49,1,-12.33
 14/11/2018 17:30:00,33.36,33.49,1,-12.57
 14/11/2018 17:45:00,33.42,33.49,1,-12.93
 14/11/2018 18:00:00,33.51,33.49,1,-12.93
 14/11/2018 18:15:00,33.53,33.49,1,-12.88
 14/11/2018 18:30:00,33.49,33.49,1,-12.71
 14/11/2018 18:45:00,33.43,33.49,1,-12.42
 14/11/2018 19:00:00,33.53,33.49,1,-12.19
 14/11/2018 19:15:00,33.57,33.49,1,-12.04
 14/11/2018 19:30:00,33.68,33.49,1,-11.6
 14/11/2018 19:45:00,33.61,33.49,1,-11.33
 14/11/2018 20:00:00,33.65,33.49,1,-11.1
 14/11/2018 20:15:00,33.42,33.49,1,-10.89
 14/11/2018 20:30:00,33.44,33.49,1,-10.55
 14/11/2018 20:45:00,33.57,33.49,1,-10.28
 14/11/2018 21:00:00,33.7,33.49,1,-9.94
 14/11/2018 21:15:00,33.73,33.49,1,-9.69
 14/11/2018 21:30:00,33.79,33.49,1,-9.36
 14/11/2018 21:45:00,33.67,33.49,1,-8.73
 14/11/2018 22:00:00,33.3,33.49,1,-8.31
 14/11/2018 22:15:00,33.4,33.49,1,-8.0
 14/11/2018 22:30:00,33.51,33.49,1,-7.56
 14/11/2018 22:45:00,33.53,33.49,1,-7.18
 14/11/2018 23:00:00,33.56,33.49,1,-6.75
 14/11/2018 23:15:00,33.59,33.49,1,-6.96
 14/11/2018 23:30:00,33.61,33.49,1,-6.8
 14/11/2018 23:45:00,33.18,33.49,1,-6.77
 15/11/2018 00:00:00,33.14,33.49,1,-6.81
 15/11/2018 00:15:00,33.35,33.49,1,-7.91
 15/11/2018 00:30:00,33.42,33.49,1,-8.23
 15/11/2018 00:45:00,33.41,33.49,1,-8.11
 15/11/2018 01:00:00,33.46,33.49,1,-8.11
 15/11/2018 01:15:00,33.51,33.49,1,-8.11
 15/11/2018 01:30:00,33.6,33.49,1,-8.06
 15/11/2018 01:45:00,33.67,33.49,1,-7.79
 15/11/2018 02:00:00,33.79,33.49,1,-7.64
 15/11/2018 02:15:00,33.84,33.49,1,-7.62
 15/11/2018 02:30:00,33.91,33.49,1,-7.57
 15/11/2018 02:45:00,33.86,33.49,1,-7.45
 15/11/2018 03:00:00,33.61,33.49,1,-6.98
 15/11/2018 03:15:00,33.44,33.49,1,-6.86
 15/11/2018 03:30:00,33.46,33.49,1,-6.7
 15/11/2018 03:45:00,33.48,33.49,1,-6.43
 15/11/2018 04:00:00,33.49,33.49,1,-6.35
 15/11/2018 04:15:00,33.48,33.49,1,-6.23
 15/11/2018 04:30:00,33.5,33.49,1,-6.23
 15/11/2018 04:45:00,33.47,33.49,1,-6.23
 15/11/2018 05:00:00,33.44,33.49,1,-6.23
 15/11/2018 05:15:00,33.29,33.49,1,-6.35
 15/11/2018 05:30:00,33.28,33.49,1,-6.43
 15/11/2018 05:45:00,33.66,33.49,1,-6.75
 15/11/2018 06:00:00,33.62,33.49,1,-7.11
 15/11/2018 06:15:00,33.41,33.49,1,-7.67
 15/11/2018 06:30:00,33.28,33.49,1,-8.1
 15/11/2018 06:45:00,33.17,33.49,1,-8.75
 15/11/2018 07:00:00,33.49,33.49,1,-9.44
 15/11/2018 07:15:00,33.39,33.49,1,-9.6
 15/11/2018 07:30:00,33.42,33.49,1,-9.88
 15/11/2018 07:45:00,33.44,33.49,1,-10.05
 15/11/2018 08:00:00,33.78,33.49,1,-10.05
 15/11/2018 08:15:00,33.73,33.49,1,-9.92
 15/11/2018 08:30:00,33.77,33.49,1,-9.61
 15/11/2018 08:45:00,33.76,33.49,1,-9.19
 15/11/2018 09:00:00,33.72,33.49,1,-9.13
 15/11/2018 09:15:00,33.61,33.49,1,-9.02
 15/11/2018 09:30:00,33.63,33.49,1,-9.11
 15/11/2018 09:45:00,33.63,33.49,1,-9.33
 15/11/2018 10:00:00,33.65,33.49,1,-9.23
 15/11/2018 10:15:00,33.65,33.49,1,-9.1
 15/11/2018 10:30:00,33.7,33.49,1,-9.04
 15/11/2018 10:45:00,33.7,33.49,1,-9.04
 15/11/2018 11:00:00,33.7,33.49,1,-8.98
 15/11/2018 11:15:00,33.63,33.49,1,-8.98
 15/11/2018 11:30:00,33.62,33.49,1,-9.16
 15/11/2018 11:45:00,33.57,33.49,1,-9.19
 15/11/2018 12:00:00,33.48,33.49,1,-9.26
 15/11/2018 12:15:00,33.44,33.49,1,-9.39
 15/11/2018 12:30:00,33.41,33.49,1,-9.43
 15/11/2018 12:45:00,33.43,33.49,1,-9.66
 15/11/2018 13:00:00,33.48,33.49,1,-9.71
 15/11/2018 13:15:00,33.42,33.49,1,-9.81
 15/11/2018 13:30:00,33.47,33.49,1,-9.92
 15/11/2018 13:45:00,33.53,33.49,1,-9.73
 15/11/2018 14:00:00,33.53,33.49,1,-9.79
 15/11/2018 14:15:00,33.52,33.49,1,-9.85
 15/11/2018 14:30:00,33.53,33.49,1,-9.85
 15/11/2018 14:45:00,33.57,33.49,1,-9.85
 15/11/2018 15:00:00,33.56,33.49,1,-9.85
 15/11/2018 15:15:00,33.58,33.49,1,-9.85
 15/11/2018 15:30:00,33.8,33.49,1,-9.97
 15/11/2018 15:45:00,33.81,33.49,1,-10.12
 15/11/2018 16:00:00,33.76,33.49,1,-10.45
 15/11/2018 16:15:00,33.71,33.49,1,-11.03
 15/11/2018 16:30:00,33.61,33.49,1,-11.36
 15/11/2018 16:45:00,33.51,33.49,1,-12.01
 15/11/2018 17:00:00,33.4,33.49,1,-12.47
 15/11/2018 17:15:00,33.43,33.49,1,-12.66
 15/11/2018 17:30:00,33.42,33.49,1,-12.84
 15/11/2018 17:45:00,33.42,33.49,1,-12.93
 15/11/2018 18:00:00,33.42,33.49,1,-12.93
 15/11/2018 18:15:00,33.44,33.49,1,-12.91
 15/11/2018 18:30:00,33.51,33.49,1,-12.65
 15/11/2018 18:45:00,33.49,33.49,1,-12.46
 15/11/2018 19:00:00,33.58,33.49,1,-12.22
 15/11/2018 19:15:00,33.78,33.49,1,-12.07
 15/11/2018 19:30:00,33.82,33.49,1,-11.7
 15/11/2018 19:45:00,33.69,33.49,1,-11.35
 15/11/2018 20:00:00,33.53,33.49,1,-11.02
 15/11/2018 20:15:00,33.44,33.49,1,-10.79
 15/11/2018 20:30:00,33.52,33.49,1,-10.54
 15/11/2018 20:45:00,33.52,33.49,1,-10.32
 15/11/2018 21:00:00,33.61,33.49,1,-10.05
 15/11/2018 21:15:00,33.7,33.49,1,-9.76
 15/11/2018 21:30:00,33.83,33.49,1,-9.17
 15/11/2018 21:45:00,33.56,33.49,1,-8.58
 15/11/2018 22:00:00,33.29,33.49,1,-8.4
 15/11/2018 22:15:00,33.29,33.49,1,-8.03
 15/11/2018 22:30:00,33.34,33.49,1,-7.72
 15/11/2018 22:45:00,33.28,33.49,1,-7.27
 15/11/2018 23:00:00,33.31,33.49,1,-6.82
 15/11/2018 23:15:00,33.39,33.49,1,-6.9
 15/11/2018 23:30:00,33.47,33.49,1,-6.82
 15/11/2018 23:45:00,33.56,33.49,1,-6.63
 16/11/2018 00:00:00,33.55,33.49,1,-6.66
 16/11/2018 00:15:00,33.4,33.49,1,-7.58
 16/11/2018 00:30:00,33.41,33.49,1,-7.7
 16/11/2018 00:45:00,33.36,33.49,1,-7.76
 16/11/2018 01:00:00,33.4,33.49,1,-7.77
 16/11/2018 01:15:00,33.46,33.49,1,-7.77
 16/11/2018 01:30:00,33.55,33.49,1,-7.7
 16/11/2018 01:45:00,33.59,33.49,1,-7.55
 16/11/2018 02:00:00,33.61,33.49,1,-7.24
 16/11/2018 02:15:00,33.62,33.49,1,-7.27
 16/11/2018 02:30:00,33.59,33.49,1,-7.14
 16/11/2018 02:45:00,33.52,33.49,1,-7.04
 16/11/2018 03:00:00,33.57,33.49,1,-6.86
 16/11/2018 03:15:00,33.6,33.49,1,-6.76
 16/11/2018 03:30:00,33.63,33.49,1,-6.52
 16/11/2018 03:45:00,33.69,33.49,1,-6.3
 16/11/2018 04:00:00,33.71,33.49,1,-6.3
 16/11/2018 04:15:00,33.7,33.49,1,-6.27
 16/11/2018 04:30:00,33.71,33.49,1,-6.16
 16/11/2018 04:45:00,33.7,33.49,1,-6.16
 16/11/2018 05:00:00,33.69,33.49,1,-6.16
 16/11/2018 05:15:00,33.4,33.49,1,-6.34
 16/11/2018 05:30:00,33.38,33.49,1,-6.43
 16/11/2018 05:45:00,33.28,33.49,1,-6.68
 16/11/2018 06:00:00,33.24,33.49,1,-6.96
 16/11/2018 06:15:00,33.66,33.49,1,-7.63
 16/11/2018 06:30:00,33.49,33.49,1,-8.01
 16/11/2018 06:45:00,33.39,33.49,1,-8.6
 16/11/2018 07:00:00,33.21,33.49,1,-9.11
 16/11/2018 07:15:00,33.36,33.49,1,-9.21
 16/11/2018 07:30:00,33.33,33.49,1,-9.67
 16/11/2018 07:45:00,33.29,33.49,1,-9.81
 16/11/2018 08:00:00,33.22,33.49,1,-9.98
 16/11/2018 08:15:00,33.31,33.49,1,-9.98
 16/11/2018 08:30:00,33.44,33.49,1,-9.98
 16/11/2018 08:45:00,33.54,33.49,1,-9.79
 16/11/2018 09:00:00,33.66,33.49,1,-9.67
 16/11/2018 09:15:00,33.72,33.49,1,-9.81
 16/11/2018 09:30:00,33.59,33.49,1,-9.85
 16/11/2018 09:45:00,33.43,33.49,1,-9.73
 16/11/2018 10:00:00,33.43,33.49,1,-9.52
 16/11/2018 10:15:00,33.48,33.49,1,-9.25
 16/11/2018 10:30:00,33.51,33.49,1,-8.99
 16/11/2018 10:45:00,33.45,33.49,1,-9.0
 16/11/2018 11:00:00,33.49,33.49,1,-9.28
 16/11/2018 11:15:00,33.5,33.49,1,-9.12
 16/11/2018 11:30:00,33.48,33.49,1,-9.27
 16/11/2018 11:45:00,33.49,33.49,1,-9.51
 16/11/2018 12:00:00,33.53,33.49,1,-9.59
 16/11/2018 12:15:00,33.65,33.49,1,-9.78
 16/11/2018 12:30:00,33.63,33.49,1,-9.78
 16/11/2018 12:45:00,33.65,33.49,1,-9.83
 16/11/2018 13:00:00,33.66,33.49,1,-9.84
 16/11/2018 13:15:00,33.66,33.49,1,-9.7
 16/11/2018 13:30:00,33.67,33.49,1,-9.89
 16/11/2018 13:45:00,33.6,33.49,1,-9.98
 16/11/2018 14:00:00,33.68,33.49,1,-9.81
 16/11/2018 14:15:00,33.66,33.49,1,-9.69
 16/11/2018 14:30:00,33.62,33.49,1,-9.63
 16/11/2018 14:45:00,33.7,33.49,1,-9.45
 16/11/2018 15:00:00,33.68,33.49,1,-9.45
 16/11/2018 15:15:00,33.7,33.49,1,-9.67
 16/11/2018 15:30:00,33.68,33.49,1,-9.71
 16/11/2018 15:45:00,33.69,33.49,1,-9.84
 16/11/2018 16:00:00,33.64,33.49,1,-10.12
 16/11/2018 16:15:00,33.61,33.49,1,-10.39
 16/11/2018 16:30:00,33.54,33.49,1,-10.84
 16/11/2018 16:45:00,33.38,33.49,1,-11.41
 16/11/2018 17:00:00,33.2,33.49,1,-11.84
 16/11/2018 17:15:00,33.17,33.49,1,-12.18
 16/11/2018 17:30:00,33.16,33.49,1,-12.33
 16/11/2018 17:45:00,33.19,33.49,1,-12.33
 16/11/2018 18:00:00,33.24,33.49,1,-12.33
 16/11/2018 18:15:00,33.24,33.49,1,-12.34
 16/11/2018 18:30:00,33.31,33.49,1,-12.2
 16/11/2018 18:45:00,33.31,33.49,1,-12.02
 16/11/2018 19:00:00,33.43,33.49,1,-11.79
 16/11/2018 19:15:00,33.48,33.49,1,-11.57
 16/11/2018 19:30:00,33.62,33.49,1,-11.19
 16/11/2018 19:45:00,33.73,33.49,1,-10.92
 16/11/2018 20:00:00,33.73,33.49,1,-10.62
 16/11/2018 20:15:00,33.77,33.49,1,-10.36
 16/11/2018 20:30:00,33.86,33.49,1,-10.03
 16/11/2018 20:45:00,33.57,33.49,1,-9.36
 16/11/2018 21:00:00,33.43,33.49,1,-9.07
 16/11/2018 21:15:00,33.47,33.49,1,-8.89
 16/11/2018 21:30:00,33.53,33.49,1,-8.64
 16/11/2018 21:45:00,33.69,33.49,1,-8.49
 16/11/2018 22:00:00,33.51,33.49,1,-8.24
 16/11/2018 22:15:00,33.41,33.49,1,-8.05
 16/11/2018 22:30:00,33.37,33.49,1,-7.69
 16/11/2018 22:45:00,33.27,33.49,1,-7.36
 16/11/2018 23:00:00,33.4,33.49,1,-7.09
 16/11/2018 23:15:00,33.51,33.49,1,-7.19
 16/11/2018 23:30:00,33.58,33.49,1,-7.04
 16/11/2018 23:45:00,33.59,33.49,1,-6.85
 17/11/2018 00:00:00,33.61,33.49,1,-6.84
 17/11/2018 00:15:00,33.5,33.49,1,-7.93
 17/11/2018 00:30:00,33.54,33.49,1,-8.04
 17/11/2018 00:45:00,33.54,33.49,1,-8.04
 17/11/2018 01:00:00,33.6,33.49,1,-8.04
 17/11/2018 01:15:00,33.67,33.49,1,-8.04
 17/11/2018 01:30:00,33.71,33.49,1,-7.83
 17/11/2018 01:45:00,33.48,33.49,1,-7.65
 17/11/2018 02:00:00,33.55,33.49,1,-7.5
 17/11/2018 02:15:00,33.56,33.49,1,-7.5
 17/11/2018 02:30:00,33.62,33.49,1,-7.5
 17/11/2018 02:45:00,33.63,33.49,1,-7.4
 17/11/2018 03:00:00,33.67,33.49,1,-7.18
 17/11/2018 03:15:00,33.72,33.49,1,-7.02
 17/11/2018 03:30:00,33.37,33.49,1,-6.72
 17/11/2018 03:45:00,33.27,33.49,1,-6.57
 17/11/2018 04:00:00,33.32,33.49,1,-6.43
 17/11/2018 04:15:00,33.27,33.49,1,-6.3
 17/11/2018 04:30:00,33.29,33.49,1,-6.3
 17/11/2018 04:45:00,33.28,33.49,1,-6.3
 17/11/2018 05:00:00,33.31,33.49,1,-6.3
 17/11/2018 05:15:00,33.23,33.49,1,-6.3
 17/11/2018 05:30:00,33.4,33.49,1,-6.3
 17/11/2018 05:45:00,33.42,33.49,1,-6.4
 17/11/2018 06:00:00,33.38,33.49,1,-6.59
 17/11/2018 06:15:00,33.25,33.49,1,-7.02
 17/11/2018 06:30:00,33.24,33.49,1,-7.3
 17/11/2018 06:45:00,33.24,33.49,1,-7.61
 17/11/2018 07:00:00,33.2,33.49,1,-7.86
 17/11/2018 07:15:00,33.07,33.49,1,-7.77
 17/11/2018 07:30:00,33.2,33.49,1,-7.77
 17/11/2018 07:45:00,33.27,33.49,1,-8.14
 17/11/2018 08:00:00,33.36,33.49,1,-8.51
 17/11/2018 08:15:00,33.33,33.49,1,-8.68
 17/11/2018 08:30:00,33.33,33.49,1,-9.02
 17/11/2018 08:45:00,33.36,33.49,1,-9.24
 17/11/2018 09:00:00,33.38,33.49,1,-9.45
 17/11/2018 09:15:00,33.38,33.49,1,-9.45
 17/11/2018 09:30:00,33.36,33.49,1,-9.45
 17/11/2018 09:45:00,33.35,33.49,1,-9.25
 17/11/2018 10:00:00,33.37,33.49,1,-8.94
 17/11/2018 10:15:00,33.38,33.49,1,-8.38
 17/11/2018 10:30:00,33.43,33.49,1,-8.07
 17/11/2018 10:45:00,33.43,33.49,1,-8.05
 17/11/2018 11:00:00,33.5,33.49,1,-7.91
 17/11/2018 11:15:00,33.55,33.49,1,-7.53
 17/11/2018 11:30:00,33.6,33.49,1,-7.5
 17/11/2018 11:45:00,33.65,33.49,1,-6.89
 17/11/2018 12:00:00,33.68,33.49,1,-6.6
 17/11/2018 12:15:00,33.63,33.49,1,-3.69
 17/11/2018 12:30:00,33.51,33.49,1,-1.45
 17/11/2018 12:45:00,33.5,33.49,1,-1.58
 17/11/2018 13:00:00,33.54,33.49,1,-1.83
 17/11/2018 13:15:00,33.59,33.49,1,-4.02
 17/11/2018 13:30:00,33.62,33.49,1,-2.43
 17/11/2018 13:45:00,33.64,33.49,1,-2.57
 17/11/2018 14:00:00,33.68,33.49,1,-2.55
 17/11/2018 14:15:00,33.63,33.49,1,-2.9
 17/11/2018 14:30:00,33.64,33.49,1,-3.59
 17/11/2018 14:45:00,33.65,33.49,1,-4.29
 17/11/2018 15:00:00,33.6,33.49,1,-5.1
 17/11/2018 15:15:00,33.55,33.49,1,-5.91
 17/11/2018 15:30:00,33.5,33.49,1,-6.77
 17/11/2018 15:45:00,33.41,33.49,1,-7.53
 17/11/2018 16:00:00,33.22,33.49,1,-8.21
 17/11/2018 16:15:00,33.11,33.49,1,-8.95
 17/11/2018 16:30:00,33.13,33.49,1,-9.35
 17/11/2018 16:45:00,33.51,33.49,1,-10.36
 17/11/2018 17:00:00,33.31,33.49,1,-11.07
 17/11/2018 17:15:00,33.26,33.49,1,-11.61
 17/11/2018 17:30:00,33.34,33.49,1,-11.87
 17/11/2018 17:45:00,33.28,33.49,1,-12.07
 17/11/2018 18:00:00,33.36,33.49,1,-12.28
 17/11/2018 18:15:00,33.35,33.49,1,-12.19
 17/11/2018 18:30:00,33.46,33.49,1,-12.08
 17/11/2018 18:45:00,33.56,33.49,1,-11.93
 17/11/2018 19:00:00,33.47,33.49,1,-11.69
 17/11/2018 19:15:00,33.56,33.49,1,-11.32
 17/11/2018 19:30:00,33.78,33.49,1,-10.98
 17/11/2018 19:45:00,33.86,33.49,1,-10.72
 17/11/2018 20:00:00,33.72,33.49,1,-10.07
 17/11/2018 20:15:00,33.39,33.49,1,-9.98
 17/11/2018 20:30:00,33.31,33.49,1,-9.93
 17/11/2018 20:45:00,33.38,33.49,1,-9.65
 17/11/2018 21:00:00,33.38,33.49,1,-9.33
 17/11/2018 21:15:00,33.41,33.49,1,-9.15
 17/11/2018 21:30:00,33.36,33.49,1,-8.98
 17/11/2018 21:45:00,33.43,33.49,1,-8.7
 17/11/2018 22:00:00,33.47,33.49,1,-8.44
 17/11/2018 22:15:00,33.58,33.49,1,-8.12
 17/11/2018 22:30:00,33.53,33.49,1,-7.78
 17/11/2018 22:45:00,33.36,33.49,1,-7.5
 17/11/2018 23:00:00,33.42,33.49,1,-7.29
 17/11/2018 23:15:00,33.43,33.49,1,-7.37
 17/11/2018 23:30:00,33.49,33.49,1,-7.22
 17/11/2018 23:45:00,33.42,33.49,1,-7.02
 18/11/2018 00:00:00,33.44,33.49,1,-7.0
 18/11/2018 00:15:00,33.3,33.49,1,-8.07
 18/11/2018 00:30:00,33.26,33.49,1,-8.17
 18/11/2018 00:45:00,33.27,33.49,1,-8.17
 18/11/2018 01:00:00,33.33,33.49,1,-8.2
 18/11/2018 01:15:00,33.37,33.49,1,-8.24
 18/11/2018 01:30:00,33.46,33.49,1,-8.19
 18/11/2018 01:45:00,33.46,33.49,1,-8.04
 18/11/2018 02:00:00,33.51,33.49,1,-7.89
 18/11/2018 02:15:00,33.5,33.49,1,-7.93
 18/11/2018 02:30:00,33.62,33.49,1,-7.85
 18/11/2018 02:45:00,33.6,33.49,1,-7.7
 18/11/2018 03:00:00,33.67,33.49,1,-7.64
 18/11/2018 03:15:00,33.73,33.49,1,-7.44
 18/11/2018 03:30:00,33.78,33.49,1,-7.37
 18/11/2018 03:45:00,33.6,33.49,1,-7.24
 18/11/2018 04:00:00,33.53,33.49,1,-7.07
 18/11/2018 04:15:00,33.51,33.49,1,-6.96
 18/11/2018 04:30:00,33.55,33.49,1,-6.83
 18/11/2018 04:45:00,33.54,33.49,1,-6.83
 18/11/2018 05:00:00,33.56,33.49,1,-6.83
 18/11/2018 05:15:00,33.5,33.49,1,-6.83
 18/11/2018 05:30:00,33.49,33.49,1,-6.83
 18/11/2018 05:45:00,33.47,33.49,1,-6.83
 18/11/2018 06:00:00,33.55,33.49,1,-7.02
 18/11/2018 06:15:00,33.39,33.49,1,-7.31
 18/11/2018 06:30:00,33.51,33.49,1,-7.58
 18/11/2018 06:45:00,33.48,33.49,1,-7.69
 18/11/2018 07:00:00,33.47,33.49,1,-7.91
 18/11/2018 07:15:00,33.38,33.49,1,-7.91
 18/11/2018 07:30:00,33.32,33.49,1,-7.91
 18/11/2018 07:45:00,33.32,33.49,1,-7.91
 18/11/2018 08:00:00,33.23,33.49,1,-8.11
 18/11/2018 08:15:00,33.18,33.49,1,-8.03
 18/11/2018 08:30:00,33.31,33.49,1,-7.78
 18/11/2018 08:45:00,33.68,33.49,1,-7.38
 18/11/2018 09:00:00,33.61,33.49,1,-6.81
 18/11/2018 09:15:00,33.53,33.49,1,-6.02
 18/11/2018 09:30:00,33.53,33.49,1,-5.24
 18/11/2018 09:45:00,33.48,33.49,1,-4.44
 18/11/2018 10:00:00,33.5,33.49,1,-3.83
 18/11/2018 10:15:00,33.47,33.49,1,-3.19
 18/11/2018 10:30:00,33.48,33.49,1,-2.64
 18/11/2018 10:45:00,33.52,33.49,1,-2.02
 18/11/2018 11:00:00,33.49,33.49,1,-1.48
 18/11/2018 11:15:00,33.47,33.49,1,-1.01
 18/11/2018 11:30:00,33.5,33.49,1,-0.73
 18/11/2018 11:45:00,33.49,33.49,1,-0.4
 18/11/2018 12:00:00,33.5,33.49,1,-0.22
 18/11/2018 12:15:00,33.54,33.49,1,-0.2
 18/11/2018 12:30:00,33.59,33.49,1,-0.3
 18/11/2018 12:45:00,33.58,33.49,1,-0.46
 18/11/2018 13:00:00,33.6,33.49,1,-0.8
 18/11/2018 13:15:00,33.6,33.49,1,-0.94
 18/11/2018 13:30:00,33.62,33.49,1,-1.48
 18/11/2018 13:45:00,33.63,33.49,1,-1.78
 18/11/2018 14:00:00,33.69,33.49,1,-2.25
 18/11/2018 14:15:00,33.69,33.49,1,-2.87
 18/11/2018 14:30:00,33.63,33.49,1,-3.58
 18/11/2018 14:45:00,33.62,33.49,1,-4.45
 18/11/2018 15:00:00,33.59,33.49,1,-5.4
 18/11/2018 15:15:00,33.53,33.49,1,-6.37
 18/11/2018 15:30:00,33.42,33.49,1,-7.25
 18/11/2018 15:45:00,33.39,33.49,1,-8.1
 18/11/2018 16:00:00,33.22,33.49,1,-8.98
 18/11/2018 16:15:00,33.25,33.49,1,-9.75
 18/11/2018 16:30:00,33.23,33.49,1,-10.33
 18/11/2018 16:45:00,33.31,33.49,1,-11.0
 18/11/2018 17:00:00,33.39,33.49,1,-12.04
 18/11/2018 17:15:00,33.38,33.49,1,-12.58
 18/11/2018 17:30:00,33.41,33.49,1,-12.69
 18/11/2018 17:45:00,33.38,33.49,1,-12.78
 18/11/2018 18:00:00,33.44,33.49,1,-12.78
 18/11/2018 18:15:00,33.42,33.49,1,-12.62
 18/11/2018 18:30:00,33.55,33.49,1,-12.32
 18/11/2018 18:45:00,33.63,33.49,1,-12.2
 18/11/2018 19:00:00,33.79,33.49,1,-11.75
 18/11/2018 19:15:00,33.81,33.49,1,-11.41
 18/11/2018 19:30:00,33.53,33.49,1,-11.03
 18/11/2018 19:45:00,33.57,33.49,1,-10.66
 18/11/2018 20:00:00,33.32,33.49,1,-10.36
 18/11/2018 20:15:00,33.49,33.49,1,-10.45
 18/11/2018 20:30:00,33.55,33.49,1,-10.29
 18/11/2018 20:45:00,33.7,33.49,1,-9.82
 18/11/2018 21:00:00,33.8,33.49,1,-9.58
 18/11/2018 21:15:00,33.78,33.49,1,-9.28
 18/11/2018 21:30:00,33.54,33.49,1,-8.98
 18/11/2018 21:45:00,33.5,33.49,1,-8.64
 18/11/2018 22:00:00,33.48,33.49,1,-8.31
 18/11/2018 22:15:00,33.48,33.49,1,-7.98
 18/11/2018 22:30:00,33.53,33.49,1,-7.68
 18/11/2018 22:45:00,33.59,33.49,1,-7.43
 18/11/2018 23:00:00,33.57,33.49,1,-7.12
 18/11/2018 23:15:00,33.44,33.49,1,-6.97
 18/11/2018 23:30:00,33.51,33.49,1,-6.91
 18/11/2018 23:45:00,33.56,33.49,1,-6.7
 19/11/2018 00:00:00,33.58,33.49,1,-6.79
 19/11/2018 00:00:00,33.58,33.49,1,-6.79
 19/11/2018 00:15:00,33.37,33.49,1,-7.95
 19/11/2018 00:30:00,33.34,33.49,1,-8.17
 19/11/2018 00:45:00,33.3,33.49,1,-8.17
 19/11/2018 01:00:00,33.36,33.49,1,-8.18
 19/11/2018 01:15:00,33.39,33.49,1,-8.44
 19/11/2018 01:30:00,33.42,33.49,1,-8.25
 19/11/2018 01:45:00,33.43,33.49,1,-8.13
 19/11/2018 02:00:00,33.55,33.49,1,-7.97
 19/11/2018 02:15:00,33.53,33.49,1,-7.84
 19/11/2018 02:30:00,33.56,33.49,1,-7.92
 19/11/2018 02:45:00,33.58,33.49,1,-8.04
 19/11/2018 03:00:00,33.64,33.49,1,-7.8
 19/11/2018 03:15:00,33.61,33.49,1,-7.69
 19/11/2018 03:30:00,33.65,33.49,1,-7.41
 19/11/2018 03:45:00,33.64,33.49,1,-7.3
 19/11/2018 04:00:00,33.66,33.49,1,-7.22
 19/11/2018 04:15:00,33.66,33.49,1,-7.17
 19/11/2018 04:30:00,33.68,33.49,1,-7.06
 19/11/2018 04:45:00,33.64,33.49,1,-6.9
 19/11/2018 05:00:00,33.66,33.49,1,-6.95
 19/11/2018 05:15:00,33.58,33.49,1,-7.17
 19/11/2018 05:30:00,33.53,33.49,1,-7.35
 19/11/2018 05:45:00,33.47,33.49,1,-7.46
 19/11/2018 06:00:00,33.6,33.49,1,-7.78
 19/11/2018 06:15:00,33.33,33.49,1,-8.25
 19/11/2018 06:30:00,33.34,33.49,1,-8.75
 19/11/2018 06:45:00,33.16,33.49,1,-9.31
 19/11/2018 07:00:00,33.15,33.49,1,-9.85
 19/11/2018 07:15:00,33.42,33.49,1,-10.16
 19/11/2018 07:30:00,33.46,33.49,1,-10.46
 19/11/2018 07:45:00,33.44,33.49,1,-10.58
 19/11/2018 08:00:00,33.47,33.49,1,-10.65
 19/11/2018 08:15:00,33.42,33.49,1,-10.63
 19/11/2018 08:30:00,33.41,33.49,1,-10.47
 19/11/2018 08:45:00,33.38,33.49,1,-10.38
 19/11/2018 09:00:00,33.32,33.49,1,-10.57
 19/11/2018 09:15:00,33.21,33.49,1,-10.35
 19/11/2018 09:30:00,33.23,33.49,1,-10.21
 19/11/2018 09:45:00,33.27,33.49,1,-10.18
 19/11/2018 10:00:00,33.32,33.49,1,-9.9
 19/11/2018 10:15:00,33.34,33.49,1,-9.59
 19/11/2018 10:30:00,33.37,33.49,1,-9.42
 19/11/2018 10:45:00,33.48,33.49,1,-9.31
 19/11/2018 11:00:00,33.56,33.49,1,-9.36
 19/11/2018 11:15:00,33.51,33.49,1,-9.62
 19/11/2018 11:30:00,33.47,33.49,1,-9.76
 19/11/2018 11:45:00,33.49,33.49,1,-9.23
 19/11/2018 12:00:00,33.48,33.49,1,-9.04
 19/11/2018 12:15:00,33.49,33.49,1,-8.88
 19/11/2018 12:30:00,33.51,33.49,1,-9.43
 19/11/2018 12:45:00,33.54,33.49,1,-10.25
 19/11/2018 13:00:00,33.58,33.49,1,-10.37
 19/11/2018 13:15:00,33.64,33.49,1,-10.12
 19/11/2018 13:30:00,33.68,33.49,1,-10.13
 19/11/2018 13:45:00,33.71,33.49,1,-9.83
 19/11/2018 14:00:00,33.77,33.49,1,-9.7
 19/11/2018 14:15:00,33.73,33.49,1,-9.19
 19/11/2018 14:30:00,33.69,33.49,1,-9.08
 19/11/2018 14:45:00,33.71,33.49,1,-8.46
 19/11/2018 15:00:00,33.71,33.49,1,-7.67
 19/11/2018 15:15:00,33.69,33.49,1,-9.41
 19/11/2018 15:30:00,33.73,33.49,1,-9.84
 19/11/2018 15:45:00,33.61,33.49,1,-10.17
 19/11/2018 16:00:00,33.39,33.49,1,-10.23
 19/11/2018 16:15:00,33.26,33.49,1,-11.02
 19/11/2018 16:30:00,33.37,33.49,1,-11.58
 19/11/2018 16:45:00,33.59,33.49,1,-12.36
 19/11/2018 17:00:00,33.69,33.49,1,-13.12
 19/11/2018 17:15:00,33.39,33.49,1,-13.29
 19/11/2018 17:30:00,33.25,33.49,1,-13.6
 19/11/2018 17:45:00,33.27,33.49,1,-13.86
 19/11/2018 18:00:00,33.35,33.49,1,-13.87
 19/11/2018 18:15:00,33.33,33.49,1,-13.75
 19/11/2018 18:30:00,33.43,33.49,1,-13.6
 19/11/2018 18:45:00,33.49,33.49,1,-13.47
 19/11/2018 19:00:00,33.48,33.49,1,-13.06
 19/11/2018 19:15:00,33.56,33.49,1,-12.86
 19/11/2018 19:30:00,33.71,33.49,1,-12.59
 19/11/2018 19:45:00,33.7,33.49,1,-12.21
 19/11/2018 20:00:00,33.71,33.49,1,-11.82
 19/11/2018 20:15:00,33.58,33.49,1,-11.52
 19/11/2018 20:30:00,33.68,33.49,1,-11.18
 19/11/2018 20:45:00,33.76,33.49,1,-10.97
 19/11/2018 21:00:00,33.59,33.49,1,-10.35
 19/11/2018 21:15:00,33.53,33.49,1,-10.22
 19/11/2018 21:30:00,33.67,33.49,1,-9.88
 19/11/2018 21:45:00,33.53,33.49,1,-9.48
 19/11/2018 22:00:00,33.56,33.49,1,-9.19
 19/11/2018 22:15:00,33.62,33.49,1,-8.78
 19/11/2018 22:30:00,33.55,33.49,1,-8.28
 19/11/2018 22:45:00,33.33,33.49,1,-7.81
 19/11/2018 23:00:00,33.38,33.49,1,-7.58
 19/11/2018 23:15:00,33.51,33.49,1,-7.68
 19/11/2018 23:30:00,33.47,33.49,1,-7.37
 19/11/2018 23:45:00,33.45,33.49,1,-7.37
 20/11/2018 00:00:00,33.47,33.49,1,-7.28
 20/11/2018 00:15:00,33.35,33.49,1,-8.43
 20/11/2018 00:30:00,33.22,33.49,1,-8.78
 20/11/2018 00:45:00,33.21,33.49,1,-8.71
 20/11/2018 01:00:00,33.23,33.49,1,-8.78
 20/11/2018 01:15:00,33.27,33.49,1,-8.78
 20/11/2018 01:30:00,33.35,33.49,1,-8.74
 20/11/2018 01:45:00,33.42,33.49,1,-8.58
 20/11/2018 02:00:00,33.45,33.49,1,-8.58
 20/11/2018 02:15:00,33.4,33.49,1,-8.58
 20/11/2018 02:30:00,33.38,33.49,1,-8.58
 20/11/2018 02:45:00,33.34,33.49,1,-8.58
 20/11/2018 03:00:00,33.44,33.49,1,-8.45
 20/11/2018 03:15:00,33.44,33.49,1,-8.22
 20/11/2018 03:30:00,33.48,33.49,1,-8.11
 20/11/2018 03:45:00,33.53,33.49,1,-7.84
 20/11/2018 04:00:00,33.6,33.49,1,-7.84
 20/11/2018 04:15:00,33.65,33.49,1,-7.59
 20/11/2018 04:30:00,33.67,33.49,1,-7.57
 20/11/2018 04:45:00,33.64,33.49,1,-7.57
 20/11/2018 05:00:00,33.62,33.49,1,-7.57
 20/11/2018 05:15:00,33.63,33.49,1,-7.57
 20/11/2018 05:30:00,33.59,33.49,1,-7.57
 20/11/2018 05:45:00,33.43,33.49,1,-7.81
 20/11/2018 06:00:00,33.27,33.49,1,-7.92
 20/11/2018 06:15:00,33.29,33.49,1,-8.57
 20/11/2018 06:30:00,33.62,33.49,1,-9.03
 20/11/2018 06:45:00,33.46,33.49,1,-9.58
 20/11/2018 07:00:00,33.2,33.49,1,-10.15
 20/11/2018 07:15:00,33.37,33.49,1,-10.59
 20/11/2018 07:30:00,33.52,33.49,1,-10.95
 20/11/2018 07:45:00,33.46,33.49,1,-11.12
 20/11/2018 08:00:00,33.48,33.49,1,-11.28
 20/11/2018 08:15:00,33.37,33.49,1,-11.32
 20/11/2018 08:30:00,33.47,33.49,1,-11.17
 20/11/2018 08:45:00,33.39,33.49,1,-11.01
 20/11/2018 09:00:00,33.36,33.49,1,-10.72
 20/11/2018 09:15:00,33.28,33.49,1,-10.41
 20/11/2018 09:30:00,33.38,33.49,1,-10.19
 20/11/2018 09:45:00,33.47,33.49,1,-9.25
 20/11/2018 10:00:00,33.64,33.49,1,-8.44
 20/11/2018 10:15:00,33.63,33.49,1,-8.61
 20/11/2018 10:30:00,33.61,33.49,1,-8.63
 20/11/2018 10:45:00,33.6,33.49,1,-9.94
 20/11/2018 11:00:00,33.57,33.49,1,-9.46
 20/11/2018 11:15:00,33.62,33.49,1,-7.47
 20/11/2018 11:30:00,33.61,33.49,1,-5.94
 20/11/2018 11:45:00,33.65,33.49,1,-7.66
 20/11/2018 12:00:00,33.6,33.49,1,-7.73
 20/11/2018 12:15:00,33.59,33.49,1,-7.09
 20/11/2018 12:30:00,33.61,33.49,1,-8.25
 20/11/2018 12:45:00,33.59,33.49,1,-8.69
 20/11/2018 13:00:00,33.59,33.49,1,-8.56
 20/11/2018 13:15:00,33.63,33.49,1,-8.7
 20/11/2018 13:30:00,33.68,33.49,1,-9.33
 20/11/2018 13:45:00,33.65,33.49,1,-9.77
 20/11/2018 14:00:00,33.63,33.49,1,-10.0
 20/11/2018 14:15:00,33.56,33.49,1,-8.83
 20/11/2018 14:30:00,33.57,33.49,1,-9.12
 20/11/2018 14:45:00,33.57,33.49,1,-9.24
 20/11/2018 15:00:00,33.62,33.49,1,-10.0
 20/11/2018 15:15:00,33.67,33.49,1,-10.17
 20/11/2018 15:30:00,33.61,33.49,1,-10.24
 20/11/2018 15:45:00,33.49,33.49,1,-10.51
 20/11/2018 16:00:00,33.43,33.49,1,-11.16
 20/11/2018 16:15:00,33.38,33.49,1,-11.85
 20/11/2018 16:30:00,33.15,33.49,1,-12.34
 20/11/2018 16:45:00,33.16,33.49,1,-12.95
 20/11/2018 17:00:00,33.4,33.49,1,-13.59
 20/11/2018 17:15:00,33.49,33.49,1,-13.93
 20/11/2018 17:30:00,33.46,33.49,1,-14.06
 20/11/2018 17:45:00,33.47,33.49,1,-14.01
 20/11/2018 18:00:00,33.51,33.49,1,-14.0
 20/11/2018 18:15:00,33.47,33.49,1,-14.0
 20/11/2018 18:30:00,33.54,33.49,1,-13.93
 20/11/2018 18:45:00,33.68,33.49,1,-13.65
 20/11/2018 19:00:00,33.65,33.49,1,-13.44
 20/11/2018 19:15:00,33.65,33.49,1,-13.16
 20/11/2018 19:30:00,33.76,33.49,1,-12.78
 20/11/2018 19:45:00,33.82,33.49,1,-12.41
 20/11/2018 20:00:00,33.48,33.49,1,-11.92
 20/11/2018 20:15:00,33.24,33.49,1,-11.72
 20/11/2018 20:30:00,33.59,33.49,1,-11.64
 20/11/2018 20:45:00,33.58,33.49,1,-11.16
 20/11/2018 21:00:00,33.64,33.49,1,-11.05
 20/11/2018 21:15:00,33.68,33.49,1,-10.71
 20/11/2018 21:30:00,33.79,33.49,1,-10.24
 20/11/2018 21:45:00,33.67,33.49,1,-9.45
 20/11/2018 22:00:00,33.58,33.49,1,-9.27
 20/11/2018 22:15:00,33.42,33.49,1,-8.94
 20/11/2018 22:30:00,33.51,33.49,1,-8.43
 20/11/2018 22:45:00,33.46,33.49,1,-7.94
 20/11/2018 23:00:00,33.49,33.49,1,-7.58
 20/11/2018 23:15:00,33.31,33.49,1,-7.77
 20/11/2018 23:30:00,33.38,33.49,1,-7.53
 20/11/2018 23:45:00,33.31,33.49,1,-7.3
 21/11/2018 00:00:00,33.32,33.49,1,-7.35
 21/11/2018 00:15:00,33.22,33.49,1,-8.57
 21/11/2018 00:30:00,33.19,33.49,1,-8.91
 21/11/2018 00:45:00,33.12,33.49,1,-8.91
 21/11/2018 01:00:00,33.15,33.49,1,-8.91
 21/11/2018 01:15:00,33.24,33.49,1,-9.15
 21/11/2018 01:30:00,33.24,33.49,1,-8.91
 21/11/2018 01:45:00,33.31,33.49,1,-8.9
 21/11/2018 02:00:00,33.37,33.49,1,-8.71
 21/11/2018 02:15:00,33.37,33.49,1,-8.89
 21/11/2018 02:30:00,33.38,33.49,1,-8.72
 21/11/2018 02:45:00,33.42,33.49,1,-8.71
 21/11/2018 03:00:00,33.48,33.49,1,-8.54
 21/11/2018 03:15:00,33.45,33.49,1,-8.46
 21/11/2018 03:30:00,33.48,33.49,1,-8.24
 21/11/2018 03:45:00,33.52,33.49,1,-8.03
 21/11/2018 04:00:00,33.62,33.49,1,-7.83
 21/11/2018 04:15:00,33.61,33.49,1,-7.7
 21/11/2018 04:30:00,33.61,33.49,1,-7.7
 21/11/2018 04:45:00,33.61,33.49,1,-7.7
 21/11/2018 05:00:00,33.46,33.49,1,-7.48
 21/11/2018 05:15:00,33.34,33.49,1,-7.58
 21/11/2018 05:30:00,33.3,33.49,1,-7.7
 21/11/2018 05:45:00,33.33,33.49,1,-7.99
 21/11/2018 06:00:00,33.48,33.49,1,-8.2
 21/11/2018 06:15:00,33.37,33.49,1,-8.82
 21/11/2018 06:30:00,33.25,33.49,1,-9.16
 21/11/2018 06:45:00,33.09,33.49,1,-9.94
 21/11/2018 07:00:00,33.12,33.49,1,-10.4
 21/11/2018 07:15:00,33.27,33.49,1,-10.85
 21/11/2018 07:30:00,33.33,33.49,1,-10.94
 21/11/2018 07:45:00,33.14,33.49,1,-11.22
 21/11/2018 08:00:00,33.13,33.49,1,-11.22
 21/11/2018 08:15:00,33.36,33.49,1,-11.35
 21/11/2018 08:30:00,33.32,33.49,1,-11.29
 21/11/2018 08:45:00,33.35,33.49,1,-10.97
 21/11/2018 09:00:00,33.4,33.49,1,-10.68
 21/11/2018 09:15:00,33.44,33.49,1,-9.31
 21/11/2018 09:30:00,33.41,33.49,1,-9.01
 21/11/2018 09:45:00,33.47,33.49,1,-8.81
 21/11/2018 10:00:00,33.57,33.49,1,-9.83
 21/11/2018 10:15:00,33.65,33.49,1,-9.61
 21/11/2018 10:30:00,33.67,33.49,1,-9.02
 21/11/2018 10:45:00,33.62,33.49,1,-9.69
 21/11/2018 11:00:00,33.66,33.49,1,-9.56
 21/11/2018 11:15:00,33.62,33.49,1,-8.46
 21/11/2018 11:30:00,33.65,33.49,1,-8.69
 21/11/2018 11:45:00,33.68,33.49,1,-5.66
 21/11/2018 12:00:00,33.69,33.49,1,-4.2
 21/11/2018 12:15:00,33.73,33.49,1,-4.2
 21/11/2018 12:30:00,33.47,33.49,1,-4.86
 21/11/2018 12:45:00,33.41,33.49,1,-6.38
 21/11/2018 13:00:00,33.42,33.49,1,-5.32
 21/11/2018 13:15:00,33.44,33.49,1,-5.49
 21/11/2018 13:30:00,33.41,33.49,1,-8.37
 21/11/2018 13:45:00,33.39,33.49,1,-8.73
 21/11/2018 14:00:00,33.38,33.49,1,-9.53
 21/11/2018 14:15:00,33.34,33.49,1,-9.05
 21/11/2018 14:30:00,33.36,33.49,1,-7.41
 21/11/2018 14:45:00,33.33,33.49,1,-9.4
 21/11/2018 15:00:00,33.33,33.49,1,-7.61
 21/11/2018 15:15:00,33.36,33.49,1,-8.65
 21/11/2018 15:30:00,33.33,33.49,1,-9.09
 21/11/2018 15:45:00,33.21,33.49,1,-9.76
 21/11/2018 16:00:00,33.26,33.49,1,-10.62
 21/11/2018 16:15:00,33.61,33.49,1,-11.38
 21/11/2018 16:30:00,33.55,33.49,1,-11.96
 21/11/2018 16:45:00,33.52,33.49,1,-12.65
 21/11/2018 17:00:00,33.36,33.49,1,-13.24
 21/11/2018 17:15:00,33.35,33.49,1,-13.71
 21/11/2018 17:30:00,33.33,33.49,1,-13.87
 21/11/2018 17:45:00,33.35,33.49,1,-13.87
 21/11/2018 18:00:00,33.35,33.49,1,-13.89
 21/11/2018 18:15:00,33.35,33.49,1,-14.07
 21/11/2018 18:30:00,33.63,33.49,1,-14.13
 21/11/2018 18:45:00,33.65,33.49,1,-13.94
 21/11/2018 19:00:00,33.76,33.49,1,-13.76
 21/11/2018 19:15:00,33.76,33.49,1,-13.49
 21/11/2018 19:30:00,33.8,33.49,1,-13.18
 21/11/2018 19:45:00,33.75,33.49,1,-12.6
 21/11/2018 20:00:00,33.6,33.49,1,-12.23
 21/11/2018 20:15:00,33.45,33.49,1,-11.94
 21/11/2018 20:30:00,33.45,33.49,1,-11.7
 21/11/2018 20:45:00,33.53,33.49,1,-11.33
 21/11/2018 21:00:00,33.64,33.49,1,-11.07
 21/11/2018 21:15:00,33.67,33.49,1,-10.75
 21/11/2018 21:30:00,33.63,33.49,1,-10.33
 21/11/2018 21:45:00,33.56,33.49,1,-9.85
 21/11/2018 22:00:00,33.56,33.49,1,-9.49
 21/11/2018 22:15:00,33.64,33.49,1,-9.19
 21/11/2018 22:30:00,33.78,33.49,1,-8.51
 21/11/2018 22:45:00,33.38,33.49,1,-8.0
 21/11/2018 23:00:00,33.39,33.49,1,-7.7
 21/11/2018 23:15:00,33.3,33.49,1,-7.7
 21/11/2018 23:30:00,33.39,33.49,1,-7.47
 21/11/2018 23:45:00,33.33,33.49,1,-7.3
 22/11/2018 00:00:00,33.32,33.49,1,-7.34
 22/11/2018 00:15:00,33.23,33.49,1,-8.52
 22/11/2018 00:30:00,33.17,33.49,1,-8.78
 22/11/2018 00:45:00,33.12,33.49,1,-8.82
 22/11/2018 01:00:00,33.16,33.49,1,-8.91
 22/11/2018 01:15:00,33.37,33.49,1,-8.98
 22/11/2018 01:30:00,33.39,33.49,1,-8.98
 22/11/2018 01:45:00,33.41,33.49,1,-8.89
 22/11/2018 02:00:00,33.42,33.49,1,-8.67
 22/11/2018 02:15:00,33.41,33.49,1,-8.78
 22/11/2018 02:30:00,33.44,33.49,1,-8.78
 22/11/2018 02:45:00,33.46,33.49,1,-8.73
 22/11/2018 03:00:00,33.56,33.49,1,-8.57
 22/11/2018 03:15:00,33.54,33.49,1,-8.44
 22/11/2018 03:30:00,33.59,33.49,1,-8.17
 22/11/2018 03:45:00,33.63,33.49,1,-8.17
 22/11/2018 04:00:00,33.66,33.49,1,-7.91
 22/11/2018 04:15:00,33.51,33.49,1,-7.81
 22/11/2018 04:30:00,33.42,33.49,1,-7.6
 22/11/2018 04:45:00,33.37,33.49,1,-7.37
 22/11/2018 05:00:00,33.37,33.49,1,-7.37
 22/11/2018 05:15:00,33.32,33.49,1,-7.54
 22/11/2018 05:30:00,33.43,33.49,1,-7.57
 22/11/2018 05:45:00,33.43,33.49,1,-7.8
 22/11/2018 06:00:00,33.44,33.49,1,-7.97
 22/11/2018 06:15:00,33.35,33.49,1,-8.61
 22/11/2018 06:30:00,33.28,33.49,1,-9.12
 22/11/2018 06:45:00,33.24,33.49,1,-9.78
 22/11/2018 07:00:00,33.38,33.49,1,-10.52
 22/11/2018 07:15:00,33.3,33.49,1,-10.68
 22/11/2018 07:30:00,33.18,33.49,1,-10.8
 22/11/2018 07:45:00,33.16,33.49,1,-10.99
 22/11/2018 08:00:00,33.55,33.49,1,-11.3
 22/11/2018 08:15:00,33.81,33.49,1,-11.27
 22/11/2018 08:30:00,33.81,33.49,1,-10.75
 22/11/2018 08:45:00,33.85,33.49,1,-10.24
 22/11/2018 09:00:00,33.87,33.49,1,-10.03
 22/11/2018 09:15:00,33.91,33.49,1,-9.73
 22/11/2018 09:30:00,33.94,33.49,1,-8.33
 22/11/2018 09:45:00,33.84,33.49,1,-8.32
 22/11/2018 10:00:00,33.72,33.49,1,-7.84
 22/11/2018 10:15:00,33.6,33.49,1,-7.28
 22/11/2018 10:30:00,33.63,33.49,1,-5.21
 22/11/2018 10:45:00,33.66,33.49,1,-6.6
 22/11/2018 11:00:00,33.69,33.49,1,-6.24
 22/11/2018 11:15:00,33.7,33.49,1,-5.67
 22/11/2018 11:30:00,33.67,33.49,1,-6.65
 22/11/2018 11:45:00,33.71,33.49,1,-6.98
 22/11/2018 12:00:00,33.75,33.49,1,-7.11
 22/11/2018 12:15:00,33.71,33.49,1,-5.84
 22/11/2018 12:30:00,33.71,33.49,1,-5.07
 22/11/2018 12:45:00,33.66,33.49,1,-7.16
 22/11/2018 13:00:00,33.65,33.49,1,-6.82
 22/11/2018 13:15:00,33.72,33.49,1,-7.01
 22/11/2018 13:30:00,33.72,33.49,1,-8.58
 22/11/2018 13:45:00,33.72,33.49,1,-9.42
 22/11/2018 14:00:00,33.7,33.49,1,-9.41
 22/11/2018 14:15:00,33.65,33.49,1,-9.43
 22/11/2018 14:30:00,33.66,33.49,1,-9.11
 22/11/2018 14:45:00,33.62,33.49,1,-9.46
 22/11/2018 15:00:00,33.6,33.49,1,-10.09
 22/11/2018 15:15:00,33.64,33.49,1,-10.26
 22/11/2018 15:30:00,33.62,33.49,1,-10.33
 22/11/2018 15:45:00,33.53,33.49,1,-10.68
 22/11/2018 16:00:00,33.47,33.49,1,-11.08
 22/11/2018 16:15:00,33.51,33.49,1,-11.55
 22/11/2018 16:30:00,33.43,33.49,1,-12.01
 22/11/2018 16:45:00,33.29,33.49,1,-12.63
 22/11/2018 17:00:00,33.19,33.49,1,-13.19
 22/11/2018 17:15:00,33.18,33.49,1,-13.58
 22/11/2018 17:30:00,33.12,33.49,1,-13.97
 22/11/2018 17:45:00,33.23,33.49,1,-14.07
 22/11/2018 18:00:00,33.28,33.49,1,-14.07
 22/11/2018 18:15:00,33.33,33.49,1,-14.07
 22/11/2018 18:30:00,33.41,33.49,1,-13.87
 22/11/2018 18:45:00,33.38,33.49,1,-13.61
 22/11/2018 19:00:00,33.43,33.49,1,-13.47
 22/11/2018 19:15:00,33.48,33.49,1,-13.19
 22/11/2018 19:30:00,33.56,33.49,1,-12.87
 22/11/2018 19:45:00,33.53,33.49,1,-12.43
 22/11/2018 20:00:00,33.61,33.49,1,-12.14
 22/11/2018 20:15:00,33.7,33.49,1,-11.96
 22/11/2018 20:30:00,33.76,33.49,1,-11.77
 22/11/2018 20:45:00,33.77,33.49,1,-11.48
 22/11/2018 21:00:00,33.84,33.49,1,-10.99
 22/11/2018 21:15:00,33.85,33.49,1,-10.74
 22/11/2018 21:30:00,33.8,33.49,1,-10.09
 22/11/2018 21:45:00,33.48,33.49,1,-9.45
 22/11/2018 22:00:00,33.55,33.49,1,-9.15
 22/11/2018 22:15:00,33.63,33.49,1,-8.76
 22/11/2018 22:30:00,33.42,33.49,1,-8.43
 22/11/2018 22:45:00,33.37,33.49,1,-8.11
 22/11/2018 23:00:00,33.38,33.49,1,-7.77
 22/11/2018 23:15:00,33.32,33.49,1,-7.7
 22/11/2018 23:30:00,33.38,33.49,1,-7.59
 22/11/2018 23:45:00,33.41,33.49,1,-7.44
 23/11/2018 00:00:00,33.37,33.49,1,-7.47
 23/11/2018 00:15:00,33.25,33.49,1,-8.62
 23/11/2018 00:30:00,33.28,33.49,1,-8.78
 23/11/2018 00:45:00,33.24,33.49,1,-8.89
 23/11/2018 01:00:00,33.51,33.49,1,-9.23
 23/11/2018 01:15:00,33.59,33.49,1,-9.41
 23/11/2018 01:30:00,33.65,33.49,1,-9.21
 23/11/2018 01:45:00,33.66,33.49,1,-9.14
 23/11/2018 02:00:00,33.71,33.49,1,-8.89
 23/11/2018 02:15:00,33.78,33.49,1,-9.03
 23/11/2018 02:30:00,33.85,33.49,1,-9.01
 23/11/2018 02:45:00,33.89,33.49,1,-8.72
 23/11/2018 03:00:00,33.79,33.49,1,-8.32
 23/11/2018 03:15:00,33.73,33.49,1,-8.15
 23/11/2018 03:30:00,33.57,33.49,1,-8.04
 23/11/2018 03:45:00,33.55,33.49,1,-8.01
 23/11/2018 04:00:00,33.57,33.49,1,-7.85
 23/11/2018 04:15:00,33.44,33.49,1,-7.64
 23/11/2018 04:30:00,33.46,33.49,1,-7.52
 23/11/2018 04:45:00,33.41,33.49,1,-7.37
 23/11/2018 05:00:00,33.46,33.49,1,-7.37
 23/11/2018 05:15:00,33.28,33.49,1,-7.43
 23/11/2018 05:30:00,33.17,33.49,1,-7.57
 23/11/2018 05:45:00,33.14,33.49,1,-7.82
 23/11/2018 06:00:00,33.23,33.49,1,-7.85
 23/11/2018 06:15:00,33.42,33.49,1,-8.47
 23/11/2018 06:30:00,33.45,33.49,1,-8.88
 23/11/2018 06:45:00,33.36,33.49,1,-9.41
 23/11/2018 07:00:00,33.33,33.49,1,-10.16
 23/11/2018 07:15:00,33.31,33.49,1,-10.39
 23/11/2018 07:30:00,33.21,33.49,1,-10.78
 23/11/2018 07:45:00,33.17,33.49,1,-10.85
 23/11/2018 08:00:00,33.22,33.49,1,-11.01
 23/11/2018 08:15:00,33.29,33.49,1,-10.92
 23/11/2018 08:30:00,33.32,33.49,1,-11.04
 23/11/2018 08:45:00,33.28,33.49,1,-10.89
 23/11/2018 09:00:00,33.24,33.49,1,-10.86
 23/11/2018 09:15:00,33.22,33.49,1,-10.95
 23/11/2018 09:30:00,33.22,33.49,1,-10.82
 23/11/2018 09:45:00,33.25,33.49,1,-11.11
 23/11/2018 10:00:00,33.26,33.49,1,-10.84
 23/11/2018 10:15:00,33.37,33.49,1,-10.52
 23/11/2018 10:30:00,33.36,33.49,1,-10.66
 23/11/2018 10:45:00,33.41,33.49,1,-10.88
 23/11/2018 11:00:00,33.43,33.49,1,-10.14
 23/11/2018 11:15:00,33.47,33.49,1,-10.03
 23/11/2018 11:30:00,33.52,33.49,1,-9.74
 23/11/2018 11:45:00,33.51,33.49,1,-7.89
 23/11/2018 12:00:00,33.52,33.49,1,-8.17
 23/11/2018 12:15:00,33.52,33.49,1,-8.75
 23/11/2018 12:30:00,33.54,33.49,1,-7.94
 23/11/2018 12:45:00,33.58,33.49,1,-9.08
 23/11/2018 13:00:00,33.61,33.49,1,-9.75
 23/11/2018 13:15:00,33.62,33.49,1,-9.42
 23/11/2018 13:30:00,33.66,33.49,1,-7.68
 23/11/2018 13:45:00,33.71,33.49,1,-5.45
 23/11/2018 14:00:00,33.7,33.49,1,-5.53
 23/11/2018 14:15:00,33.52,33.49,1,-6.44
 23/11/2018 14:30:00,33.57,33.49,1,-9.02
 23/11/2018 14:45:00,33.72,33.49,1,-8.71
 23/11/2018 15:00:00,33.73,33.49,1,-9.02
 23/11/2018 15:15:00,33.72,33.49,1,-9.77
 23/11/2018 15:30:00,33.67,33.49,1,-10.19
 23/11/2018 15:45:00,33.65,33.49,1,-10.42
 23/11/2018 16:00:00,33.59,33.49,1,-10.79
 23/11/2018 16:15:00,33.63,33.49,1,-11.2
 23/11/2018 16:30:00,33.51,33.49,1,-11.7
 23/11/2018 16:45:00,33.42,33.49,1,-12.37
 23/11/2018 17:00:00,33.35,33.49,1,-12.8
 23/11/2018 17:15:00,33.37,33.49,1,-12.95
 23/11/2018 17:30:00,33.32,33.49,1,-13.3
 23/11/2018 17:45:00,33.36,33.49,1,-13.26
 23/11/2018 18:00:00,33.4,33.49,1,-13.26
 23/11/2018 18:15:00,33.37,33.49,1,-13.47
 23/11/2018 18:30:00,33.44,33.49,1,-13.1
 23/11/2018 18:45:00,33.36,33.49,1,-12.88
 23/11/2018 19:00:00,33.42,33.49,1,-12.62
 23/11/2018 19:15:00,33.47,33.49,1,-12.43
 23/11/2018 19:30:00,33.46,33.49,1,-12.19
 23/11/2018 19:45:00,33.54,33.49,1,-11.95
 23/11/2018 20:00:00,33.4,33.49,1,-11.48
 23/11/2018 20:15:00,33.44,33.49,1,-11.27
 23/11/2018 20:30:00,33.5,33.49,1,-10.92
 23/11/2018 20:45:00,33.59,33.49,1,-10.67
 23/11/2018 21:00:00,33.63,33.49,1,-10.4
 23/11/2018 21:15:00,33.71,33.49,1,-10.16
 23/11/2018 21:30:00,33.77,33.49,1,-9.8
 23/11/2018 21:45:00,33.88,33.49,1,-9.54
 23/11/2018 22:00:00,33.82,33.49,1,-9.15
 23/11/2018 22:15:00,33.82,33.49,1,-8.84
 23/11/2018 22:30:00,33.79,33.49,1,-8.41
 23/11/2018 22:45:00,33.5,33.49,1,-7.8
 23/11/2018 23:00:00,33.52,33.49,1,-7.52
 23/11/2018 23:15:00,33.58,33.49,1,-7.57
 23/11/2018 23:30:00,33.63,33.49,1,-7.45
 23/11/2018 23:45:00,33.65,33.49,1,-7.3
 24/11/2018 00:00:00,33.67,33.49,1,-7.34
 24/11/2018 00:15:00,33.25,33.49,1,-8.52
 24/11/2018 00:30:00,33.24,33.49,1,-8.84
 24/11/2018 00:45:00,33.2,33.49,1,-8.85
 24/11/2018 01:00:00,33.26,33.49,1,-8.91
 24/11/2018 01:15:00,33.25,33.49,1,-8.99
 24/11/2018 01:30:00,33.45,33.49,1,-8.85
 24/11/2018 01:45:00,33.47,33.49,1,-8.64
 24/11/2018 02:00:00,33.54,33.49,1,-8.37
 24/11/2018 02:15:00,33.54,33.49,1,-8.54
 24/11/2018 02:30:00,33.6,33.49,1,-8.43
 24/11/2018 02:45:00,33.59,33.49,1,-8.28
 24/11/2018 03:00:00,33.68,33.49,1,-8.13
 24/11/2018 03:15:00,33.71,33.49,1,-7.92
 24/11/2018 03:30:00,33.63,33.49,1,-7.67
 24/11/2018 03:45:00,33.56,33.49,1,-7.64
 24/11/2018 04:00:00,33.58,33.49,1,-7.64
 24/11/2018 04:15:00,33.63,33.49,1,-7.54
 24/11/2018 04:30:00,33.68,33.49,1,-7.37
 24/11/2018 04:45:00,33.66,33.49,1,-7.28
 24/11/2018 05:00:00,33.68,33.49,1,-7.17
 24/11/2018 05:15:00,33.66,33.49,1,-7.17
 24/11/2018 05:30:00,33.62,33.49,1,-7.17
 24/11/2018 05:45:00,33.57,33.49,1,-7.27
 24/11/2018 06:00:00,33.53,33.49,1,-7.37
 24/11/2018 06:15:00,33.45,33.49,1,-7.75
 24/11/2018 06:30:00,33.34,33.49,1,-8.11
 24/11/2018 06:45:00,33.26,33.49,1,-8.36
 24/11/2018 07:00:00,33.18,33.49,1,-8.68
 24/11/2018 07:15:00,33.21,33.49,1,-8.61
 24/11/2018 07:30:00,33.58,33.49,1,-9.07
 24/11/2018 07:45:00,33.79,33.49,1,-9.22
 24/11/2018 08:00:00,33.68,33.49,1,-9.51
 24/11/2018 08:15:00,33.62,33.49,1,-9.75
 24/11/2018 08:30:00,33.7,33.49,1,-10.1
 24/11/2018 08:45:00,33.61,33.49,1,-10.14
 24/11/2018 09:00:00,33.53,33.49,1,-10.38
 24/11/2018 09:15:00,33.5,33.49,1,-10.38
 24/11/2018 09:30:00,33.44,33.49,1,-10.37
 24/11/2018 09:45:00,33.41,33.49,1,-10.14
 24/11/2018 10:00:00,33.44,33.49,1,-10.1
 24/11/2018 10:15:00,33.45,33.49,1,-10.32
 24/11/2018 10:30:00,33.4,33.49,1,-10.0
 24/11/2018 10:45:00,33.37,33.49,1,-9.88
 24/11/2018 11:00:00,33.33,33.49,1,-9.93
 24/11/2018 11:15:00,33.35,33.49,1,-9.76
 24/11/2018 11:30:00,33.43,33.49,1,-9.58
 24/11/2018 11:45:00,33.39,33.49,1,-9.58
 24/11/2018 12:00:00,33.51,33.49,1,-9.73
 24/11/2018 12:15:00,33.54,33.49,1,-9.85
 24/11/2018 12:30:00,33.48,33.49,1,-9.85
 24/11/2018 12:45:00,33.47,33.49,1,-9.98
 24/11/2018 13:00:00,33.47,33.49,1,-9.98
 24/11/2018 13:15:00,33.54,33.49,1,-9.98
 24/11/2018 13:30:00,33.63,33.49,1,-9.98
 24/11/2018 13:45:00,33.76,33.49,1,-9.89
 24/11/2018 14:00:00,33.83,33.49,1,-9.85
 24/11/2018 14:15:00,33.79,33.49,1,-9.85
 24/11/2018 14:30:00,33.85,33.49,1,-9.79
 24/11/2018 14:45:00,33.86,33.49,1,-9.91
 24/11/2018 15:00:00,33.84,33.49,1,-10.12
 24/11/2018 15:15:00,33.88,33.49,1,-10.12
 24/11/2018 15:30:00,33.84,33.49,1,-10.2
 24/11/2018 15:45:00,33.82,33.49,1,-10.38
 24/11/2018 16:00:00,33.74,33.49,1,-10.38
 24/11/2018 16:15:00,33.67,33.49,1,-10.83
 24/11/2018 16:30:00,33.47,33.49,1,-11.22
 24/11/2018 16:45:00,33.33,33.49,1,-11.88
 24/11/2018 17:00:00,33.28,33.49,1,-12.25
 24/11/2018 17:15:00,33.24,33.49,1,-12.79
 24/11/2018 17:30:00,33.2,33.49,1,-12.88
 24/11/2018 17:45:00,33.21,33.49,1,-13.1
 24/11/2018 18:00:00,33.28,33.49,1,-13.06
 24/11/2018 18:15:00,33.31,33.49,1,-12.96
 24/11/2018 18:30:00,33.36,33.49,1,-12.66
 24/11/2018 18:45:00,33.39,33.49,1,-12.49
 24/11/2018 19:00:00,33.46,33.49,1,-12.27
 24/11/2018 19:15:00,33.55,33.49,1,-11.9
 24/11/2018 19:30:00,33.57,33.49,1,-11.58
 24/11/2018 19:45:00,33.57,33.49,1,-11.24
 24/11/2018 20:00:00,33.62,33.49,1,-10.92
 24/11/2018 20:15:00,33.67,33.49,1,-10.69
 24/11/2018 20:30:00,33.7,33.49,1,-10.55
 24/11/2018 20:45:00,33.81,33.49,1,-10.24
 24/11/2018 21:00:00,33.78,33.49,1,-9.91
 24/11/2018 21:15:00,33.55,33.49,1,-9.61
 24/11/2018 21:30:00,33.6,33.49,1,-9.38
 24/11/2018 21:45:00,33.68,33.49,1,-9.27
 24/11/2018 22:00:00,33.81,33.49,1,-8.89
 24/11/2018 22:15:00,33.63,33.49,1,-8.32
 24/11/2018 22:30:00,33.57,33.49,1,-8.15
 24/11/2018 22:45:00,33.42,33.49,1,-7.86
 24/11/2018 23:00:00,33.37,33.49,1,-7.58
 24/11/2018 23:15:00,33.25,33.49,1,-7.68
 24/11/2018 23:30:00,33.39,33.49,1,-7.44
 24/11/2018 23:45:00,33.41,33.49,1,-7.39
 25/11/2018 00:00:00,33.41,33.49,1,-7.27
 25/11/2018 00:15:00,33.2,33.49,1,-8.71
 25/11/2018 00:30:00,33.55,33.49,1,-9.04
 25/11/2018 00:45:00,33.58,33.49,1,-9.04
 25/11/2018 01:00:00,33.61,33.49,1,-9.04
 25/11/2018 01:15:00,33.64,33.49,1,-9.3
 25/11/2018 01:30:00,33.73,33.49,1,-9.04
 25/11/2018 01:45:00,33.78,33.49,1,-8.95
 25/11/2018 02:00:00,33.88,33.49,1,-8.69
 25/11/2018 02:15:00,33.87,33.49,1,-8.82
 25/11/2018 02:30:00,33.93,33.49,1,-8.75
 25/11/2018 02:45:00,33.86,33.49,1,-8.47
 25/11/2018 03:00:00,33.64,33.49,1,-8.02
 25/11/2018 03:15:00,33.31,33.49,1,-7.91
 25/11/2018 03:30:00,33.32,33.49,1,-7.71
 25/11/2018 03:45:00,33.35,33.49,1,-7.64
 25/11/2018 04:00:00,33.39,33.49,1,-7.49
 25/11/2018 04:15:00,33.42,33.49,1,-7.44
 25/11/2018 04:30:00,33.45,33.49,1,-7.28
 25/11/2018 04:45:00,33.45,33.49,1,-7.24
 25/11/2018 05:00:00,33.44,33.49,1,-7.05
 25/11/2018 05:15:00,33.38,33.49,1,-7.08
 25/11/2018 05:30:00,33.41,33.49,1,-7.1
 25/11/2018 05:45:00,33.4,33.49,1,-7.1
 25/11/2018 06:00:00,33.49,33.49,1,-7.23
 25/11/2018 06:15:00,33.59,33.49,1,-7.61
 25/11/2018 06:30:00,33.56,33.49,1,-7.84
 25/11/2018 06:45:00,33.53,33.49,1,-8.11
 25/11/2018 07:00:00,33.46,33.49,1,-8.24
 25/11/2018 07:15:00,33.45,33.49,1,-8.04
 25/11/2018 07:30:00,33.38,33.49,1,-8.2
 25/11/2018 07:45:00,33.36,33.49,1,-8.24
 25/11/2018 08:00:00,33.26,33.49,1,-8.63
 25/11/2018 08:15:00,33.11,33.49,1,-8.89
 25/11/2018 08:30:00,33.21,33.49,1,-9.24
 25/11/2018 08:45:00,33.39,33.49,1,-9.46
 25/11/2018 09:00:00,33.28,33.49,1,-9.58
 25/11/2018 09:15:00,33.19,33.49,1,-9.58
 25/11/2018 09:30:00,33.27,33.49,1,-9.62
 25/11/2018 09:45:00,33.29,33.49,1,-9.51
 25/11/2018 10:00:00,33.25,33.49,1,-9.53
 25/11/2018 10:15:00,33.22,33.49,1,-8.27
 25/11/2018 10:30:00,33.18,33.49,1,-8.06
 25/11/2018 10:45:00,33.12,33.49,1,-7.18
 25/11/2018 11:00:00,33.13,33.49,1,-7.72
 25/11/2018 11:15:00,33.13,33.49,1,-7.68
 25/11/2018 11:30:00,33.13,33.49,1,-7.61
 25/11/2018 11:45:00,33.15,33.49,1,-7.34
 25/11/2018 12:00:00,33.24,33.49,1,-7.42
 25/11/2018 12:15:00,33.29,33.49,1,-8.65
 25/11/2018 12:30:00,33.24,33.49,1,-9.38
 25/11/2018 12:45:00,33.18,33.49,1,-9.2
 25/11/2018 13:00:00,33.19,33.49,1,-8.82
 25/11/2018 13:15:00,33.22,33.49,1,-8.39
 25/11/2018 13:30:00,33.26,33.49,1,-6.3
 25/11/2018 13:45:00,33.25,33.49,1,-6.85
 25/11/2018 14:00:00,33.31,33.49,1,-8.09
 25/11/2018 14:15:00,33.31,33.49,1,-5.86
 25/11/2018 14:30:00,33.32,33.49,1,-6.74
 25/11/2018 14:45:00,33.3,33.49,1,-8.67
 25/11/2018 15:00:00,33.24,33.49,1,-8.82
 25/11/2018 15:15:00,33.19,33.49,1,-9.33
 25/11/2018 15:30:00,33.15,33.49,1,-9.51
 25/11/2018 15:45:00,33.09,33.49,1,-10.07
 25/11/2018 16:00:00,33.37,33.49,1,-10.7
