DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 25/11/2018 16:15:00,33.49,33.49,1,-11.27
 25/11/2018 16:30:00,33.32,33.49,1,-11.61
 25/11/2018 16:45:00,33.22,33.49,1,-12.35
 25/11/2018 17:00:00,33.12,33.49,1,-12.82
 25/11/2018 17:15:00,33.17,33.49,1,-13.28
 25/11/2018 17:30:00,33.28,33.49,1,-13.66
 25/11/2018 17:45:00,33.31,33.49,1,-13.73
 25/11/2018 18:00:00,33.35,33.49,1,-13.71
 25/11/2018 18:15:00,33.33,33.49,1,-13.43
 25/11/2018 18:30:00,33.43,33.49,1,-13.31
 25/11/2018 18:45:00,33.47,33.49,1,-12.93
 25/11/2018 19:00:00,33.53,33.49,1,-12.57
 25/11/2018 19:15:00,33.6,33.49,1,-12.34
 25/11/2018 19:30:00,33.7,33.49,1,-11.99
 25/11/2018 19:45:00,33.6,33.49,1,-11.59
 25/11/2018 20:00:00,33.56,33.49,1,-11.18
 25/11/2018 20:15:00,33.64,33.49,1,-11.02
 25/11/2018 20:30:00,33.72,33.49,1,-10.72
 25/11/2018 20:45:00,33.76,33.49,1,-10.38
 25/11/2018 21:00:00,33.84,33.49,1,-10.31
 25/11/2018 21:15:00,33.65,33.49,1,-9.84
 25/11/2018 21:30:00,33.56,33.49,1,-9.48
 25/11/2018 21:45:00,33.36,33.49,1,-9.17
 25/11/2018 22:00:00,33.3,33.49,1,-8.79
 25/11/2018 22:15:00,33.41,33.49,1,-8.46
 25/11/2018 22:30:00,33.49,33.49,1,-8.15
 25/11/2018 22:45:00,33.48,33.49,1,-7.64
 25/11/2018 23:00:00,33.6,33.49,1,-7.38
 25/11/2018 23:15:00,33.66,33.49,1,-7.39
 25/11/2018 23:30:00,33.55,33.49,1,-7.44
 25/11/2018 23:45:00,33.35,33.49,1,-7.24
 26/11/2018 00:00:00,33.21,33.49,1,-7.21
 26/11/2018 00:00:00,33.21,33.49,1,-7.21
 26/11/2018 00:15:00,33.26,33.49,1,-8.49
 26/11/2018 00:30:00,33.44,33.49,1,-8.98
 26/11/2018 00:45:00,33.44,33.49,1,-8.98
 26/11/2018 01:00:00,33.42,33.49,1,-8.99
 26/11/2018 01:15:00,33.46,33.49,1,-9.25
 26/11/2018 01:30:00,33.48,33.49,1,-9.08
 26/11/2018 01:45:00,33.53,33.49,1,-8.93
 26/11/2018 02:00:00,33.57,33.49,1,-8.78
 26/11/2018 02:15:00,33.5,33.49,1,-9.0
 26/11/2018 02:30:00,33.58,33.49,1,-8.81
 26/11/2018 02:45:00,33.58,33.49,1,-8.83
 26/11/2018 03:00:00,33.65,33.49,1,-8.58
 26/11/2018 03:15:00,33.7,33.49,1,-8.4
 26/11/2018 03:30:00,33.77,33.49,1,-8.13
 26/11/2018 03:45:00,33.8,33.49,1,-8.04
 26/11/2018 04:00:00,33.82,33.49,1,-8.0
 26/11/2018 04:15:00,33.83,33.49,1,-7.84
 26/11/2018 04:30:00,33.88,33.49,1,-7.81
 26/11/2018 04:45:00,33.83,33.49,1,-7.57
 26/11/2018 05:00:00,33.82,33.49,1,-7.57
 26/11/2018 05:15:00,33.76,33.49,1,-7.57
 26/11/2018 05:30:00,33.76,33.49,1,-7.59
 26/11/2018 05:45:00,33.69,33.49,1,-7.9
 26/11/2018 06:00:00,33.8,33.49,1,-8.22
 26/11/2018 06:15:00,33.76,33.49,1,-8.84
 26/11/2018 06:30:00,33.81,33.49,1,-9.24
 26/11/2018 06:45:00,33.62,33.49,1,-9.96
 26/11/2018 07:00:00,33.5,33.49,1,-10.42
 26/11/2018 07:15:00,33.31,33.49,1,-10.51
 26/11/2018 07:30:00,33.1,33.49,1,-10.96
 26/11/2018 07:45:00,33.09,33.49,1,-11.18
 26/11/2018 08:00:00,33.07,33.49,1,-11.32
 26/11/2018 08:15:00,33.4,33.49,1,-11.32
 26/11/2018 08:30:00,33.42,33.49,1,-11.31
 26/11/2018 08:45:00,33.44,33.49,1,-11.12
 26/11/2018 09:00:00,33.49,33.49,1,-10.95
 26/11/2018 09:15:00,33.5,33.49,1,-10.69
 26/11/2018 09:30:00,33.53,33.49,1,-10.45
 26/11/2018 09:45:00,33.55,33.49,1,-10.45
 26/11/2018 10:00:00,33.55,33.49,1,-10.17
 26/11/2018 10:15:00,33.68,33.49,1,-10.24
 26/11/2018 10:30:00,33.71,33.49,1,-10.05
 26/11/2018 10:45:00,33.7,33.49,1,-10.02
 26/11/2018 11:00:00,33.68,33.49,1,-9.78
 26/11/2018 11:15:00,33.55,33.49,1,-9.56
 26/11/2018 11:30:00,33.48,33.49,1,-9.19
 26/11/2018 11:45:00,33.41,33.49,1,-8.41
 26/11/2018 12:00:00,33.44,33.49,1,-6.8
 26/11/2018 12:15:00,33.48,33.49,1,-4.63
 26/11/2018 12:30:00,33.49,33.49,1,-4.47
 26/11/2018 12:45:00,33.48,33.49,1,-5.98
 26/11/2018 13:00:00,33.49,33.49,1,-6.96
 26/11/2018 13:15:00,33.54,33.49,1,-7.16
 26/11/2018 13:30:00,33.5,33.49,1,-6.93
 26/11/2018 13:45:00,33.43,33.49,1,-8.02
 26/11/2018 14:00:00,33.52,33.49,1,-8.66
 26/11/2018 14:15:00,33.55,33.49,1,-8.78
 26/11/2018 14:30:00,33.54,33.49,1,-7.54
 26/11/2018 14:45:00,33.5,33.49,1,-8.24
 26/11/2018 15:00:00,33.48,33.49,1,-8.15
 26/11/2018 15:15:00,33.45,33.49,1,-8.98
 26/11/2018 15:30:00,33.27,33.49,1,-9.46
 26/11/2018 15:45:00,33.18,33.49,1,-9.86
 26/11/2018 16:00:00,33.22,33.49,1,-10.53
 26/11/2018 16:15:00,33.23,33.49,1,-11.28
 26/11/2018 16:30:00,33.14,33.49,1,-11.91
 26/11/2018 16:45:00,33.15,33.49,1,-12.67
 26/11/2018 17:00:00,33.31,33.49,1,-13.15
 26/11/2018 17:15:00,33.25,33.49,1,-13.44
 26/11/2018 17:30:00,33.43,33.49,1,-14.23
 26/11/2018 17:45:00,33.5,33.49,1,-14.34
 26/11/2018 18:00:00,33.51,33.49,1,-14.34
 26/11/2018 18:15:00,33.55,33.49,1,-14.32
 26/11/2018 18:30:00,33.6,33.49,1,-14.15
 26/11/2018 18:45:00,33.57,33.49,1,-13.82
 26/11/2018 19:00:00,33.63,33.49,1,-13.65
 26/11/2018 19:15:00,33.62,33.49,1,-13.45
 26/11/2018 19:30:00,33.73,33.49,1,-13.11
 26/11/2018 19:45:00,33.82,33.49,1,-12.82
 26/11/2018 20:00:00,33.69,33.49,1,-12.11
 26/11/2018 20:15:00,33.34,33.49,1,-11.96
 26/11/2018 20:30:00,33.33,33.49,1,-11.61
 26/11/2018 20:45:00,33.36,33.49,1,-11.34
 26/11/2018 21:00:00,33.42,33.49,1,-11.05
 26/11/2018 21:15:00,33.42,33.49,1,-10.72
 26/11/2018 21:30:00,33.61,33.49,1,-10.38
 26/11/2018 21:45:00,33.75,33.49,1,-10.0
 26/11/2018 22:00:00,33.75,33.49,1,-9.73
 26/11/2018 22:15:00,33.79,33.49,1,-9.27
 26/11/2018 22:30:00,33.86,33.49,1,-8.82
 26/11/2018 22:45:00,33.85,33.49,1,-8.25
 26/11/2018 23:00:00,33.87,33.49,1,-7.96
 26/11/2018 23:15:00,33.67,33.49,1,-7.7
 26/11/2018 23:30:00,33.68,33.49,1,-7.56
 26/11/2018 23:45:00,33.69,33.49,1,-7.44
 27/11/2018 00:00:00,33.69,33.49,1,-7.42
 27/11/2018 00:15:00,33.43,33.49,1,-8.59
 27/11/2018 00:30:00,33.34,33.49,1,-8.84
 27/11/2018 00:45:00,33.28,33.49,1,-8.99
 27/11/2018 01:00:00,33.39,33.49,1,-9.28
 27/11/2018 01:15:00,33.7,33.49,1,-9.45
 27/11/2018 01:30:00,33.89,33.49,1,-9.4
 27/11/2018 01:45:00,33.51,33.49,1,-8.95
 27/11/2018 02:00:00,33.55,33.49,1,-9.01
 27/11/2018 02:15:00,33.5,33.49,1,-9.16
 27/11/2018 02:30:00,33.45,33.49,1,-9.03
 27/11/2018 02:45:00,33.39,33.49,1,-8.95
 27/11/2018 03:00:00,33.34,33.49,1,-8.7
 27/11/2018 03:15:00,33.32,33.49,1,-8.51
 27/11/2018 03:30:00,33.32,33.49,1,-8.42
 27/11/2018 03:45:00,33.35,33.49,1,-8.24
 27/11/2018 04:00:00,33.44,33.49,1,-8.04
 27/11/2018 04:15:00,33.44,33.49,1,-7.97
 27/11/2018 04:30:00,33.41,33.49,1,-7.82
 27/11/2018 04:45:00,33.41,33.49,1,-7.7
 27/11/2018 05:00:00,33.39,33.49,1,-7.7
 27/11/2018 05:15:00,33.43,33.49,1,-7.9
 27/11/2018 05:30:00,33.59,33.49,1,-7.7
 27/11/2018 05:45:00,33.51,33.49,1,-7.95
 27/11/2018 06:00:00,33.44,33.49,1,-8.18
 27/11/2018 06:15:00,33.3,33.49,1,-8.67
 27/11/2018 06:30:00,33.2,33.49,1,-9.16
 27/11/2018 06:45:00,33.1,33.49,1,-9.98
 27/11/2018 07:00:00,33.22,33.49,1,-10.5
 27/11/2018 07:15:00,33.38,33.49,1,-10.8
 27/11/2018 07:30:00,33.35,33.49,1,-11.12
 27/11/2018 07:45:00,33.24,33.49,1,-11.39
 27/11/2018 08:00:00,33.17,33.49,1,-11.6
 27/11/2018 08:15:00,33.08,33.49,1,-11.66
 27/11/2018 08:30:00,33.04,33.49,1,-11.66
 27/11/2018 08:45:00,33.2,33.49,1,-11.66
 27/11/2018 09:00:00,33.31,33.49,1,-11.66
 27/11/2018 09:15:00,33.28,33.49,1,-11.72
 27/11/2018 09:30:00,33.47,33.49,1,-12.26
 27/11/2018 09:45:00,33.44,33.49,1,-12.26
 27/11/2018 10:00:00,33.52,33.49,1,-12.15
 27/11/2018 10:15:00,33.55,33.49,1,-12.06
 27/11/2018 10:30:00,33.57,33.49,1,-11.73
 27/11/2018 10:45:00,33.56,33.49,1,-11.46
 27/11/2018 11:00:00,33.56,33.49,1,-11.82
 27/11/2018 11:15:00,33.57,33.49,1,-11.86
 27/11/2018 11:30:00,33.56,33.49,1,-11.79
 27/11/2018 11:45:00,33.56,33.49,1,-11.15
 27/11/2018 12:00:00,33.55,33.49,1,-11.64
 27/11/2018 12:15:00,33.52,33.49,1,-11.92
 27/11/2018 12:30:00,33.5,33.49,1,-12.0
 27/11/2018 12:45:00,33.53,33.49,1,-12.02
 27/11/2018 13:00:00,33.57,33.49,1,-12.15
 27/11/2018 13:15:00,33.57,33.49,1,-12.12
 27/11/2018 13:30:00,33.61,33.49,1,-12.06
 27/11/2018 13:45:00,33.62,33.49,1,-11.91
 27/11/2018 14:00:00,33.68,33.49,1,-11.75
 27/11/2018 14:15:00,33.71,33.49,1,-11.22
 27/11/2018 14:30:00,33.76,33.49,1,-10.81
 27/11/2018 14:45:00,33.79,33.49,1,-10.79
 27/11/2018 15:00:00,33.87,33.49,1,-10.81
 27/11/2018 15:15:00,33.74,33.49,1,-10.52
 27/11/2018 15:30:00,33.56,33.49,1,-10.59
 27/11/2018 15:45:00,33.43,33.49,1,-10.86
 27/11/2018 16:00:00,33.41,33.49,1,-11.21
 27/11/2018 16:15:00,33.45,33.49,1,-11.73
 27/11/2018 16:30:00,33.36,33.49,1,-12.15
 27/11/2018 16:45:00,33.3,33.49,1,-12.76
 27/11/2018 17:00:00,33.38,33.49,1,-13.42
 27/11/2018 17:15:00,33.52,33.49,1,-13.9
 27/11/2018 17:30:00,33.52,33.49,1,-14.13
 27/11/2018 17:45:00,33.52,33.49,1,-14.3
 27/11/2018 18:00:00,33.53,33.49,1,-14.32
 27/11/2018 18:15:00,33.53,33.49,1,-14.14
 27/11/2018 18:30:00,33.57,33.49,1,-13.86
 27/11/2018 18:45:00,33.58,33.49,1,-13.53
 27/11/2018 19:00:00,33.68,33.49,1,-13.38
 27/11/2018 19:15:00,33.73,33.49,1,-12.99
 27/11/2018 19:30:00,33.59,33.49,1,-12.65
 27/11/2018 19:45:00,33.46,33.49,1,-12.22
 27/11/2018 20:00:00,33.64,33.49,1,-12.06
 27/11/2018 20:15:00,33.81,33.49,1,-11.8
 27/11/2018 20:30:00,33.71,33.49,1,-11.19
 27/11/2018 20:45:00,33.51,33.49,1,-10.89
 27/11/2018 21:00:00,33.55,33.49,1,-10.6
 27/11/2018 21:15:00,33.6,33.49,1,-10.35
 27/11/2018 21:30:00,33.72,33.49,1,-9.97
 27/11/2018 21:45:00,33.68,33.49,1,-9.61
 27/11/2018 22:00:00,33.71,33.49,1,-9.33
 27/11/2018 22:15:00,33.71,33.49,1,-8.96
 27/11/2018 22:30:00,33.78,33.49,1,-8.5
 27/11/2018 22:45:00,33.81,33.49,1,-8.0
 27/11/2018 23:00:00,33.84,33.49,1,-7.64
 27/11/2018 23:15:00,33.56,33.49,1,-7.44
 27/11/2018 23:30:00,33.59,33.49,1,-7.17
 27/11/2018 23:45:00,33.65,33.49,1,-7.09
 28/11/2018 00:00:00,33.57,33.49,1,-7.12
 28/11/2018 00:15:00,33.29,33.49,1,-8.48
 28/11/2018 00:30:00,33.24,33.49,1,-8.78
 28/11/2018 00:45:00,33.21,33.49,1,-8.78
 28/11/2018 01:00:00,33.28,33.49,1,-8.88
 28/11/2018 01:15:00,33.25,33.49,1,-8.91
 28/11/2018 01:30:00,33.06,33.49,1,-8.91
 28/11/2018 01:45:00,33.16,33.49,1,-8.78
 28/11/2018 02:00:00,33.21,33.49,1,-8.71
 28/11/2018 02:15:00,33.14,33.49,1,-8.71
 28/11/2018 02:30:00,33.24,33.49,1,-8.52
 28/11/2018 02:45:00,33.24,33.49,1,-8.58
 28/11/2018 03:00:00,33.3,33.49,1,-8.31
 28/11/2018 03:15:00,33.25,33.49,1,-8.18
 28/11/2018 03:30:00,33.3,33.49,1,-7.91
 28/11/2018 03:45:00,33.41,33.49,1,-7.79
 28/11/2018 04:00:00,33.46,33.49,1,-7.51
 28/11/2018 04:15:00,33.33,33.49,1,-7.37
 28/11/2018 04:30:00,33.36,33.49,1,-7.37
 28/11/2018 04:45:00,33.33,33.49,1,-7.13
 28/11/2018 05:00:00,33.31,33.49,1,-7.1
 28/11/2018 05:15:00,33.25,33.49,1,-7.1
 28/11/2018 05:30:00,33.61,33.49,1,-7.25
 28/11/2018 05:45:00,33.51,33.49,1,-7.49
 28/11/2018 06:00:00,33.39,33.49,1,-7.76
 28/11/2018 06:15:00,33.23,33.49,1,-8.17
 28/11/2018 06:30:00,33.42,33.49,1,-8.6
 28/11/2018 06:45:00,33.48,33.49,1,-9.26
 28/11/2018 07:00:00,33.34,33.49,1,-9.78
 28/11/2018 07:15:00,33.4,33.49,1,-10.31
 28/11/2018 07:30:00,33.44,33.49,1,-10.57
 28/11/2018 07:45:00,33.51,33.49,1,-10.93
 28/11/2018 08:00:00,33.42,33.49,1,-11.05
 28/11/2018 08:15:00,33.31,33.49,1,-11.05
 28/11/2018 08:30:00,33.33,33.49,1,-11.12
 28/11/2018 08:45:00,33.24,33.49,1,-11.13
 28/11/2018 09:00:00,33.29,33.49,1,-10.99
 28/11/2018 09:15:00,33.23,33.49,1,-10.99
 28/11/2018 09:30:00,33.21,33.49,1,-10.76
 28/11/2018 09:45:00,33.18,33.49,1,-10.68
 28/11/2018 10:00:00,33.22,33.49,1,-10.72
 28/11/2018 10:15:00,33.3,33.49,1,-10.67
 28/11/2018 10:30:00,33.31,33.49,1,-10.52
 28/11/2018 10:45:00,33.38,33.49,1,-10.52
 28/11/2018 11:00:00,33.46,33.49,1,-10.59
 28/11/2018 11:15:00,33.42,33.49,1,-10.41
 28/11/2018 11:30:00,33.43,33.49,1,-10.55
 28/11/2018 11:45:00,33.4,33.49,1,-10.59
 28/11/2018 12:00:00,33.36,33.49,1,-10.83
 28/11/2018 12:15:00,33.31,33.49,1,-10.88
 28/11/2018 12:30:00,33.35,33.49,1,-10.92
 28/11/2018 12:45:00,33.41,33.49,1,-10.95
 28/11/2018 13:00:00,33.47,33.49,1,-11.13
 28/11/2018 13:15:00,33.48,33.49,1,-11.19
 28/11/2018 13:30:00,33.51,33.49,1,-11.15
 28/11/2018 13:45:00,33.43,33.49,1,-10.83
 28/11/2018 14:00:00,33.4,33.49,1,-10.65
 28/11/2018 14:15:00,33.32,33.49,1,-10.51
 28/11/2018 14:30:00,33.38,33.49,1,-10.31
 28/11/2018 14:45:00,33.51,33.49,1,-10.36
 28/11/2018 15:00:00,33.67,33.49,1,-10.18
 28/11/2018 15:15:00,33.69,33.49,1,-10.16
 28/11/2018 15:30:00,33.67,33.49,1,-10.31
 28/11/2018 15:45:00,33.59,33.49,1,-10.45
 28/11/2018 16:00:00,33.51,33.49,1,-10.77
 28/11/2018 16:15:00,33.45,33.49,1,-11.28
 28/11/2018 16:30:00,33.24,33.49,1,-11.61
 28/11/2018 16:45:00,33.16,33.49,1,-12.27
 28/11/2018 17:00:00,33.31,33.49,1,-12.48
 28/11/2018 17:15:00,33.32,33.49,1,-12.72
 28/11/2018 17:30:00,33.27,33.49,1,-13.06
 28/11/2018 17:45:00,33.22,33.49,1,-13.06
 28/11/2018 18:00:00,33.25,33.49,1,-13.02
 28/11/2018 18:15:00,33.31,33.49,1,-13.08
 28/11/2018 18:30:00,33.39,33.49,1,-12.96
 28/11/2018 18:45:00,33.49,33.49,1,-12.86
 28/11/2018 19:00:00,33.51,33.49,1,-12.39
 28/11/2018 19:15:00,33.56,33.49,1,-12.1
 28/11/2018 19:30:00,33.56,33.49,1,-11.72
 28/11/2018 19:45:00,33.43,33.49,1,-11.52
 28/11/2018 20:00:00,33.39,33.49,1,-11.29
 28/11/2018 20:15:00,33.39,33.49,1,-11.18
 28/11/2018 20:30:00,33.51,33.49,1,-10.78
 28/11/2018 20:45:00,33.59,33.49,1,-10.52
 28/11/2018 21:00:00,33.7,33.49,1,-10.32
 28/11/2018 21:15:00,33.72,33.49,1,-10.06
 28/11/2018 21:30:00,33.66,33.49,1,-9.52
 28/11/2018 21:45:00,33.73,33.49,1,-9.16
 28/11/2018 22:00:00,33.68,33.49,1,-8.81
 28/11/2018 22:15:00,33.76,33.49,1,-8.51
 28/11/2018 22:30:00,33.71,33.49,1,-7.96
 28/11/2018 22:45:00,33.38,33.49,1,-7.42
 28/11/2018 23:00:00,33.39,33.49,1,-7.11
 28/11/2018 23:15:00,33.38,33.49,1,-7.23
 28/11/2018 23:30:00,33.42,33.49,1,-7.01
 28/11/2018 23:45:00,33.43,33.49,1,-6.9
 29/11/2018 00:00:00,33.45,33.49,1,-6.94
 29/11/2018 00:15:00,33.38,33.49,1,-8.25
 29/11/2018 00:30:00,33.58,33.49,1,-8.71
 29/11/2018 00:45:00,33.6,33.49,1,-8.71
 29/11/2018 01:00:00,33.69,33.49,1,-8.91
 29/11/2018 01:15:00,33.73,33.49,1,-8.97
 29/11/2018 01:30:00,33.78,33.49,1,-8.71
 29/11/2018 01:45:00,33.79,33.49,1,-8.44
 29/11/2018 02:00:00,33.66,33.49,1,-8.08
 29/11/2018 02:15:00,33.42,33.49,1,-8.3
 29/11/2018 02:30:00,33.31,33.49,1,-8.12
 29/11/2018 02:45:00,33.33,33.49,1,-8.08
 29/11/2018 03:00:00,33.31,33.49,1,-7.84
 29/11/2018 03:15:00,33.24,33.49,1,-7.62
 29/11/2018 03:30:00,33.34,33.49,1,-7.57
 29/11/2018 03:45:00,33.4,33.49,1,-7.39
 29/11/2018 04:00:00,33.42,33.49,1,-7.3
 29/11/2018 04:15:00,33.39,33.49,1,-7.04
 29/11/2018 04:30:00,33.45,33.49,1,-7.04
 29/11/2018 04:45:00,33.4,33.49,1,-7.04
 29/11/2018 05:00:00,33.44,33.49,1,-6.94
 29/11/2018 05:15:00,33.31,33.49,1,-7.04
 29/11/2018 05:30:00,33.24,33.49,1,-7.1
 29/11/2018 05:45:00,33.1,33.49,1,-7.23
 29/11/2018 06:00:00,33.33,33.49,1,-7.68
 29/11/2018 06:15:00,33.52,33.49,1,-8.28
 29/11/2018 06:30:00,33.8,33.49,1,-8.84
 29/11/2018 06:45:00,33.66,33.49,1,-9.52
 29/11/2018 07:00:00,33.5,33.49,1,-9.83
 29/11/2018 07:15:00,33.26,33.49,1,-9.95
 29/11/2018 07:30:00,33.53,33.49,1,-10.36
 29/11/2018 07:45:00,33.52,33.49,1,-10.65
 29/11/2018 08:00:00,33.45,33.49,1,-10.87
 29/11/2018 08:15:00,33.36,33.49,1,-11.0
 29/11/2018 08:30:00,33.39,33.49,1,-11.05
 29/11/2018 08:45:00,33.42,33.49,1,-11.05
 29/11/2018 09:00:00,33.41,33.49,1,-11.02
 29/11/2018 09:15:00,33.37,33.49,1,-10.32
 29/11/2018 09:30:00,33.49,33.49,1,-10.45
 29/11/2018 09:45:00,33.52,33.49,1,-9.5
 29/11/2018 10:00:00,33.56,33.49,1,-9.57
 29/11/2018 10:15:00,33.6,33.49,1,-9.56
 29/11/2018 10:30:00,33.67,33.49,1,-9.05
 29/11/2018 10:45:00,33.68,33.49,1,-8.61
 29/11/2018 11:00:00,33.66,33.49,1,-8.3
 29/11/2018 11:15:00,33.68,33.49,1,-6.82
 29/11/2018 11:30:00,33.69,33.49,1,-6.85
 29/11/2018 11:45:00,33.66,33.49,1,-8.66
 29/11/2018 12:00:00,33.72,33.49,1,-9.41
 29/11/2018 12:15:00,33.69,33.49,1,-9.84
 29/11/2018 12:30:00,33.77,33.49,1,-9.63
 29/11/2018 12:45:00,33.74,33.49,1,-9.74
 29/11/2018 13:00:00,33.73,33.49,1,-10.09
 29/11/2018 13:15:00,33.79,33.49,1,-10.2
 29/11/2018 13:30:00,33.83,33.49,1,-10.24
 29/11/2018 13:45:00,33.67,33.49,1,-9.72
 29/11/2018 14:00:00,33.68,33.49,1,-7.96
 29/11/2018 14:15:00,33.62,33.49,1,-9.05
 29/11/2018 14:30:00,33.59,33.49,1,-9.61
 29/11/2018 14:45:00,33.56,33.49,1,-9.7
 29/11/2018 15:00:00,33.61,33.49,1,-8.05
 29/11/2018 15:15:00,33.56,33.49,1,-8.47
 29/11/2018 15:30:00,33.57,33.49,1,-9.59
 29/11/2018 15:45:00,33.45,33.49,1,-9.97
 29/11/2018 16:00:00,33.22,33.49,1,-10.67
 29/11/2018 16:15:00,33.18,33.49,1,-11.04
 29/11/2018 16:30:00,33.07,33.49,1,-11.42
 29/11/2018 16:45:00,33.24,33.49,1,-12.24
 29/11/2018 17:00:00,33.37,33.49,1,-12.98
 29/11/2018 17:15:00,33.54,33.49,1,-13.24
 29/11/2018 17:30:00,33.51,33.49,1,-13.35
 29/11/2018 17:45:00,33.56,33.49,1,-13.44
 29/11/2018 18:00:00,33.6,33.49,1,-13.4
 29/11/2018 18:15:00,33.64,33.49,1,-13.39
 29/11/2018 18:30:00,33.72,33.49,1,-13.01
 29/11/2018 18:45:00,33.67,33.49,1,-12.76
 29/11/2018 19:00:00,33.74,33.49,1,-12.57
 29/11/2018 19:15:00,33.8,33.49,1,-12.37
 29/11/2018 19:30:00,33.7,33.49,1,-11.8
 29/11/2018 19:45:00,33.57,33.49,1,-11.36
 29/11/2018 20:00:00,33.54,33.49,1,-11.1
 29/11/2018 20:15:00,33.5,33.49,1,-11.01
 29/11/2018 20:30:00,33.52,33.49,1,-10.8
 29/11/2018 20:45:00,33.57,33.49,1,-10.39
 29/11/2018 21:00:00,33.7,33.49,1,-10.18
 29/11/2018 21:15:00,33.63,33.49,1,-9.74
 29/11/2018 21:30:00,33.24,33.49,1,-9.43
 29/11/2018 21:45:00,33.44,33.49,1,-8.98
 29/11/2018 22:00:00,33.62,33.49,1,-8.71
 29/11/2018 22:15:00,33.53,33.49,1,-8.31
 29/11/2018 22:30:00,33.6,33.49,1,-7.91
 29/11/2018 22:45:00,33.49,33.49,1,-7.78
 29/11/2018 23:00:00,33.54,33.49,1,-7.33
 29/11/2018 23:15:00,33.4,33.49,1,-7.43
 29/11/2018 23:30:00,33.46,33.49,1,-7.43
 29/11/2018 23:45:00,33.38,33.49,1,-7.24
 30/11/2018 00:00:00,33.43,33.49,1,-7.34
 30/11/2018 00:15:00,33.26,33.49,1,-8.49
 30/11/2018 00:30:00,33.25,33.49,1,-8.64
 30/11/2018 00:45:00,33.24,33.49,1,-8.84
 30/11/2018 01:00:00,33.28,33.49,1,-8.89
 30/11/2018 01:15:00,33.32,33.49,1,-8.91
 30/11/2018 01:30:00,33.28,33.49,1,-8.69
 30/11/2018 01:45:00,33.19,33.49,1,-8.64
 30/11/2018 02:00:00,33.26,33.49,1,-8.38
 30/11/2018 02:15:00,33.24,33.49,1,-8.37
 30/11/2018 02:30:00,33.29,33.49,1,-8.37
 30/11/2018 02:45:00,33.29,33.49,1,-8.37
 30/11/2018 03:00:00,33.41,33.49,1,-8.26
 30/11/2018 03:15:00,33.44,33.49,1,-8.06
 30/11/2018 03:30:00,33.51,33.49,1,-7.73
 30/11/2018 03:45:00,33.51,33.49,1,-7.62
 30/11/2018 04:00:00,33.55,33.49,1,-7.44
 30/11/2018 04:15:00,33.52,33.49,1,-7.4
 30/11/2018 04:30:00,33.55,33.49,1,-7.17
 30/11/2018 04:45:00,33.55,33.49,1,-6.94
 30/11/2018 05:00:00,33.52,33.49,1,-6.9
 30/11/2018 05:15:00,33.44,33.49,1,-7.15
 30/11/2018 05:30:00,33.33,33.49,1,-7.17
 30/11/2018 05:45:00,33.36,33.49,1,-7.42
 30/11/2018 06:00:00,33.38,33.49,1,-7.65
 30/11/2018 06:15:00,33.23,33.49,1,-8.22
 30/11/2018 06:30:00,33.34,33.49,1,-8.67
 30/11/2018 06:45:00,33.27,33.49,1,-9.39
 30/11/2018 07:00:00,33.19,33.49,1,-9.87
 30/11/2018 07:15:00,33.3,33.49,1,-10.08
 30/11/2018 07:30:00,33.2,33.49,1,-10.48
 30/11/2018 07:45:00,33.36,33.49,1,-10.63
 30/11/2018 08:00:00,33.32,33.49,1,-10.79
 30/11/2018 08:15:00,33.34,33.49,1,-10.95
 30/11/2018 08:30:00,33.37,33.49,1,-10.66
 30/11/2018 08:45:00,33.41,33.49,1,-10.04
 30/11/2018 09:00:00,33.4,33.49,1,-9.43
 30/11/2018 09:15:00,33.43,33.49,1,-9.18
 30/11/2018 09:30:00,33.49,33.49,1,-8.18
 30/11/2018 09:45:00,33.54,33.49,1,-8.08
 30/11/2018 10:00:00,33.56,33.49,1,-8.3
 30/11/2018 10:15:00,33.68,33.49,1,-6.84
 30/11/2018 10:30:00,33.79,33.49,1,-5.94
 30/11/2018 10:45:00,33.85,33.49,1,-5.4
 30/11/2018 11:00:00,33.67,33.49,1,-4.74
 30/11/2018 11:15:00,33.64,33.49,1,-4.43
 30/11/2018 11:30:00,33.61,33.49,1,-3.97
 30/11/2018 11:45:00,33.68,33.49,1,-3.56
 30/11/2018 12:00:00,33.68,33.49,1,-6.22
 30/11/2018 12:15:00,33.67,33.49,1,-3.58
 30/11/2018 12:30:00,33.66,33.49,1,-2.86
 30/11/2018 12:45:00,33.68,33.49,1,-3.99
 30/11/2018 13:00:00,33.66,33.49,1,-5.99
 30/11/2018 13:15:00,33.6,33.49,1,-4.39
 30/11/2018 13:30:00,33.5,33.49,1,-5.32
 30/11/2018 13:45:00,33.51,33.49,1,-5.5
 30/11/2018 14:00:00,33.41,33.49,1,-7.07
 30/11/2018 14:15:00,33.32,33.49,1,-5.29
 30/11/2018 14:30:00,33.3,33.49,1,-5.91
 30/11/2018 14:45:00,33.3,33.49,1,-6.91
 30/11/2018 15:00:00,33.3,33.49,1,-8.8
 30/11/2018 15:15:00,33.21,33.49,1,-9.12
 30/11/2018 15:30:00,33.18,33.49,1,-9.32
 30/11/2018 15:45:00,33.11,33.49,1,-9.48
 30/11/2018 16:00:00,33.35,33.49,1,-10.09
 30/11/2018 16:15:00,33.27,33.49,1,-10.81
 30/11/2018 16:30:00,33.29,33.49,1,-11.29
 30/11/2018 16:45:00,33.26,33.49,1,-11.76
 30/11/2018 17:00:00,33.17,33.49,1,-12.25
 30/11/2018 17:15:00,33.25,33.49,1,-12.68
 30/11/2018 17:30:00,33.25,33.49,1,-12.91
 30/11/2018 17:45:00,33.27,33.49,1,-12.95
 30/11/2018 18:00:00,33.34,33.49,1,-12.94
 30/11/2018 18:15:00,33.37,33.49,1,-12.91
 30/11/2018 18:30:00,33.46,33.49,1,-12.62
 30/11/2018 18:45:00,33.45,33.49,1,-12.46
 30/11/2018 19:00:00,33.53,33.49,1,-12.32
 30/11/2018 19:15:00,33.54,33.49,1,-12.06
 30/11/2018 19:30:00,33.62,33.49,1,-11.69
 30/11/2018 19:45:00,33.67,33.49,1,-11.52
 30/11/2018 20:00:00,33.75,33.49,1,-11.29
 30/11/2018 20:15:00,33.77,33.49,1,-10.84
 30/11/2018 20:30:00,33.54,33.49,1,-10.26
 30/11/2018 20:45:00,33.49,33.49,1,-9.99
 30/11/2018 21:00:00,33.46,33.49,1,-9.76
 30/11/2018 21:15:00,33.6,33.49,1,-9.51
 30/11/2018 21:30:00,33.63,33.49,1,-9.21
 30/11/2018 21:45:00,33.64,33.49,1,-8.85
 30/11/2018 22:00:00,33.64,33.49,1,-8.71
 30/11/2018 22:15:00,33.62,33.49,1,-8.27
 30/11/2018 22:30:00,33.62,33.49,1,-7.86
 30/11/2018 22:45:00,33.63,33.49,1,-7.56
 30/11/2018 23:00:00,33.63,33.49,1,-7.37
 30/11/2018 23:15:00,33.64,33.49,1,-7.37
 30/11/2018 23:30:00,33.61,33.49,1,-7.3
 30/11/2018 23:45:00,33.64,33.49,1,-7.1
 01/12/2018 00:00:00,33.66,33.49,1,-7.15
 01/12/2018 00:15:00,33.46,33.49,1,-8.23
 01/12/2018 00:30:00,33.44,33.49,1,-8.37
 01/12/2018 00:45:00,33.41,33.49,1,-8.5
 01/12/2018 01:00:00,33.43,33.49,1,-8.64
 01/12/2018 01:15:00,33.44,33.49,1,-8.63
 01/12/2018 01:30:00,33.51,33.49,1,-8.52
 01/12/2018 01:45:00,33.56,33.49,1,-8.31
 01/12/2018 02:00:00,33.66,33.49,1,-8.09
 01/12/2018 02:15:00,33.63,33.49,1,-8.04
 01/12/2018 02:30:00,33.44,33.49,1,-8.04
 01/12/2018 02:45:00,33.44,33.49,1,-7.89
 01/12/2018 03:00:00,33.53,33.49,1,-7.74
 01/12/2018 03:15:00,33.54,33.49,1,-7.57
 01/12/2018 03:30:00,33.57,33.49,1,-7.44
 01/12/2018 03:45:00,33.61,33.49,1,-7.26
 01/12/2018 04:00:00,33.69,33.49,1,-7.04
 01/12/2018 04:15:00,33.7,33.49,1,-6.91
 01/12/2018 04:30:00,33.73,33.49,1,-6.77
 01/12/2018 04:45:00,33.69,33.49,1,-6.77
 01/12/2018 05:00:00,33.69,33.49,1,-6.77
 01/12/2018 05:15:00,33.61,33.49,1,-6.77
 01/12/2018 05:30:00,33.63,33.49,1,-6.77
 01/12/2018 05:45:00,33.59,33.49,1,-6.95
 01/12/2018 06:00:00,33.52,33.49,1,-7.04
 01/12/2018 06:15:00,33.32,33.49,1,-7.49
 01/12/2018 06:30:00,33.34,33.49,1,-7.64
 01/12/2018 06:45:00,33.3,33.49,1,-7.96
 01/12/2018 07:00:00,33.28,33.49,1,-8.2
 01/12/2018 07:15:00,33.34,33.49,1,-8.4
 01/12/2018 07:30:00,33.48,33.49,1,-8.7
 01/12/2018 07:45:00,33.56,33.49,1,-8.98
 01/12/2018 08:00:00,33.74,33.49,1,-9.28
 01/12/2018 08:15:00,33.65,33.49,1,-9.49
 01/12/2018 08:30:00,33.55,33.49,1,-9.81
 01/12/2018 08:45:00,33.48,33.49,1,-9.65
 01/12/2018 09:00:00,33.42,33.49,1,-9.48
 01/12/2018 09:15:00,33.39,33.49,1,-9.52
 01/12/2018 09:30:00,33.4,33.49,1,-8.9
 01/12/2018 09:45:00,33.47,33.49,1,-8.73
 01/12/2018 10:00:00,33.52,33.49,1,-9.18
 01/12/2018 10:15:00,33.57,33.49,1,-9.48
 01/12/2018 10:30:00,33.53,33.49,1,-9.67
 01/12/2018 10:45:00,33.58,33.49,1,-9.26
 01/12/2018 11:00:00,33.62,33.49,1,-8.55
 01/12/2018 11:15:00,33.6,33.49,1,-9.05
 01/12/2018 11:30:00,33.59,33.49,1,-9.22
 01/12/2018 11:45:00,33.73,33.49,1,-8.72
 01/12/2018 12:00:00,33.78,33.49,1,-8.42
 01/12/2018 12:15:00,33.79,33.49,1,-8.08
 01/12/2018 12:30:00,33.85,33.49,1,-7.74
 01/12/2018 12:45:00,33.89,33.49,1,-8.22
 01/12/2018 13:00:00,33.89,33.49,1,-7.87
 01/12/2018 13:15:00,33.73,33.49,1,-6.58
 01/12/2018 13:30:00,33.71,33.49,1,-7.41
 01/12/2018 13:45:00,33.61,33.49,1,-7.63
 01/12/2018 14:00:00,33.49,33.49,1,-7.58
 01/12/2018 14:15:00,33.49,33.49,1,-7.84
 01/12/2018 14:30:00,33.49,33.49,1,-8.05
 01/12/2018 14:45:00,33.49,33.49,1,-8.18
 01/12/2018 15:00:00,33.47,33.49,1,-8.3
 01/12/2018 15:15:00,33.44,33.49,1,-8.67
 01/12/2018 15:30:00,33.41,33.49,1,-8.64
 01/12/2018 15:45:00,33.36,33.49,1,-8.98
 01/12/2018 16:00:00,33.21,33.49,1,-9.31
 01/12/2018 16:15:00,33.26,33.49,1,-9.75
 01/12/2018 16:30:00,33.48,33.49,1,-10.31
 01/12/2018 16:45:00,33.28,33.49,1,-10.99
 01/12/2018 17:00:00,33.22,33.49,1,-11.48
 01/12/2018 17:15:00,33.24,33.49,1,-11.91
 01/12/2018 17:30:00,33.19,33.49,1,-12.06
 01/12/2018 17:45:00,33.17,33.49,1,-12.25
 01/12/2018 18:00:00,33.2,33.49,1,-12.26
 01/12/2018 18:15:00,33.23,33.49,1,-12.24
 01/12/2018 18:30:00,33.29,33.49,1,-12.12
 01/12/2018 18:45:00,33.34,33.49,1,-11.92
 01/12/2018 19:00:00,33.38,33.49,1,-11.64
 01/12/2018 19:15:00,33.49,33.49,1,-11.39
 01/12/2018 19:30:00,33.6,33.49,1,-10.96
 01/12/2018 19:45:00,33.72,33.49,1,-10.63
 01/12/2018 20:00:00,33.78,33.49,1,-10.46
 01/12/2018 20:15:00,33.79,33.49,1,-9.99
 01/12/2018 20:30:00,33.68,33.49,1,-9.64
 01/12/2018 20:45:00,33.66,33.49,1,-9.37
 01/12/2018 21:00:00,33.55,33.49,1,-9.25
 01/12/2018 21:15:00,33.32,33.49,1,-9.03
 01/12/2018 21:30:00,33.13,33.49,1,-8.98
 01/12/2018 21:45:00,33.11,33.49,1,-8.68
 01/12/2018 22:00:00,33.19,33.49,1,-8.37
 01/12/2018 22:15:00,33.25,33.49,1,-8.22
 01/12/2018 22:30:00,33.3,33.49,1,-7.88
 01/12/2018 22:45:00,33.37,33.49,1,-7.63
 01/12/2018 23:00:00,33.44,33.49,1,-7.25
 01/12/2018 23:15:00,33.25,33.49,1,-7.42
 01/12/2018 23:30:00,33.24,33.49,1,-7.24
 01/12/2018 23:45:00,33.23,33.49,1,-7.04
 02/12/2018 00:00:00,33.27,33.49,1,-7.08
 02/12/2018 00:15:00,33.11,33.49,1,-8.23
 02/12/2018 00:30:00,33.13,33.49,1,-8.51
 02/12/2018 00:45:00,33.32,33.49,1,-8.51
 02/12/2018 01:00:00,33.35,33.49,1,-8.51
 02/12/2018 01:15:00,33.41,33.49,1,-8.51
 02/12/2018 01:30:00,33.49,33.49,1,-8.36
 02/12/2018 01:45:00,33.57,33.49,1,-8.08
 02/12/2018 02:00:00,33.64,33.49,1,-7.81
 02/12/2018 02:15:00,33.57,33.49,1,-7.77
 02/12/2018 02:30:00,33.42,33.49,1,-7.75
 02/12/2018 02:45:00,33.44,33.49,1,-7.5
 02/12/2018 03:00:00,33.46,33.49,1,-7.36
 02/12/2018 03:15:00,33.53,33.49,1,-7.22
 02/12/2018 03:30:00,33.55,33.49,1,-6.97
 02/12/2018 03:45:00,33.55,33.49,1,-6.91
 02/12/2018 04:00:00,33.66,33.49,1,-6.67
 02/12/2018 04:15:00,33.62,33.49,1,-6.57
 02/12/2018 04:30:00,33.67,33.49,1,-6.42
 02/12/2018 04:45:00,33.62,33.49,1,-6.3
 02/12/2018 05:00:00,33.66,33.49,1,-6.3
 02/12/2018 05:15:00,33.66,33.49,1,-6.3
 02/12/2018 05:30:00,33.66,33.49,1,-6.3
 02/12/2018 05:45:00,33.65,33.49,1,-6.37
 02/12/2018 06:00:00,33.62,33.49,1,-6.5
 02/12/2018 06:15:00,33.54,33.49,1,-6.82
 02/12/2018 06:30:00,33.52,33.49,1,-6.97
 02/12/2018 06:45:00,33.53,33.49,1,-7.14
 02/12/2018 07:00:00,33.66,33.49,1,-7.35
 02/12/2018 07:15:00,33.73,33.49,1,-7.37
 02/12/2018 07:30:00,33.69,33.49,1,-7.49
 02/12/2018 07:45:00,33.64,33.49,1,-7.64
 02/12/2018 08:00:00,33.58,33.49,1,-7.91
 02/12/2018 08:15:00,33.47,33.49,1,-8.06
 02/12/2018 08:30:00,33.41,33.49,1,-8.35
 02/12/2018 08:45:00,33.37,33.49,1,-8.44
 02/12/2018 09:00:00,33.29,33.49,1,-8.44
 02/12/2018 09:15:00,33.43,33.49,1,-8.7
 02/12/2018 09:30:00,33.57,33.49,1,-8.92
 02/12/2018 09:45:00,33.56,33.49,1,-8.65
 02/12/2018 10:00:00,33.51,33.49,1,-8.57
 02/12/2018 10:15:00,33.45,33.49,1,-8.47
 02/12/2018 10:30:00,33.44,33.49,1,-8.74
 02/12/2018 10:45:00,33.48,33.49,1,-8.78
 02/12/2018 11:00:00,33.53,33.49,1,-8.64
 02/12/2018 11:15:00,33.47,33.49,1,-8.68
 02/12/2018 11:30:00,33.5,33.49,1,-7.92
 02/12/2018 11:45:00,33.45,33.49,1,-8.41
 02/12/2018 12:00:00,33.45,33.49,1,-8.48
 02/12/2018 12:15:00,33.43,33.49,1,-8.43
 02/12/2018 12:30:00,33.43,33.49,1,-8.84
 02/12/2018 12:45:00,33.37,33.49,1,-8.99
 02/12/2018 13:00:00,33.55,33.49,1,-8.99
 02/12/2018 13:15:00,33.66,33.49,1,-8.32
 02/12/2018 13:30:00,33.69,33.49,1,-8.76
 02/12/2018 13:45:00,33.76,33.49,1,-9.2
 02/12/2018 14:00:00,33.74,33.49,1,-9.34
 02/12/2018 14:15:00,33.69,33.49,1,-9.19
 02/12/2018 14:30:00,33.7,33.49,1,-8.94
 02/12/2018 14:45:00,33.71,33.49,1,-8.9
 02/12/2018 15:00:00,33.73,33.49,1,-9.16
 02/12/2018 15:15:00,33.67,33.49,1,-9.36
 02/12/2018 15:30:00,33.64,33.49,1,-9.66
 02/12/2018 15:45:00,33.61,33.49,1,-9.91
 02/12/2018 16:00:00,33.53,33.49,1,-10.14
 02/12/2018 16:15:00,33.5,33.49,1,-10.67
 02/12/2018 16:30:00,33.38,33.49,1,-11.21
 02/12/2018 16:45:00,33.32,33.49,1,-11.85
 02/12/2018 17:00:00,33.14,33.49,1,-12.16
 02/12/2018 17:15:00,33.31,33.49,1,-12.33
 02/12/2018 17:30:00,33.41,33.49,1,-12.39
 02/12/2018 17:45:00,33.53,33.49,1,-12.57
 02/12/2018 18:00:00,33.66,33.49,1,-12.59
 02/12/2018 18:15:00,33.59,33.49,1,-12.32
 02/12/2018 18:30:00,33.46,33.49,1,-12.06
 02/12/2018 18:45:00,33.53,33.49,1,-11.79
 02/12/2018 19:00:00,33.6,33.49,1,-11.51
 02/12/2018 19:15:00,33.72,33.49,1,-11.19
 02/12/2018 19:30:00,33.8,33.49,1,-11.08
 02/12/2018 19:45:00,33.75,33.49,1,-10.4
 02/12/2018 20:00:00,33.55,33.49,1,-10.16
 02/12/2018 20:15:00,33.44,33.49,1,-9.96
 02/12/2018 20:30:00,33.3,33.49,1,-9.71
 02/12/2018 20:45:00,33.39,33.49,1,-9.54
 02/12/2018 21:00:00,33.4,33.49,1,-9.19
 02/12/2018 21:15:00,33.26,33.49,1,-8.97
 02/12/2018 21:30:00,33.28,33.49,1,-8.57
 02/12/2018 21:45:00,33.45,33.49,1,-8.24
 02/12/2018 22:00:00,33.56,33.49,1,-7.98
 02/12/2018 22:15:00,33.61,33.49,1,-7.75
 02/12/2018 22:30:00,33.54,33.49,1,-7.43
 02/12/2018 22:45:00,33.55,33.49,1,-7.16
 02/12/2018 23:00:00,33.43,33.49,1,-6.86
 02/12/2018 23:15:00,33.35,33.49,1,-6.96
 02/12/2018 23:30:00,33.43,33.49,1,-6.76
 02/12/2018 23:45:00,33.46,33.49,1,-6.5
 03/12/2018 00:00:00,33.45,33.49,1,-6.53
 03/12/2018 00:00:00,33.45,33.49,1,-6.53
 03/12/2018 00:15:00,33.48,33.49,1,-8.01
 03/12/2018 00:30:00,33.63,33.49,1,-8.44
 03/12/2018 00:45:00,33.6,33.49,1,-8.44
 03/12/2018 01:00:00,33.64,33.49,1,-8.44
 03/12/2018 01:15:00,33.63,33.49,1,-8.44
 03/12/2018 01:30:00,33.7,33.49,1,-8.31
 03/12/2018 01:45:00,33.74,33.49,1,-8.06
 03/12/2018 02:00:00,33.76,33.49,1,-7.91
 03/12/2018 02:15:00,33.8,33.49,1,-7.9
 03/12/2018 02:30:00,33.84,33.49,1,-7.84
 03/12/2018 02:45:00,33.56,33.49,1,-7.5
 03/12/2018 03:00:00,33.7,33.49,1,-7.14
 03/12/2018 03:15:00,33.46,33.49,1,-7.2
 03/12/2018 03:30:00,33.52,33.49,1,-7.04
 03/12/2018 03:45:00,33.57,33.49,1,-6.81
 03/12/2018 04:00:00,33.58,33.49,1,-6.71
 03/12/2018 04:15:00,33.57,33.49,1,-6.57
 03/12/2018 04:30:00,33.58,33.49,1,-6.57
 03/12/2018 04:45:00,33.57,33.49,1,-6.57
 03/12/2018 05:00:00,33.55,33.49,1,-6.57
 03/12/2018 05:15:00,33.52,33.49,1,-6.57
 03/12/2018 05:30:00,33.63,33.49,1,-6.57
 03/12/2018 05:45:00,33.54,33.49,1,-6.93
 03/12/2018 06:00:00,33.49,33.49,1,-7.1
 03/12/2018 06:15:00,33.47,33.49,1,-7.67
 03/12/2018 06:30:00,33.51,33.49,1,-8.16
 03/12/2018 06:45:00,33.35,33.49,1,-8.76
 03/12/2018 07:00:00,33.17,33.49,1,-9.33
 03/12/2018 07:15:00,33.3,33.49,1,-9.63
 03/12/2018 07:30:00,33.43,33.49,1,-10.08
 03/12/2018 07:45:00,33.57,33.49,1,-10.29
 03/12/2018 08:00:00,33.54,33.49,1,-10.52
 03/12/2018 08:15:00,33.5,33.49,1,-10.58
 03/12/2018 08:30:00,33.48,33.49,1,-10.39
 03/12/2018 08:45:00,33.48,33.49,1,-10.48
 03/12/2018 09:00:00,33.46,33.49,1,-9.98
 03/12/2018 09:15:00,33.41,33.49,1,-10.04
 03/12/2018 09:30:00,33.38,33.49,1,-9.65
 03/12/2018 09:45:00,33.49,33.49,1,-9.35
 03/12/2018 10:00:00,33.48,33.49,1,-9.43
 03/12/2018 10:15:00,33.57,33.49,1,-9.3
 03/12/2018 10:30:00,33.57,33.49,1,-8.88
 03/12/2018 10:45:00,33.57,33.49,1,-8.3
 03/12/2018 11:00:00,33.57,33.49,1,-6.9
 03/12/2018 11:15:00,33.58,33.49,1,-7.74
 03/12/2018 11:30:00,33.57,33.49,1,-7.94
 03/12/2018 11:45:00,33.59,33.49,1,-7.15
 03/12/2018 12:00:00,33.55,33.49,1,-7.4
 03/12/2018 12:15:00,33.58,33.49,1,-7.49
 03/12/2018 12:30:00,33.71,33.49,1,-8.61
 03/12/2018 12:45:00,33.71,33.49,1,-7.94
 03/12/2018 13:00:00,33.76,33.49,1,-5.27
 03/12/2018 13:15:00,33.77,33.49,1,-7.82
 03/12/2018 13:30:00,33.8,33.49,1,-5.41
 03/12/2018 13:45:00,33.8,33.49,1,-8.46
 03/12/2018 14:00:00,33.83,33.49,1,-7.67
 03/12/2018 14:15:00,33.76,33.49,1,-7.49
 03/12/2018 14:30:00,33.79,33.49,1,-7.54
 03/12/2018 14:45:00,33.72,33.49,1,-9.0
 03/12/2018 15:00:00,33.69,33.49,1,-9.13
 03/12/2018 15:15:00,33.67,33.49,1,-9.15
 03/12/2018 15:30:00,33.67,33.49,1,-9.58
 03/12/2018 15:45:00,33.55,33.49,1,-10.09
 03/12/2018 16:00:00,33.33,33.49,1,-10.42
 03/12/2018 16:15:00,33.25,33.49,1,-11.0
 03/12/2018 16:30:00,33.15,33.49,1,-11.44
 03/12/2018 16:45:00,33.16,33.49,1,-12.06
 03/12/2018 17:00:00,33.11,33.49,1,-12.5
 03/12/2018 17:15:00,33.1,33.49,1,-12.75
 03/12/2018 17:30:00,33.08,33.49,1,-12.93
 03/12/2018 17:45:00,33.09,33.49,1,-13.05
 03/12/2018 18:00:00,33.13,33.49,1,-12.98
 03/12/2018 18:15:00,33.14,33.49,1,-12.94
 03/12/2018 18:30:00,33.21,33.49,1,-12.93
 03/12/2018 18:45:00,33.28,33.49,1,-12.76
 03/12/2018 19:00:00,33.33,33.49,1,-12.45
 03/12/2018 19:15:00,33.36,33.49,1,-12.13
 03/12/2018 19:30:00,33.48,33.49,1,-11.87
 03/12/2018 19:45:00,33.6,33.49,1,-11.53
 03/12/2018 20:00:00,33.72,33.49,1,-11.19
 03/12/2018 20:15:00,33.6,33.49,1,-11.08
 03/12/2018 20:30:00,33.39,33.49,1,-10.75
 03/12/2018 20:45:00,33.38,33.49,1,-10.47
 03/12/2018 21:00:00,33.45,33.49,1,-10.06
 03/12/2018 21:15:00,33.55,33.49,1,-9.72
 03/12/2018 21:30:00,33.67,33.49,1,-9.4
 03/12/2018 21:45:00,33.55,33.49,1,-9.06
 03/12/2018 22:00:00,33.68,33.49,1,-8.76
 03/12/2018 22:15:00,33.77,33.49,1,-8.45
 03/12/2018 22:30:00,33.59,33.49,1,-8.02
 03/12/2018 22:45:00,33.66,33.49,1,-7.7
 03/12/2018 23:00:00,33.73,33.49,1,-7.34
 03/12/2018 23:15:00,33.82,33.49,1,-7.37
 03/12/2018 23:30:00,33.85,33.49,1,-7.03
 03/12/2018 23:45:00,33.72,33.49,1,-6.7
 04/12/2018 00:00:00,33.46,33.49,1,-6.73
 04/12/2018 00:15:00,33.38,33.49,1,-8.04
 04/12/2018 00:30:00,33.42,33.49,1,-8.37
 04/12/2018 00:45:00,33.43,33.49,1,-8.45
 04/12/2018 01:00:00,33.45,33.49,1,-8.51
 04/12/2018 01:15:00,33.46,33.49,1,-8.51
 04/12/2018 01:30:00,33.54,33.49,1,-8.51
 04/12/2018 01:45:00,33.62,33.49,1,-8.34
 04/12/2018 02:00:00,33.62,33.49,1,-8.14
 04/12/2018 02:15:00,33.6,33.49,1,-8.26
 04/12/2018 02:30:00,33.65,33.49,1,-8.17
 04/12/2018 02:45:00,33.71,33.49,1,-8.04
 04/12/2018 03:00:00,33.74,33.49,1,-7.98
 04/12/2018 03:15:00,33.74,33.49,1,-7.67
 04/12/2018 03:30:00,33.79,33.49,1,-7.57
 04/12/2018 03:45:00,33.87,33.49,1,-7.48
 04/12/2018 04:00:00,33.88,33.49,1,-7.3
 04/12/2018 04:15:00,33.76,33.49,1,-6.97
 04/12/2018 04:30:00,33.71,33.49,1,-6.83
 04/12/2018 04:45:00,33.6,33.49,1,-6.83
 04/12/2018 05:00:00,33.63,33.49,1,-7.1
 04/12/2018 05:15:00,33.55,33.49,1,-7.18
 04/12/2018 05:30:00,33.51,33.49,1,-7.23
 04/12/2018 05:45:00,33.52,33.49,1,-7.47
 04/12/2018 06:00:00,33.59,33.49,1,-7.67
 04/12/2018 06:15:00,33.52,33.49,1,-8.28
 04/12/2018 06:30:00,33.49,33.49,1,-8.91
 04/12/2018 06:45:00,33.17,33.49,1,-9.58
 04/12/2018 07:00:00,33.21,33.49,1,-10.22
 04/12/2018 07:15:00,33.33,33.49,1,-10.53
 04/12/2018 07:30:00,33.37,33.49,1,-10.91
 04/12/2018 07:45:00,33.32,33.49,1,-11.0
 04/12/2018 08:00:00,33.33,33.49,1,-11.12
 04/12/2018 08:15:00,33.3,33.49,1,-11.11
 04/12/2018 08:30:00,33.32,33.49,1,-10.78
 04/12/2018 08:45:00,33.42,33.49,1,-10.55
 04/12/2018 09:00:00,33.42,33.49,1,-9.97
 04/12/2018 09:15:00,33.43,33.49,1,-9.42
 04/12/2018 09:30:00,33.47,33.49,1,-8.14
 04/12/2018 09:45:00,33.52,33.49,1,-7.87
 04/12/2018 10:00:00,33.55,33.49,1,-7.03
 04/12/2018 10:15:00,33.6,33.49,1,-6.7
 04/12/2018 10:30:00,33.55,33.49,1,-6.66
 04/12/2018 10:45:00,33.55,33.49,1,-8.2
 04/12/2018 11:00:00,33.58,33.49,1,-7.6
 04/12/2018 11:15:00,33.53,33.49,1,-7.52
 04/12/2018 11:30:00,33.51,33.49,1,-7.99
 04/12/2018 11:45:00,33.56,33.49,1,-7.43
 04/12/2018 12:00:00,33.57,33.49,1,-5.82
 04/12/2018 12:15:00,33.53,33.49,1,-8.77
 04/12/2018 12:30:00,33.5,33.49,1,-9.33
 04/12/2018 12:45:00,33.48,33.49,1,-9.85
 04/12/2018 13:00:00,33.49,33.49,1,-10.06
 04/12/2018 13:15:00,33.49,33.49,1,-9.67
 04/12/2018 13:30:00,33.48,33.49,1,-9.76
 04/12/2018 13:45:00,33.47,33.49,1,-9.9
 04/12/2018 14:00:00,33.46,33.49,1,-10.16
 04/12/2018 14:15:00,33.44,33.49,1,-9.79
 04/12/2018 14:30:00,33.43,33.49,1,-9.92
 04/12/2018 14:45:00,33.46,33.49,1,-9.99
 04/12/2018 15:00:00,33.45,33.49,1,-10.32
 04/12/2018 15:15:00,33.44,33.49,1,-10.39
 04/12/2018 15:30:00,33.44,33.49,1,-10.52
 04/12/2018 15:45:00,33.3,33.49,1,-10.84
 04/12/2018 16:00:00,33.19,33.49,1,-11.21
 04/12/2018 16:15:00,33.24,33.49,1,-11.79
 04/12/2018 16:30:00,33.23,33.49,1,-12.29
 04/12/2018 16:45:00,33.22,33.49,1,-12.87
 04/12/2018 17:00:00,33.14,33.49,1,-13.3
 04/12/2018 17:15:00,33.16,33.49,1,-13.55
 04/12/2018 17:30:00,33.16,33.49,1,-13.67
 04/12/2018 17:45:00,33.18,33.49,1,-13.67
 04/12/2018 18:00:00,33.22,33.49,1,-13.75
 04/12/2018 18:15:00,33.19,33.49,1,-13.67
 04/12/2018 18:30:00,33.24,33.49,1,-13.56
 04/12/2018 18:45:00,33.2,33.49,1,-13.35
 04/12/2018 19:00:00,33.23,33.49,1,-13.15
 04/12/2018 19:15:00,33.24,33.49,1,-12.88
 04/12/2018 19:30:00,33.38,33.49,1,-12.5
 04/12/2018 19:45:00,33.41,33.49,1,-12.18
 04/12/2018 20:00:00,33.57,33.49,1,-11.84
 04/12/2018 20:15:00,33.64,33.49,1,-11.63
 04/12/2018 20:30:00,33.63,33.49,1,-11.39
 04/12/2018 20:45:00,33.68,33.49,1,-10.96
 04/12/2018 21:00:00,33.73,33.49,1,-10.7
 04/12/2018 21:15:00,33.82,33.49,1,-10.4
 04/12/2018 21:30:00,33.88,33.49,1,-9.91
 04/12/2018 21:45:00,33.69,33.49,1,-9.11
 04/12/2018 22:00:00,33.48,33.49,1,-8.68
 04/12/2018 22:15:00,33.34,33.49,1,-8.32
 04/12/2018 22:30:00,33.36,33.49,1,-7.93
 04/12/2018 22:45:00,33.5,33.49,1,-7.61
 04/12/2018 23:00:00,33.44,33.49,1,-7.25
 04/12/2018 23:15:00,33.39,33.49,1,-7.33
 04/12/2018 23:30:00,33.49,33.49,1,-7.1
 04/12/2018 23:45:00,33.41,33.49,1,-6.99
 05/12/2018 00:00:00,33.28,33.49,1,-6.92
 05/12/2018 00:15:00,33.34,33.49,1,-8.29
 05/12/2018 00:30:00,33.33,33.49,1,-8.58
 05/12/2018 00:45:00,33.4,33.49,1,-8.84
 05/12/2018 01:00:00,33.41,33.49,1,-8.84
 05/12/2018 01:15:00,33.44,33.49,1,-8.84
 05/12/2018 01:30:00,33.49,33.49,1,-8.84
 05/12/2018 01:45:00,33.5,33.49,1,-8.62
 05/12/2018 02:00:00,33.6,33.49,1,-8.44
 05/12/2018 02:15:00,33.58,33.49,1,-8.44
 05/12/2018 02:30:00,33.61,33.49,1,-8.33
 05/12/2018 02:45:00,33.64,33.49,1,-8.31
 05/12/2018 03:00:00,33.71,33.49,1,-8.09
 05/12/2018 03:15:00,33.77,33.49,1,-7.85
 05/12/2018 03:30:00,33.86,33.49,1,-7.59
 05/12/2018 03:45:00,33.87,33.49,1,-7.47
 05/12/2018 04:00:00,33.91,33.49,1,-7.17
 05/12/2018 04:15:00,33.78,33.49,1,-6.97
 05/12/2018 04:30:00,33.68,33.49,1,-6.77
 05/12/2018 04:45:00,33.67,33.49,1,-6.77
 05/12/2018 05:00:00,33.68,33.49,1,-6.77
 05/12/2018 05:15:00,33.53,33.49,1,-6.8
 05/12/2018 05:30:00,33.53,33.49,1,-7.04
 05/12/2018 05:45:00,33.47,33.49,1,-7.13
 05/12/2018 06:00:00,33.45,33.49,1,-7.32
 05/12/2018 06:15:00,33.36,33.49,1,-7.99
 05/12/2018 06:30:00,33.46,33.49,1,-8.68
 05/12/2018 06:45:00,33.53,33.49,1,-9.33
 05/12/2018 07:00:00,33.54,33.49,1,-9.68
 05/12/2018 07:15:00,33.48,33.49,1,-9.81
 05/12/2018 07:30:00,33.6,33.49,1,-10.24
 05/12/2018 07:45:00,33.56,33.49,1,-10.67
 05/12/2018 08:00:00,33.5,33.49,1,-10.85
 05/12/2018 08:15:00,33.45,33.49,1,-10.99
 05/12/2018 08:30:00,33.45,33.49,1,-10.98
 05/12/2018 08:45:00,33.48,33.49,1,-10.96
 05/12/2018 09:00:00,33.41,33.49,1,-10.81
 05/12/2018 09:15:00,33.31,33.49,1,-10.79
 05/12/2018 09:30:00,33.31,33.49,1,-10.59
 05/12/2018 09:45:00,33.34,33.49,1,-10.5
 05/12/2018 10:00:00,33.34,33.49,1,-10.54
 05/12/2018 10:15:00,33.35,33.49,1,-10.45
 05/12/2018 10:30:00,33.34,33.49,1,-10.42
 05/12/2018 10:45:00,33.29,33.49,1,-10.45
 05/12/2018 11:00:00,33.28,33.49,1,-10.4
 05/12/2018 11:15:00,33.24,33.49,1,-10.63
 05/12/2018 11:30:00,33.32,33.49,1,-10.36
 05/12/2018 11:45:00,33.29,33.49,1,-10.22
 05/12/2018 12:00:00,33.26,33.49,1,-10.41
 05/12/2018 12:15:00,33.21,33.49,1,-10.62
 05/12/2018 12:30:00,33.26,33.49,1,-10.85
 05/12/2018 12:45:00,33.28,33.49,1,-10.93
 05/12/2018 13:00:00,33.37,33.49,1,-11.11
 05/12/2018 13:15:00,33.34,33.49,1,-10.92
 05/12/2018 13:30:00,33.51,33.49,1,-11.02
 05/12/2018 13:45:00,33.48,33.49,1,-10.92
 05/12/2018 14:00:00,33.48,33.49,1,-10.71
 05/12/2018 14:15:00,33.51,33.49,1,-9.77
 05/12/2018 14:30:00,33.55,33.49,1,-9.21
 05/12/2018 14:45:00,33.61,33.49,1,-9.51
 05/12/2018 15:00:00,33.61,33.49,1,-9.86
 05/12/2018 15:15:00,33.56,33.49,1,-10.03
 05/12/2018 15:30:00,33.54,33.49,1,-10.07
 05/12/2018 15:45:00,33.47,33.49,1,-9.96
 05/12/2018 16:00:00,33.42,33.49,1,-10.39
 05/12/2018 16:15:00,33.47,33.49,1,-10.88
 05/12/2018 16:30:00,33.39,33.49,1,-11.41
 05/12/2018 16:45:00,33.22,33.49,1,-12.07
 05/12/2018 17:00:00,33.15,33.49,1,-12.58
 05/12/2018 17:15:00,33.14,33.49,1,-12.96
 05/12/2018 17:30:00,33.15,33.49,1,-13.14
 05/12/2018 17:45:00,33.18,33.49,1,-13.14
 05/12/2018 18:00:00,33.22,33.49,1,-13.24
 05/12/2018 18:15:00,33.24,33.49,1,-13.27
 05/12/2018 18:30:00,33.34,33.49,1,-13.06
 05/12/2018 18:45:00,33.32,33.49,1,-12.79
 05/12/2018 19:00:00,33.34,33.49,1,-12.66
 05/12/2018 19:15:00,33.38,33.49,1,-12.56
 05/12/2018 19:30:00,33.53,33.49,1,-12.15
 05/12/2018 19:45:00,33.65,33.49,1,-11.72
 05/12/2018 20:00:00,33.73,33.49,1,-11.42
 05/12/2018 20:15:00,33.77,33.49,1,-11.22
 05/12/2018 20:30:00,33.78,33.49,1,-10.91
 05/12/2018 20:45:00,33.79,33.49,1,-10.72
 05/12/2018 21:00:00,33.82,33.49,1,-10.28
 05/12/2018 21:15:00,33.86,33.49,1,-10.0
 05/12/2018 21:30:00,33.86,33.49,1,-9.58
 05/12/2018 21:45:00,33.84,33.49,1,-9.11
 05/12/2018 22:00:00,33.71,33.49,1,-8.53
 05/12/2018 22:15:00,33.66,33.49,1,-8.38
 05/12/2018 22:30:00,33.46,33.49,1,-8.01
 05/12/2018 22:45:00,33.41,33.49,1,-7.66
 05/12/2018 23:00:00,33.52,33.49,1,-7.38
 05/12/2018 23:15:00,33.26,33.49,1,-7.56
 05/12/2018 23:30:00,33.28,33.49,1,-7.28
 05/12/2018 23:45:00,33.3,33.49,1,-7.17
 06/12/2018 00:00:00,33.23,33.49,1,-7.02
 06/12/2018 00:15:00,33.35,33.49,1,-8.37
 06/12/2018 00:30:00,33.4,33.49,1,-8.64
 06/12/2018 00:45:00,33.37,33.49,1,-8.64
 06/12/2018 01:00:00,33.38,33.49,1,-8.65
 06/12/2018 01:15:00,33.39,33.49,1,-8.78
 06/12/2018 01:30:00,33.49,33.49,1,-8.52
 06/12/2018 01:45:00,33.51,33.49,1,-8.4
 06/12/2018 02:00:00,33.58,33.49,1,-8.17
 06/12/2018 02:15:00,33.58,33.49,1,-8.36
 06/12/2018 02:30:00,33.64,33.49,1,-8.17
 06/12/2018 02:45:00,33.67,33.49,1,-8.17
 06/12/2018 03:00:00,33.75,33.49,1,-7.86
 06/12/2018 03:15:00,33.77,33.49,1,-7.62
 06/12/2018 03:30:00,33.84,33.49,1,-7.44
 06/12/2018 03:45:00,33.87,33.49,1,-7.24
 06/12/2018 04:00:00,33.52,33.49,1,-6.77
 06/12/2018 04:15:00,33.45,33.49,1,-6.77
 06/12/2018 04:30:00,33.52,33.49,1,-6.77
 06/12/2018 04:45:00,33.5,33.49,1,-6.77
 06/12/2018 05:00:00,33.46,33.49,1,-6.77
 06/12/2018 05:15:00,33.35,33.49,1,-6.77
 06/12/2018 05:30:00,33.31,33.49,1,-6.82
 06/12/2018 05:45:00,33.22,33.49,1,-7.05
 06/12/2018 06:00:00,33.15,33.49,1,-7.32
 06/12/2018 06:15:00,33.2,33.49,1,-8.06
 06/12/2018 06:30:00,33.25,33.49,1,-8.59
 06/12/2018 06:45:00,33.14,33.49,1,-9.18
 06/12/2018 07:00:00,33.32,33.49,1,-9.54
 06/12/2018 07:15:00,33.39,33.49,1,-9.75
 06/12/2018 07:30:00,33.52,33.49,1,-10.12
 06/12/2018 07:45:00,33.4,33.49,1,-10.44
 06/12/2018 08:00:00,33.26,33.49,1,-10.62
 06/12/2018 08:15:00,33.26,33.49,1,-10.76
 06/12/2018 08:30:00,33.18,33.49,1,-10.88
 06/12/2018 08:45:00,33.13,33.49,1,-10.76
 06/12/2018 09:00:00,33.14,33.49,1,-10.63
 06/12/2018 09:15:00,33.12,33.49,1,-10.34
 06/12/2018 09:30:00,33.18,33.49,1,-10.16
 06/12/2018 09:45:00,33.19,33.49,1,-9.93
 06/12/2018 10:00:00,33.18,33.49,1,-9.62
 06/12/2018 10:15:00,33.23,33.49,1,-9.44
 06/12/2018 10:30:00,33.24,33.49,1,-9.55
 06/12/2018 10:45:00,33.21,33.49,1,-9.65
 06/12/2018 11:00:00,33.25,33.49,1,-9.71
 06/12/2018 11:15:00,33.22,33.49,1,-9.54
 06/12/2018 11:30:00,33.22,33.49,1,-9.54
 06/12/2018 11:45:00,33.19,33.49,1,-9.77
 06/12/2018 12:00:00,33.2,33.49,1,-9.52
 06/12/2018 12:15:00,33.26,33.49,1,-9.6
 06/12/2018 12:30:00,33.27,33.49,1,-9.65
 06/12/2018 12:45:00,33.25,33.49,1,-9.65
 06/12/2018 13:00:00,33.25,33.49,1,-9.75
 06/12/2018 13:15:00,33.28,33.49,1,-9.65
 06/12/2018 13:30:00,33.36,33.49,1,-9.51
 06/12/2018 13:45:00,33.39,33.49,1,-9.61
 06/12/2018 14:00:00,33.41,33.49,1,-9.69
 06/12/2018 14:15:00,33.34,33.49,1,-9.91
 06/12/2018 14:30:00,33.33,33.49,1,-9.65
 06/12/2018 14:45:00,33.34,33.49,1,-9.65
 06/12/2018 15:00:00,33.35,33.49,1,-9.84
 06/12/2018 15:15:00,33.35,33.49,1,-9.85
 06/12/2018 15:30:00,33.33,33.49,1,-9.9
 06/12/2018 15:45:00,33.27,33.49,1,-10.07
 06/12/2018 16:00:00,33.14,33.49,1,-10.44
 06/12/2018 16:15:00,33.11,33.49,1,-11.02
 06/12/2018 16:30:00,33.75,33.49,1,-11.6
 06/12/2018 16:45:00,33.47,33.49,1,-11.94
 06/12/2018 17:00:00,33.38,33.49,1,-12.35
 06/12/2018 17:15:00,33.37,33.49,1,-12.59
 06/12/2018 17:30:00,33.36,33.49,1,-12.81
 06/12/2018 17:45:00,33.39,33.49,1,-12.92
 06/12/2018 18:00:00,33.41,33.49,1,-12.86
 06/12/2018 18:15:00,33.42,33.49,1,-12.86
 06/12/2018 18:30:00,33.47,33.49,1,-12.73
 06/12/2018 18:45:00,33.48,33.49,1,-12.5
 06/12/2018 19:00:00,33.47,33.49,1,-12.39
 06/12/2018 19:15:00,33.51,33.49,1,-12.22
 06/12/2018 19:30:00,33.72,33.49,1,-11.87
 06/12/2018 19:45:00,33.68,33.49,1,-11.5
 06/12/2018 20:00:00,33.65,33.49,1,-11.13
 06/12/2018 20:15:00,33.69,33.49,1,-10.97
 06/12/2018 20:30:00,33.8,33.49,1,-10.62
 06/12/2018 20:45:00,33.84,33.49,1,-10.35
 06/12/2018 21:00:00,33.75,33.49,1,-10.11
 06/12/2018 21:15:00,33.59,33.49,1,-9.69
 06/12/2018 21:30:00,33.66,33.49,1,-9.36
 06/12/2018 21:45:00,33.76,33.49,1,-8.9
 06/12/2018 22:00:00,33.61,33.49,1,-8.54
 06/12/2018 22:15:00,33.58,33.49,1,-8.2
 06/12/2018 22:30:00,33.45,33.49,1,-7.75
 06/12/2018 22:45:00,33.43,33.49,1,-7.45
 06/12/2018 23:00:00,33.4,33.49,1,-7.03
 06/12/2018 23:15:00,33.5,33.49,1,-7.03
 06/12/2018 23:30:00,33.65,33.49,1,-6.95
 06/12/2018 23:45:00,33.65,33.49,1,-6.9
 07/12/2018 00:00:00,33.69,33.49,1,-6.92
 07/12/2018 00:15:00,33.51,33.49,1,-7.92
 07/12/2018 00:30:00,33.54,33.49,1,-8.11
 07/12/2018 00:45:00,33.32,33.49,1,-8.4
 07/12/2018 01:00:00,33.46,33.49,1,-8.51
 07/12/2018 01:15:00,33.58,33.49,1,-8.61
 07/12/2018 01:30:00,33.7,33.49,1,-8.41
 07/12/2018 01:45:00,33.81,33.49,1,-8.17
 07/12/2018 02:00:00,33.88,33.49,1,-7.99
 07/12/2018 02:15:00,33.67,33.49,1,-7.71
 07/12/2018 02:30:00,33.63,33.49,1,-7.7
 07/12/2018 02:45:00,33.63,33.49,1,-7.67
 07/12/2018 03:00:00,33.71,33.49,1,-7.42
 07/12/2018 03:15:00,33.71,33.49,1,-7.17
 07/12/2018 03:30:00,33.56,33.49,1,-7.13
 07/12/2018 03:45:00,33.61,33.49,1,-6.93
 07/12/2018 04:00:00,33.65,33.49,1,-6.83
 07/12/2018 04:15:00,33.56,33.49,1,-6.57
 07/12/2018 04:30:00,33.55,33.49,1,-6.57
 07/12/2018 04:45:00,33.45,33.49,1,-6.57
 07/12/2018 05:00:00,33.42,33.49,1,-6.57
 07/12/2018 05:15:00,33.31,33.49,1,-6.61
 07/12/2018 05:30:00,33.33,33.49,1,-6.79
 07/12/2018 05:45:00,33.42,33.49,1,-7.01
 07/12/2018 06:00:00,33.44,33.49,1,-7.31
 07/12/2018 06:15:00,33.26,33.49,1,-7.88
 07/12/2018 06:30:00,33.12,33.49,1,-8.5
 07/12/2018 06:45:00,33.17,33.49,1,-8.96
 07/12/2018 07:00:00,33.27,33.49,1,-9.27
 07/12/2018 07:15:00,33.27,33.49,1,-9.68
 07/12/2018 07:30:00,33.52,33.49,1,-10.21
 07/12/2018 07:45:00,33.32,33.49,1,-10.55
 07/12/2018 08:00:00,33.24,33.49,1,-10.79
 07/12/2018 08:15:00,33.15,33.49,1,-10.86
 07/12/2018 08:30:00,33.32,33.49,1,-10.91
 07/12/2018 08:45:00,33.3,33.49,1,-10.59
 07/12/2018 09:00:00,33.36,33.49,1,-10.14
 07/12/2018 09:15:00,33.68,33.49,1,-10.09
 07/12/2018 09:30:00,33.47,33.49,1,-8.98
 07/12/2018 09:45:00,33.58,33.49,1,-7.92
 07/12/2018 10:00:00,33.61,33.49,1,-7.18
 07/12/2018 10:15:00,33.66,33.49,1,-6.42
 07/12/2018 10:30:00,33.74,33.49,1,-5.65
 07/12/2018 10:45:00,33.87,33.49,1,-7.94
 07/12/2018 11:00:00,33.86,33.49,1,-8.64
 07/12/2018 11:15:00,33.84,33.49,1,-8.06
 07/12/2018 11:30:00,33.68,33.49,1,-6.49
 07/12/2018 11:45:00,33.53,33.49,1,-3.47
