DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 07/12/2018 12:00:00,33.52,33.49,1,-3.48
 07/12/2018 12:15:00,33.41,33.49,1,-5.96
 07/12/2018 12:30:00,33.35,33.49,1,-6.65
 07/12/2018 12:45:00,33.23,33.49,1,-7.83
 07/12/2018 13:00:00,33.28,33.49,1,-8.38
 07/12/2018 13:15:00,33.33,33.49,1,-7.95
 07/12/2018 13:30:00,33.17,33.49,1,-4.64
 07/12/2018 13:45:00,33.13,33.49,1,-6.29
 07/12/2018 14:00:00,33.11,33.49,1,-7.81
 07/12/2018 14:15:00,33.22,33.49,1,-7.43
 07/12/2018 14:30:00,33.49,33.49,1,-7.53
 07/12/2018 14:45:00,33.52,33.49,1,-7.18
 07/12/2018 15:00:00,33.58,33.49,1,-7.97
 07/12/2018 15:15:00,33.53,33.49,1,-8.35
 07/12/2018 15:30:00,33.5,33.49,1,-9.7
 07/12/2018 15:45:00,33.46,33.49,1,-10.01
 07/12/2018 16:00:00,33.44,33.49,1,-10.61
 07/12/2018 16:15:00,33.41,33.49,1,-11.03
 07/12/2018 16:30:00,33.31,33.49,1,-11.55
 07/12/2018 16:45:00,33.28,33.49,1,-12.29
 07/12/2018 17:00:00,33.2,33.49,1,-12.73
 07/12/2018 17:15:00,33.15,33.49,1,-13.01
 07/12/2018 17:30:00,33.08,33.49,1,-13.18
 07/12/2018 17:45:00,33.11,33.49,1,-13.27
 07/12/2018 18:00:00,33.19,33.49,1,-13.33
 07/12/2018 18:15:00,33.27,33.49,1,-13.33
 07/12/2018 18:30:00,33.39,33.49,1,-13.08
 07/12/2018 18:45:00,33.27,33.49,1,-12.89
 07/12/2018 19:00:00,33.23,33.49,1,-12.58
 07/12/2018 19:15:00,33.3,33.49,1,-12.41
 07/12/2018 19:30:00,33.33,33.49,1,-11.95
 07/12/2018 19:45:00,33.39,33.49,1,-11.69
 07/12/2018 20:00:00,33.41,33.49,1,-11.36
 07/12/2018 20:15:00,33.46,33.49,1,-11.14
 07/12/2018 20:30:00,33.55,33.49,1,-10.86
 07/12/2018 20:45:00,33.59,33.49,1,-10.55
 07/12/2018 21:00:00,33.73,33.49,1,-10.39
 07/12/2018 21:15:00,33.68,33.49,1,-9.86
 07/12/2018 21:30:00,33.53,33.49,1,-9.28
 07/12/2018 21:45:00,33.64,33.49,1,-9.09
 07/12/2018 22:00:00,33.37,33.49,1,-8.84
 07/12/2018 22:15:00,33.41,33.49,1,-8.65
 07/12/2018 22:30:00,33.43,33.49,1,-8.33
 07/12/2018 22:45:00,33.38,33.49,1,-7.97
 07/12/2018 23:00:00,33.51,33.49,1,-7.65
 07/12/2018 23:15:00,33.49,33.49,1,-7.7
 07/12/2018 23:30:00,33.45,33.49,1,-7.5
 07/12/2018 23:45:00,33.5,33.49,1,-7.5
 08/12/2018 00:00:00,33.43,33.49,1,-7.51
 08/12/2018 00:15:00,33.15,33.49,1,-8.52
 08/12/2018 00:30:00,33.15,33.49,1,-8.78
 08/12/2018 00:45:00,33.14,33.49,1,-8.82
 08/12/2018 01:00:00,33.2,33.49,1,-8.98
 08/12/2018 01:15:00,33.22,33.49,1,-8.96
 08/12/2018 01:30:00,33.35,33.49,1,-8.71
 08/12/2018 01:45:00,33.39,33.49,1,-8.69
 08/12/2018 02:00:00,33.55,33.49,1,-8.44
 08/12/2018 02:15:00,33.54,33.49,1,-8.56
 08/12/2018 02:30:00,33.6,33.49,1,-8.54
 08/12/2018 02:45:00,33.64,33.49,1,-8.49
 08/12/2018 03:00:00,33.7,33.49,1,-8.2
 08/12/2018 03:15:00,33.72,33.49,1,-8.1
 08/12/2018 03:30:00,33.78,33.49,1,-7.81
 08/12/2018 03:45:00,33.75,33.49,1,-7.64
 08/12/2018 04:00:00,33.61,33.49,1,-7.45
 08/12/2018 04:15:00,33.45,33.49,1,-7.36
 08/12/2018 04:30:00,33.48,33.49,1,-7.17
 08/12/2018 04:45:00,33.51,33.49,1,-7.17
 08/12/2018 05:00:00,33.43,33.49,1,-7.17
 08/12/2018 05:15:00,33.4,33.49,1,-7.17
 08/12/2018 05:30:00,33.42,33.49,1,-7.17
 08/12/2018 05:45:00,33.47,33.49,1,-7.17
 08/12/2018 06:00:00,33.41,33.49,1,-7.36
 08/12/2018 06:15:00,33.35,33.49,1,-7.89
 08/12/2018 06:30:00,33.3,33.49,1,-8.19
 08/12/2018 06:45:00,33.33,33.49,1,-8.37
 08/12/2018 07:00:00,33.24,33.49,1,-8.6
 08/12/2018 07:15:00,33.19,33.49,1,-8.64
 08/12/2018 07:30:00,33.11,33.49,1,-8.81
 08/12/2018 07:45:00,33.12,33.49,1,-9.1
 08/12/2018 08:00:00,33.36,33.49,1,-9.43
 08/12/2018 08:15:00,33.31,33.49,1,-9.73
 08/12/2018 08:30:00,33.23,33.49,1,-10.01
 08/12/2018 08:45:00,33.17,33.49,1,-10.05
 08/12/2018 09:00:00,33.31,33.49,1,-9.92
 08/12/2018 09:15:00,33.31,33.49,1,-9.65
 08/12/2018 09:30:00,33.39,33.49,1,-9.78
 08/12/2018 09:45:00,33.46,33.49,1,-9.64
 08/12/2018 10:00:00,33.44,33.49,1,-9.62
 08/12/2018 10:15:00,33.42,33.49,1,-8.78
 08/12/2018 10:30:00,33.46,33.49,1,-8.45
 08/12/2018 10:45:00,33.45,33.49,1,-8.7
 08/12/2018 11:00:00,33.47,33.49,1,-8.62
 08/12/2018 11:15:00,33.46,33.49,1,-8.95
 08/12/2018 11:30:00,33.46,33.49,1,-8.57
 08/12/2018 11:45:00,33.49,33.49,1,-8.11
 08/12/2018 12:00:00,33.56,33.49,1,-8.21
 08/12/2018 12:15:00,33.5,33.49,1,-8.09
 08/12/2018 12:30:00,33.49,33.49,1,-8.03
 08/12/2018 12:45:00,33.48,33.49,1,-7.7
 08/12/2018 13:00:00,33.48,33.49,1,-9.13
 08/12/2018 13:15:00,33.71,33.49,1,-9.59
 08/12/2018 13:30:00,33.79,33.49,1,-9.63
 08/12/2018 13:45:00,33.83,33.49,1,-8.2
 08/12/2018 14:00:00,33.82,33.49,1,-8.37
 08/12/2018 14:15:00,33.86,33.49,1,-6.84
 08/12/2018 14:30:00,33.74,33.49,1,-8.72
 08/12/2018 14:45:00,33.64,33.49,1,-8.41
 08/12/2018 15:00:00,33.68,33.49,1,-7.85
 08/12/2018 15:15:00,33.66,33.49,1,-8.61
 08/12/2018 15:30:00,33.45,33.49,1,-9.16
 08/12/2018 15:45:00,33.36,33.49,1,-9.61
 08/12/2018 16:00:00,33.27,33.49,1,-9.81
 08/12/2018 16:15:00,33.24,33.49,1,-10.27
 08/12/2018 16:30:00,33.32,33.49,1,-10.87
 08/12/2018 16:45:00,33.37,33.49,1,-11.58
 08/12/2018 17:00:00,33.29,33.49,1,-11.99
 08/12/2018 17:15:00,33.2,33.49,1,-12.32
 08/12/2018 17:30:00,33.1,33.49,1,-12.51
 08/12/2018 17:45:00,33.07,33.49,1,-12.53
 08/12/2018 18:00:00,33.07,33.49,1,-12.73
 08/12/2018 18:15:00,33.09,33.49,1,-12.55
 08/12/2018 18:30:00,33.2,33.49,1,-12.41
 08/12/2018 18:45:00,33.24,33.49,1,-12.22
 08/12/2018 19:00:00,33.34,33.49,1,-11.88
 08/12/2018 19:15:00,33.4,33.49,1,-11.66
 08/12/2018 19:30:00,33.51,33.49,1,-11.32
 08/12/2018 19:45:00,33.62,33.49,1,-10.93
 08/12/2018 20:00:00,33.58,33.49,1,-10.59
 08/12/2018 20:15:00,33.58,33.49,1,-10.52
 08/12/2018 20:30:00,33.67,33.49,1,-10.3
 08/12/2018 20:45:00,33.72,33.49,1,-10.13
 08/12/2018 21:00:00,33.68,33.49,1,-9.74
 08/12/2018 21:15:00,33.67,33.49,1,-9.67
 08/12/2018 21:30:00,33.75,33.49,1,-9.45
 08/12/2018 21:45:00,33.45,33.49,1,-9.09
 08/12/2018 22:00:00,33.48,33.49,1,-8.79
 08/12/2018 22:15:00,33.54,33.49,1,-8.56
 08/12/2018 22:30:00,33.56,33.49,1,-8.29
 08/12/2018 22:45:00,33.54,33.49,1,-7.92
 08/12/2018 23:00:00,33.65,33.49,1,-7.7
 08/12/2018 23:15:00,33.65,33.49,1,-7.7
 08/12/2018 23:30:00,33.63,33.49,1,-7.7
 08/12/2018 23:45:00,33.64,33.49,1,-7.68
 09/12/2018 00:00:00,33.68,33.49,1,-7.53
 09/12/2018 00:15:00,33.55,33.49,1,-8.64
 09/12/2018 00:30:00,33.5,33.49,1,-8.91
 09/12/2018 00:45:00,33.44,33.49,1,-8.78
 09/12/2018 01:00:00,33.49,33.49,1,-8.96
 09/12/2018 01:15:00,33.58,33.49,1,-8.98
 09/12/2018 01:30:00,33.65,33.49,1,-8.9
 09/12/2018 01:45:00,33.68,33.49,1,-8.77
 09/12/2018 02:00:00,33.58,33.49,1,-8.45
 09/12/2018 02:15:00,33.55,33.49,1,-8.48
 09/12/2018 02:30:00,33.61,33.49,1,-8.48
 09/12/2018 02:45:00,33.65,33.49,1,-8.28
 09/12/2018 03:00:00,33.76,33.49,1,-8.17
 09/12/2018 03:15:00,33.74,33.49,1,-8.05
 09/12/2018 03:30:00,33.64,33.49,1,-7.73
 09/12/2018 03:45:00,33.69,33.49,1,-7.51
 09/12/2018 04:00:00,33.78,33.49,1,-7.36
 09/12/2018 04:15:00,33.7,33.49,1,-7.24
 09/12/2018 04:30:00,33.76,33.49,1,-7.17
 09/12/2018 04:45:00,33.76,33.49,1,-7.08
 09/12/2018 05:00:00,33.79,33.49,1,-6.97
 09/12/2018 05:15:00,33.65,33.49,1,-7.07
 09/12/2018 05:30:00,33.71,33.49,1,-7.07
 09/12/2018 05:45:00,33.72,33.49,1,-7.2
 09/12/2018 06:00:00,33.72,33.49,1,-7.3
 09/12/2018 06:15:00,33.65,33.49,1,-7.57
 09/12/2018 06:30:00,33.57,33.49,1,-7.77
 09/12/2018 06:45:00,33.51,33.49,1,-7.91
 09/12/2018 07:00:00,33.48,33.49,1,-8.19
 09/12/2018 07:15:00,33.59,33.49,1,-8.04
 09/12/2018 07:30:00,33.82,33.49,1,-8.29
 09/12/2018 07:45:00,33.8,33.49,1,-8.46
 09/12/2018 08:00:00,33.76,33.49,1,-8.6
 09/12/2018 08:15:00,33.64,33.49,1,-8.84
 09/12/2018 08:30:00,33.61,33.49,1,-8.96
 09/12/2018 08:45:00,33.77,33.49,1,-9.08
 09/12/2018 09:00:00,33.77,33.49,1,-8.93
 09/12/2018 09:15:00,33.63,33.49,1,-8.99
 09/12/2018 09:30:00,33.58,33.49,1,-8.76
 09/12/2018 09:45:00,33.55,33.49,1,-8.38
 09/12/2018 10:00:00,33.54,33.49,1,-6.97
 09/12/2018 10:15:00,33.48,33.49,1,-8.81
 09/12/2018 10:30:00,33.44,33.49,1,-8.95
 09/12/2018 10:45:00,33.42,33.49,1,-8.98
 09/12/2018 11:00:00,33.43,33.49,1,-8.94
 09/12/2018 11:15:00,33.43,33.49,1,-8.39
 09/12/2018 11:30:00,33.45,33.49,1,-7.73
 09/12/2018 11:45:00,33.45,33.49,1,-4.72
 09/12/2018 12:00:00,33.45,33.49,1,-8.05
 09/12/2018 12:15:00,33.46,33.49,1,-7.29
 09/12/2018 12:30:00,33.53,33.49,1,-7.19
 09/12/2018 12:45:00,33.6,33.49,1,-7.29
 09/12/2018 13:00:00,33.66,33.49,1,-4.85
 09/12/2018 13:15:00,33.61,33.49,1,-3.99
 09/12/2018 13:30:00,33.64,33.49,1,-4.22
 09/12/2018 13:45:00,33.65,33.49,1,-7.04
 09/12/2018 14:00:00,33.67,33.49,1,-5.02
 09/12/2018 14:15:00,33.36,33.49,1,-4.9
 09/12/2018 14:30:00,33.35,33.49,1,-5.74
 09/12/2018 14:45:00,33.34,33.49,1,-6.41
 09/12/2018 15:00:00,33.28,33.49,1,-7.25
 09/12/2018 15:15:00,33.22,33.49,1,-8.63
 09/12/2018 15:30:00,33.15,33.49,1,-9.19
 09/12/2018 15:45:00,33.15,33.49,1,-9.68
 09/12/2018 16:00:00,33.1,33.49,1,-10.1
 09/12/2018 16:15:00,33.16,33.49,1,-10.66
 09/12/2018 16:30:00,33.52,33.49,1,-11.56
 09/12/2018 16:45:00,33.44,33.49,1,-12.24
 09/12/2018 17:00:00,33.33,33.49,1,-12.69
 09/12/2018 17:15:00,33.31,33.49,1,-12.99
 09/12/2018 17:30:00,33.23,33.49,1,-13.28
 09/12/2018 17:45:00,33.26,33.49,1,-13.4
 09/12/2018 18:00:00,33.28,33.49,1,-13.37
 09/12/2018 18:15:00,33.3,33.49,1,-13.19
 09/12/2018 18:30:00,33.33,33.49,1,-12.81
 09/12/2018 18:45:00,33.2,33.49,1,-12.44
 09/12/2018 19:00:00,33.25,33.49,1,-12.15
 09/12/2018 19:15:00,33.22,33.49,1,-11.93
 09/12/2018 19:30:00,33.35,33.49,1,-11.67
 09/12/2018 19:45:00,33.43,33.49,1,-11.29
 09/12/2018 20:00:00,33.58,33.49,1,-10.95
 09/12/2018 20:15:00,33.63,33.49,1,-10.78
 09/12/2018 20:30:00,33.52,33.49,1,-10.55
 09/12/2018 20:45:00,33.51,33.49,1,-10.37
 09/12/2018 21:00:00,33.57,33.49,1,-10.0
 09/12/2018 21:15:00,33.6,33.49,1,-9.79
 09/12/2018 21:30:00,33.57,33.49,1,-9.44
 09/12/2018 21:45:00,33.61,33.49,1,-9.13
 09/12/2018 22:00:00,33.62,33.49,1,-8.89
 09/12/2018 22:15:00,33.76,33.49,1,-8.48
 09/12/2018 22:30:00,33.76,33.49,1,-8.22
 09/12/2018 22:45:00,33.74,33.49,1,-7.88
 09/12/2018 23:00:00,33.65,33.49,1,-7.52
 09/12/2018 23:15:00,33.68,33.49,1,-7.67
 09/12/2018 23:30:00,33.78,33.49,1,-7.41
 09/12/2018 23:45:00,33.82,33.49,1,-7.24
 10/12/2018 00:00:00,33.85,33.49,1,-7.21
 10/12/2018 00:00:00,33.85,33.49,1,-7.21
 10/12/2018 00:15:00,33.7,33.49,1,-8.4
 10/12/2018 00:30:00,33.64,33.49,1,-8.7
 10/12/2018 00:45:00,33.63,33.49,1,-8.78
 10/12/2018 01:00:00,33.63,33.49,1,-8.78
 10/12/2018 01:15:00,33.64,33.49,1,-8.78
 10/12/2018 01:30:00,33.65,33.49,1,-8.78
 10/12/2018 01:45:00,33.7,33.49,1,-8.63
 10/12/2018 02:00:00,33.72,33.49,1,-8.5
 10/12/2018 02:15:00,33.7,33.49,1,-8.55
 10/12/2018 02:30:00,33.75,33.49,1,-8.58
 10/12/2018 02:45:00,33.76,33.49,1,-8.46
 10/12/2018 03:00:00,33.79,33.49,1,-8.25
 10/12/2018 03:15:00,33.81,33.49,1,-8.06
 10/12/2018 03:30:00,33.92,33.49,1,-7.81
 10/12/2018 03:45:00,33.91,33.49,1,-7.74
 10/12/2018 04:00:00,33.74,33.49,1,-7.24
 10/12/2018 04:15:00,33.72,33.49,1,-7.24
 10/12/2018 04:30:00,33.74,33.49,1,-7.16
 10/12/2018 04:45:00,33.75,33.49,1,-6.97
 10/12/2018 05:00:00,33.69,33.49,1,-6.97
 10/12/2018 05:15:00,33.65,33.49,1,-7.13
 10/12/2018 05:30:00,33.68,33.49,1,-7.17
 10/12/2018 05:45:00,33.63,33.49,1,-7.34
 10/12/2018 06:00:00,33.48,33.49,1,-7.65
 10/12/2018 06:15:00,33.43,33.49,1,-8.19
 10/12/2018 06:30:00,33.51,33.49,1,-8.71
 10/12/2018 06:45:00,33.42,33.49,1,-9.31
 10/12/2018 07:00:00,33.33,33.49,1,-9.83
 10/12/2018 07:15:00,33.33,33.49,1,-10.37
 10/12/2018 07:30:00,33.24,33.49,1,-10.76
 10/12/2018 07:45:00,33.14,33.49,1,-11.09
 10/12/2018 08:00:00,33.14,33.49,1,-11.34
 10/12/2018 08:15:00,33.2,33.49,1,-11.25
 10/12/2018 08:30:00,33.18,33.49,1,-11.25
 10/12/2018 08:45:00,33.19,33.49,1,-10.79
 10/12/2018 09:00:00,33.19,33.49,1,-10.19
 10/12/2018 09:15:00,33.14,33.49,1,-9.7
 10/12/2018 09:30:00,33.18,33.49,1,-9.98
 10/12/2018 09:45:00,33.29,33.49,1,-9.38
 10/12/2018 10:00:00,33.38,33.49,1,-8.64
 10/12/2018 10:15:00,33.46,33.49,1,-9.09
 10/12/2018 10:30:00,33.49,33.49,1,-7.94
 10/12/2018 10:45:00,33.48,33.49,1,-6.44
 10/12/2018 11:00:00,33.42,33.49,1,-7.94
 10/12/2018 11:15:00,33.38,33.49,1,-8.49
 10/12/2018 11:30:00,33.39,33.49,1,-7.09
 10/12/2018 11:45:00,33.4,33.49,1,-5.56
 10/12/2018 12:00:00,33.41,33.49,1,-7.8
 10/12/2018 12:15:00,33.4,33.49,1,-7.38
 10/12/2018 12:30:00,33.33,33.49,1,-7.25
 10/12/2018 12:45:00,33.31,33.49,1,-8.48
 10/12/2018 13:00:00,33.35,33.49,1,-6.05
 10/12/2018 13:15:00,33.35,33.49,1,-8.7
 10/12/2018 13:30:00,33.4,33.49,1,-7.88
 10/12/2018 13:45:00,33.42,33.49,1,-7.02
 10/12/2018 14:00:00,33.43,33.49,1,-6.61
 10/12/2018 14:15:00,33.38,33.49,1,-7.45
 10/12/2018 14:30:00,33.47,33.49,1,-8.74
 10/12/2018 14:45:00,33.51,33.49,1,-8.98
 10/12/2018 15:00:00,33.5,33.49,1,-9.16
 10/12/2018 15:15:00,33.47,33.49,1,-9.29
 10/12/2018 15:30:00,33.45,33.49,1,-9.83
 10/12/2018 15:45:00,33.39,33.49,1,-9.95
 10/12/2018 16:00:00,33.28,33.49,1,-10.67
 10/12/2018 16:15:00,33.22,33.49,1,-11.28
 10/12/2018 16:30:00,33.21,33.49,1,-12.02
 10/12/2018 16:45:00,33.21,33.49,1,-12.57
 10/12/2018 17:00:00,33.12,33.49,1,-13.0
 10/12/2018 17:15:00,33.08,33.49,1,-13.53
 10/12/2018 17:30:00,33.05,33.49,1,-13.6
 10/12/2018 17:45:00,33.06,33.49,1,-13.87
 10/12/2018 18:00:00,33.1,33.49,1,-13.74
 10/12/2018 18:15:00,33.1,33.49,1,-13.77
 10/12/2018 18:30:00,33.13,33.49,1,-13.53
 10/12/2018 18:45:00,33.32,33.49,1,-13.52
 10/12/2018 19:00:00,33.6,33.49,1,-13.41
 10/12/2018 19:15:00,33.68,33.49,1,-13.06
 10/12/2018 19:30:00,33.81,33.49,1,-12.53
 10/12/2018 19:45:00,33.69,33.49,1,-12.01
 10/12/2018 20:00:00,33.56,33.49,1,-11.74
 10/12/2018 20:15:00,33.41,33.49,1,-11.58
 10/12/2018 20:30:00,33.51,33.49,1,-11.29
 10/12/2018 20:45:00,33.37,33.49,1,-10.96
 10/12/2018 21:00:00,33.46,33.49,1,-10.79
 10/12/2018 21:15:00,33.51,33.49,1,-10.5
 10/12/2018 21:30:00,33.52,33.49,1,-10.11
 10/12/2018 21:45:00,33.57,33.49,1,-9.71
 10/12/2018 22:00:00,33.63,33.49,1,-9.47
 10/12/2018 22:15:00,33.6,33.49,1,-8.96
 10/12/2018 22:30:00,33.67,33.49,1,-8.36
 10/12/2018 22:45:00,33.71,33.49,1,-7.98
 10/12/2018 23:00:00,33.73,33.49,1,-7.67
 10/12/2018 23:15:00,33.72,33.49,1,-7.77
 10/12/2018 23:30:00,33.76,33.49,1,-7.51
 10/12/2018 23:45:00,33.73,33.49,1,-7.38
 11/12/2018 00:00:00,33.77,33.49,1,-7.3
 11/12/2018 00:15:00,33.55,33.49,1,-8.54
 11/12/2018 00:30:00,33.48,33.49,1,-8.84
 11/12/2018 00:45:00,33.49,33.49,1,-8.84
 11/12/2018 01:00:00,33.5,33.49,1,-8.84
 11/12/2018 01:15:00,33.51,33.49,1,-8.84
 11/12/2018 01:30:00,33.54,33.49,1,-8.84
 11/12/2018 01:45:00,33.58,33.49,1,-8.8
 11/12/2018 02:00:00,33.65,33.49,1,-8.64
 11/12/2018 02:15:00,33.62,33.49,1,-8.64
 11/12/2018 02:30:00,33.68,33.49,1,-8.64
 11/12/2018 02:45:00,33.69,33.49,1,-8.48
 11/12/2018 03:00:00,33.74,33.49,1,-8.39
 11/12/2018 03:15:00,33.83,33.49,1,-8.24
 11/12/2018 03:30:00,33.9,33.49,1,-7.98
 11/12/2018 03:45:00,33.74,33.49,1,-7.51
 11/12/2018 04:00:00,33.7,33.49,1,-7.3
 11/12/2018 04:15:00,33.66,33.49,1,-7.17
 11/12/2018 04:30:00,33.63,33.49,1,-7.12
 11/12/2018 04:45:00,33.6,33.49,1,-7.22
 11/12/2018 05:00:00,33.6,33.49,1,-7.04
 11/12/2018 05:15:00,33.54,33.49,1,-7.26
 11/12/2018 05:30:00,33.54,33.49,1,-7.3
 11/12/2018 05:45:00,33.6,33.49,1,-7.5
 11/12/2018 06:00:00,33.56,33.49,1,-7.77
 11/12/2018 06:15:00,33.39,33.49,1,-8.39
 11/12/2018 06:30:00,33.33,33.49,1,-8.81
 11/12/2018 06:45:00,33.13,33.49,1,-9.41
 11/12/2018 07:00:00,33.21,33.49,1,-9.87
 11/12/2018 07:15:00,33.37,33.49,1,-10.46
 11/12/2018 07:30:00,33.32,33.49,1,-10.78
 11/12/2018 07:45:00,33.28,33.49,1,-10.99
 11/12/2018 08:00:00,33.24,33.49,1,-11.23
 11/12/2018 08:15:00,33.16,33.49,1,-11.24
 11/12/2018 08:30:00,33.36,33.49,1,-11.09
 11/12/2018 08:45:00,33.4,33.49,1,-11.14
 11/12/2018 09:00:00,33.39,33.49,1,-10.92
 11/12/2018 09:15:00,33.36,33.49,1,-10.84
 11/12/2018 09:30:00,33.37,33.49,1,-10.79
 11/12/2018 09:45:00,33.39,33.49,1,-10.47
 11/12/2018 10:00:00,33.44,33.49,1,-9.85
 11/12/2018 10:15:00,33.57,33.49,1,-8.16
 11/12/2018 10:30:00,33.61,33.49,1,-8.91
 11/12/2018 10:45:00,33.61,33.49,1,-9.55
 11/12/2018 11:00:00,33.61,33.49,1,-9.99
 11/12/2018 11:15:00,33.64,33.49,1,-9.01
 11/12/2018 11:30:00,33.68,33.49,1,-8.08
 11/12/2018 11:45:00,33.69,33.49,1,-9.62
 11/12/2018 12:00:00,33.67,33.49,1,-8.89
 11/12/2018 12:15:00,33.64,33.49,1,-9.38
 11/12/2018 12:30:00,33.65,33.49,1,-9.48
 11/12/2018 12:45:00,33.68,33.49,1,-9.33
 11/12/2018 13:00:00,33.66,33.49,1,-9.46
 11/12/2018 13:15:00,33.65,33.49,1,-9.21
 11/12/2018 13:30:00,33.69,33.49,1,-9.43
 11/12/2018 13:45:00,33.65,33.49,1,-9.94
 11/12/2018 14:00:00,33.65,33.49,1,-9.56
 11/12/2018 14:15:00,33.63,33.49,1,-9.46
 11/12/2018 14:30:00,33.56,33.49,1,-9.62
 11/12/2018 14:45:00,33.54,33.49,1,-9.78
 11/12/2018 15:00:00,33.55,33.49,1,-9.9
 11/12/2018 15:15:00,33.53,33.49,1,-9.81
 11/12/2018 15:30:00,33.54,33.49,1,-10.23
 11/12/2018 15:45:00,33.43,33.49,1,-10.37
 11/12/2018 16:00:00,33.3,33.49,1,-10.89
 11/12/2018 16:15:00,33.28,33.49,1,-11.43
 11/12/2018 16:30:00,33.24,33.49,1,-11.9
 11/12/2018 16:45:00,33.17,33.49,1,-12.54
 11/12/2018 17:00:00,33.09,33.49,1,-12.98
 11/12/2018 17:15:00,33.1,33.49,1,-13.26
 11/12/2018 17:30:00,33.18,33.49,1,-13.49
 11/12/2018 17:45:00,33.21,33.49,1,-13.53
 11/12/2018 18:00:00,33.24,33.49,1,-13.53
 11/12/2018 18:15:00,33.24,33.49,1,-13.58
 11/12/2018 18:30:00,33.27,33.49,1,-13.53
 11/12/2018 18:45:00,33.25,33.49,1,-13.2
 11/12/2018 19:00:00,33.25,33.49,1,-13.01
 11/12/2018 19:15:00,33.25,33.49,1,-12.72
 11/12/2018 19:30:00,33.29,33.49,1,-12.35
 11/12/2018 19:45:00,33.23,33.49,1,-11.94
 11/12/2018 20:00:00,33.24,33.49,1,-11.61
 11/12/2018 20:15:00,33.32,33.49,1,-11.43
 11/12/2018 20:30:00,33.57,33.49,1,-11.22
 11/12/2018 20:45:00,33.56,33.49,1,-10.92
 11/12/2018 21:00:00,33.55,33.49,1,-10.54
 11/12/2018 21:15:00,33.69,33.49,1,-10.3
 11/12/2018 21:30:00,33.69,33.49,1,-9.87
 11/12/2018 21:45:00,33.7,33.49,1,-9.53
 11/12/2018 22:00:00,33.68,33.49,1,-9.13
 11/12/2018 22:15:00,33.65,33.49,1,-8.84
 11/12/2018 22:30:00,33.66,33.49,1,-8.38
 11/12/2018 22:45:00,33.59,33.49,1,-7.91
 11/12/2018 23:00:00,33.68,33.49,1,-7.64
 11/12/2018 23:15:00,33.72,33.49,1,-7.77
 11/12/2018 23:30:00,33.82,33.49,1,-7.54
 11/12/2018 23:45:00,33.84,33.49,1,-7.37
 12/12/2018 00:00:00,33.85,33.49,1,-7.4
 12/12/2018 00:15:00,33.67,33.49,1,-8.51
 12/12/2018 00:30:00,33.65,33.49,1,-8.91
 12/12/2018 00:45:00,33.64,33.49,1,-8.91
 12/12/2018 01:00:00,33.66,33.49,1,-8.91
 12/12/2018 01:15:00,33.67,33.49,1,-8.91
 12/12/2018 01:30:00,33.74,33.49,1,-8.91
 12/12/2018 01:45:00,33.78,33.49,1,-8.81
 12/12/2018 02:00:00,33.83,33.49,1,-8.55
 12/12/2018 02:15:00,33.81,33.49,1,-8.68
 12/12/2018 02:30:00,33.86,33.49,1,-8.69
 12/12/2018 02:45:00,33.87,33.49,1,-8.44
 12/12/2018 03:00:00,33.91,33.49,1,-8.25
 12/12/2018 03:15:00,33.72,33.49,1,-7.77
 12/12/2018 03:30:00,33.69,33.49,1,-7.6
 12/12/2018 03:45:00,33.56,33.49,1,-7.55
 12/12/2018 04:00:00,33.55,33.49,1,-7.3
 12/12/2018 04:15:00,33.52,33.49,1,-7.3
 12/12/2018 04:30:00,33.53,33.49,1,-7.07
 12/12/2018 04:45:00,33.51,33.49,1,-7.04
 12/12/2018 05:00:00,33.51,33.49,1,-7.04
 12/12/2018 05:15:00,33.44,33.49,1,-7.18
 12/12/2018 05:30:00,33.45,33.49,1,-7.17
 12/12/2018 05:45:00,33.38,33.49,1,-7.33
 12/12/2018 06:00:00,33.31,33.49,1,-7.62
 12/12/2018 06:15:00,33.3,33.49,1,-8.11
 12/12/2018 06:30:00,33.57,33.49,1,-8.63
 12/12/2018 06:45:00,33.36,33.49,1,-9.23
 12/12/2018 07:00:00,33.38,33.49,1,-10.0
 12/12/2018 07:15:00,33.34,33.49,1,-10.21
 12/12/2018 07:30:00,33.22,33.49,1,-10.64
 12/12/2018 07:45:00,33.18,33.49,1,-10.99
 12/12/2018 08:00:00,33.11,33.49,1,-11.12
 12/12/2018 08:15:00,33.16,33.49,1,-11.25
 12/12/2018 08:30:00,33.31,33.49,1,-11.22
 12/12/2018 08:45:00,33.32,33.49,1,-11.05
 12/12/2018 09:00:00,33.33,33.49,1,-11.16
 12/12/2018 09:15:00,33.49,33.49,1,-11.62
 12/12/2018 09:30:00,33.49,33.49,1,-11.62
 12/12/2018 09:45:00,33.53,33.49,1,-11.59
 12/12/2018 10:00:00,33.57,33.49,1,-11.29
 12/12/2018 10:15:00,33.58,33.49,1,-11.19
 12/12/2018 10:30:00,33.61,33.49,1,-10.81
 12/12/2018 10:45:00,33.61,33.49,1,-10.3
 12/12/2018 11:00:00,33.6,33.49,1,-10.45
 12/12/2018 11:15:00,33.63,33.49,1,-10.59
 12/12/2018 11:30:00,33.62,33.49,1,-10.62
 12/12/2018 11:45:00,33.62,33.49,1,-10.92
 12/12/2018 12:00:00,33.63,33.49,1,-10.86
 12/12/2018 12:15:00,33.65,33.49,1,-10.8
 12/12/2018 12:30:00,33.68,33.49,1,-10.14
 12/12/2018 12:45:00,33.67,33.49,1,-10.28
 12/12/2018 13:00:00,33.65,33.49,1,-10.74
 12/12/2018 13:15:00,33.64,33.49,1,-11.08
 12/12/2018 13:30:00,33.68,33.49,1,-11.05
 12/12/2018 13:45:00,33.66,33.49,1,-10.93
 12/12/2018 14:00:00,33.66,33.49,1,-10.87
 12/12/2018 14:15:00,33.61,33.49,1,-10.99
 12/12/2018 14:30:00,33.6,33.49,1,-10.89
 12/12/2018 14:45:00,33.6,33.49,1,-10.59
 12/12/2018 15:00:00,33.64,33.49,1,-10.59
 12/12/2018 15:15:00,33.66,33.49,1,-10.59
 12/12/2018 15:30:00,33.65,33.49,1,-10.73
 12/12/2018 15:45:00,33.6,33.49,1,-11.03
 12/12/2018 16:00:00,33.56,33.49,1,-11.39
 12/12/2018 16:15:00,33.79,33.49,1,-12.06
 12/12/2018 16:30:00,33.71,33.49,1,-12.59
 12/12/2018 16:45:00,33.71,33.49,1,-13.12
 12/12/2018 17:00:00,33.64,33.49,1,-13.47
 12/12/2018 17:15:00,33.61,33.49,1,-13.64
 12/12/2018 17:30:00,33.61,33.49,1,-13.81
 12/12/2018 17:45:00,33.63,33.49,1,-13.94
 12/12/2018 18:00:00,33.7,33.49,1,-13.99
 12/12/2018 18:15:00,33.66,33.49,1,-13.87
 12/12/2018 18:30:00,33.67,33.49,1,-13.87
 12/12/2018 18:45:00,33.69,33.49,1,-13.69
 12/12/2018 19:00:00,33.83,33.49,1,-13.36
 12/12/2018 19:15:00,33.61,33.49,1,-12.69
 12/12/2018 19:30:00,33.62,33.49,1,-12.26
 12/12/2018 19:45:00,33.64,33.49,1,-12.22
 12/12/2018 20:00:00,33.58,33.49,1,-11.97
 12/12/2018 20:15:00,33.8,33.49,1,-11.99
 12/12/2018 20:30:00,33.78,33.49,1,-11.65
 12/12/2018 20:45:00,33.78,33.49,1,-11.39
 12/12/2018 21:00:00,33.67,33.49,1,-11.1
 12/12/2018 21:15:00,33.63,33.49,1,-10.73
 12/12/2018 21:30:00,33.56,33.49,1,-10.4
 12/12/2018 21:45:00,33.69,33.49,1,-9.95
 12/12/2018 22:00:00,33.79,33.49,1,-9.61
 12/12/2018 22:15:00,33.79,33.49,1,-9.24
 12/12/2018 22:30:00,33.85,33.49,1,-8.79
 12/12/2018 22:45:00,33.58,33.49,1,-8.13
 12/12/2018 23:00:00,33.61,33.49,1,-7.73
 12/12/2018 23:15:00,33.61,33.49,1,-7.78
 12/12/2018 23:30:00,33.66,33.49,1,-7.46
 12/12/2018 23:45:00,33.7,33.49,1,-7.37
 13/12/2018 00:00:00,33.62,33.49,1,-7.43
 13/12/2018 00:15:00,33.26,33.49,1,-8.6
 13/12/2018 00:30:00,33.24,33.49,1,-8.83
 13/12/2018 00:45:00,33.27,33.49,1,-8.98
 13/12/2018 01:00:00,33.32,33.49,1,-8.98
 13/12/2018 01:15:00,33.36,33.49,1,-9.18
 13/12/2018 01:30:00,33.45,33.49,1,-9.07
 13/12/2018 01:45:00,33.52,33.49,1,-8.96
 13/12/2018 02:00:00,33.55,33.49,1,-8.78
 13/12/2018 02:15:00,33.49,33.49,1,-8.78
 13/12/2018 02:30:00,33.4,33.49,1,-8.78
 13/12/2018 02:45:00,33.42,33.49,1,-8.77
 13/12/2018 03:00:00,33.5,33.49,1,-8.51
 13/12/2018 03:15:00,33.53,33.49,1,-8.44
 13/12/2018 03:30:00,33.57,33.49,1,-8.24
 13/12/2018 03:45:00,33.63,33.49,1,-8.01
 13/12/2018 04:00:00,33.65,33.49,1,-7.89
 13/12/2018 04:15:00,33.65,33.49,1,-7.7
 13/12/2018 04:30:00,33.69,33.49,1,-7.7
 13/12/2018 04:45:00,33.67,33.49,1,-7.61
 13/12/2018 05:00:00,33.63,33.49,1,-7.5
 13/12/2018 05:15:00,33.59,33.49,1,-7.61
 13/12/2018 05:30:00,33.55,33.49,1,-7.77
 13/12/2018 05:45:00,33.48,33.49,1,-7.87
 13/12/2018 06:00:00,33.53,33.49,1,-8.18
 13/12/2018 06:15:00,33.35,33.49,1,-8.73
 13/12/2018 06:30:00,33.28,33.49,1,-9.25
 13/12/2018 06:45:00,33.2,33.49,1,-9.91
 13/12/2018 07:00:00,33.12,33.49,1,-10.45
 13/12/2018 07:15:00,33.38,33.49,1,-10.74
 13/12/2018 07:30:00,33.37,33.49,1,-11.16
 13/12/2018 07:45:00,33.25,33.49,1,-11.54
 13/12/2018 08:00:00,33.19,33.49,1,-11.59
 13/12/2018 08:15:00,33.09,33.49,1,-11.71
 13/12/2018 08:30:00,33.29,33.49,1,-11.67
 13/12/2018 08:45:00,33.32,33.49,1,-11.61
 13/12/2018 09:00:00,33.32,33.49,1,-11.5
 13/12/2018 09:15:00,33.41,33.49,1,-11.78
 13/12/2018 09:30:00,33.55,33.49,1,-11.72
 13/12/2018 09:45:00,33.63,33.49,1,-11.56
 13/12/2018 10:00:00,33.71,33.49,1,-11.61
 13/12/2018 10:15:00,33.74,33.49,1,-11.49
 13/12/2018 10:30:00,33.77,33.49,1,-11.33
 13/12/2018 10:45:00,33.79,33.49,1,-11.1
 13/12/2018 11:00:00,33.82,33.49,1,-11.05
 13/12/2018 11:15:00,33.81,33.49,1,-11.22
 13/12/2018 11:30:00,33.82,33.49,1,-11.05
 13/12/2018 11:45:00,33.78,33.49,1,-11.18
 13/12/2018 12:00:00,33.77,33.49,1,-10.88
 13/12/2018 12:15:00,33.79,33.49,1,-11.03
 13/12/2018 12:30:00,33.79,33.49,1,-11.17
 13/12/2018 12:45:00,33.84,33.49,1,-11.23
 13/12/2018 13:00:00,33.88,33.49,1,-10.98
 13/12/2018 13:15:00,33.7,33.49,1,-10.35
 13/12/2018 13:30:00,33.67,33.49,1,-10.46
 13/12/2018 13:45:00,33.66,33.49,1,-10.38
 13/12/2018 14:00:00,33.63,33.49,1,-10.43
 13/12/2018 14:15:00,33.63,33.49,1,-10.59
 13/12/2018 14:30:00,33.64,33.49,1,-10.58
 13/12/2018 14:45:00,33.61,33.49,1,-10.38
 13/12/2018 15:00:00,33.63,33.49,1,-10.47
 13/12/2018 15:15:00,33.62,33.49,1,-10.65
 13/12/2018 15:30:00,33.58,33.49,1,-10.69
 13/12/2018 15:45:00,33.5,33.49,1,-11.03
 13/12/2018 16:00:00,33.4,33.49,1,-11.41
 13/12/2018 16:15:00,33.43,33.49,1,-11.94
 13/12/2018 16:30:00,33.42,33.49,1,-12.45
 13/12/2018 16:45:00,33.49,33.49,1,-13.07
 13/12/2018 17:00:00,33.44,33.49,1,-13.44
 13/12/2018 17:15:00,33.53,33.49,1,-13.67
 13/12/2018 17:30:00,33.49,33.49,1,-13.67
 13/12/2018 17:45:00,33.53,33.49,1,-13.67
 13/12/2018 18:00:00,33.53,33.49,1,-13.58
 13/12/2018 18:15:00,33.49,33.49,1,-13.67
 13/12/2018 18:30:00,33.54,33.49,1,-13.53
 13/12/2018 18:45:00,33.54,33.49,1,-13.33
 13/12/2018 19:00:00,33.57,33.49,1,-13.13
 13/12/2018 19:15:00,33.27,33.49,1,-12.96
 13/12/2018 19:30:00,33.28,33.49,1,-12.74
 13/12/2018 19:45:00,33.36,33.49,1,-12.45
 13/12/2018 20:00:00,33.39,33.49,1,-12.04
 13/12/2018 20:15:00,33.37,33.49,1,-11.81
 13/12/2018 20:30:00,33.46,33.49,1,-11.67
 13/12/2018 20:45:00,33.55,33.49,1,-11.41
 13/12/2018 21:00:00,33.61,33.49,1,-11.17
 13/12/2018 21:15:00,33.65,33.49,1,-10.91
 13/12/2018 21:30:00,33.73,33.49,1,-10.55
 13/12/2018 21:45:00,33.8,33.49,1,-10.21
 13/12/2018 22:00:00,33.76,33.49,1,-9.87
 13/12/2018 22:15:00,33.77,33.49,1,-9.5
 13/12/2018 22:30:00,33.87,33.49,1,-8.96
 13/12/2018 22:45:00,33.67,33.49,1,-8.15
 13/12/2018 23:00:00,33.69,33.49,1,-7.79
 13/12/2018 23:15:00,33.61,33.49,1,-7.95
 13/12/2018 23:30:00,33.66,33.49,1,-7.75
 13/12/2018 23:45:00,33.7,33.49,1,-7.7
 14/12/2018 00:00:00,33.54,33.49,1,-7.79
 14/12/2018 00:15:00,33.17,33.49,1,-9.01
 14/12/2018 00:30:00,33.07,33.49,1,-9.38
 14/12/2018 00:45:00,33.07,33.49,1,-9.38
 14/12/2018 01:00:00,33.09,33.49,1,-9.38
 14/12/2018 01:15:00,33.09,33.49,1,-9.71
 14/12/2018 01:30:00,33.17,33.49,1,-9.61
 14/12/2018 01:45:00,33.21,33.49,1,-9.36
 14/12/2018 02:00:00,33.27,33.49,1,-9.31
 14/12/2018 02:15:00,33.25,33.49,1,-9.36
 14/12/2018 02:30:00,33.29,33.49,1,-9.27
 14/12/2018 02:45:00,33.31,33.49,1,-9.25
 14/12/2018 03:00:00,33.4,33.49,1,-9.11
 14/12/2018 03:15:00,33.42,33.49,1,-8.93
 14/12/2018 03:30:00,33.48,33.49,1,-8.7
 14/12/2018 03:45:00,33.49,33.49,1,-8.57
 14/12/2018 04:00:00,33.57,33.49,1,-8.35
 14/12/2018 04:15:00,33.59,33.49,1,-8.17
 14/12/2018 04:30:00,33.61,33.49,1,-8.17
 14/12/2018 04:45:00,33.57,33.49,1,-8.05
 14/12/2018 05:00:00,33.63,33.49,1,-8.11
 14/12/2018 05:15:00,33.52,33.49,1,-8.13
 14/12/2018 05:30:00,33.56,33.49,1,-8.18
 14/12/2018 05:45:00,33.58,33.49,1,-8.39
 14/12/2018 06:00:00,33.53,33.49,1,-8.62
 14/12/2018 06:15:00,33.29,33.49,1,-9.29
 14/12/2018 06:30:00,33.19,33.49,1,-9.74
 14/12/2018 06:45:00,33.3,33.49,1,-10.46
 14/12/2018 07:00:00,33.41,33.49,1,-10.91
 14/12/2018 07:15:00,33.36,33.49,1,-11.05
 14/12/2018 07:30:00,33.27,33.49,1,-11.49
 14/12/2018 07:45:00,33.26,33.49,1,-11.82
 14/12/2018 08:00:00,33.24,33.49,1,-11.95
 14/12/2018 08:15:00,33.18,33.49,1,-12.08
 14/12/2018 08:30:00,33.14,33.49,1,-12.51
 14/12/2018 08:45:00,33.16,33.49,1,-12.4
 14/12/2018 09:00:00,33.11,33.49,1,-13.61
 14/12/2018 09:15:00,33.31,33.49,1,-13.91
 14/12/2018 09:30:00,33.4,33.49,1,-13.67
 14/12/2018 09:45:00,33.4,33.49,1,-12.95
 14/12/2018 10:00:00,33.46,33.49,1,-10.95
 14/12/2018 10:15:00,33.5,33.49,1,-10.98
 14/12/2018 10:30:00,33.49,33.49,1,-11.77
 14/12/2018 10:45:00,33.51,33.49,1,-11.59
 14/12/2018 11:00:00,33.55,33.49,1,-9.62
 14/12/2018 11:15:00,33.5,33.49,1,-9.44
 14/12/2018 11:30:00,33.5,33.49,1,-10.51
 14/12/2018 11:45:00,33.54,33.49,1,-9.96
 14/12/2018 12:00:00,33.58,33.49,1,-9.62
 14/12/2018 12:15:00,33.57,33.49,1,-8.51
 14/12/2018 12:30:00,33.57,33.49,1,-8.85
 14/12/2018 12:45:00,33.58,33.49,1,-7.21
 14/12/2018 13:00:00,33.63,33.49,1,-9.1
 14/12/2018 13:15:00,33.63,33.49,1,-10.93
 14/12/2018 13:30:00,33.63,33.49,1,-11.63
 14/12/2018 13:45:00,33.64,33.49,1,-11.54
 14/12/2018 14:00:00,33.65,33.49,1,-11.5
 14/12/2018 14:15:00,33.7,33.49,1,-11.88
 14/12/2018 14:30:00,33.71,33.49,1,-11.54
 14/12/2018 14:45:00,33.74,33.49,1,-10.26
 14/12/2018 15:00:00,33.52,33.49,1,-10.6
 14/12/2018 15:15:00,33.52,33.49,1,-10.67
 14/12/2018 15:30:00,33.51,33.49,1,-10.79
 14/12/2018 15:45:00,33.47,33.49,1,-11.19
 14/12/2018 16:00:00,33.45,33.49,1,-11.62
 14/12/2018 16:15:00,33.59,33.49,1,-12.19
 14/12/2018 16:30:00,33.56,33.49,1,-12.62
 14/12/2018 16:45:00,33.53,33.49,1,-13.17
 14/12/2018 17:00:00,33.46,33.49,1,-13.55
 14/12/2018 17:15:00,33.42,33.49,1,-13.77
 14/12/2018 17:30:00,33.42,33.49,1,-13.87
 14/12/2018 17:45:00,33.45,33.49,1,-13.87
 14/12/2018 18:00:00,33.5,33.49,1,-14.06
 14/12/2018 18:15:00,33.49,33.49,1,-14.01
 14/12/2018 18:30:00,33.51,33.49,1,-13.87
 14/12/2018 18:45:00,33.45,33.49,1,-13.73
 14/12/2018 19:00:00,33.52,33.49,1,-13.38
 14/12/2018 19:15:00,33.54,33.49,1,-13.25
 14/12/2018 19:30:00,33.63,33.49,1,-12.95
 14/12/2018 19:45:00,33.68,33.49,1,-12.59
 14/12/2018 20:00:00,33.82,33.49,1,-12.26
 14/12/2018 20:15:00,33.87,33.49,1,-11.97
 14/12/2018 20:30:00,33.75,33.49,1,-11.65
 14/12/2018 20:45:00,33.71,33.49,1,-11.52
 14/12/2018 21:00:00,33.74,33.49,1,-11.28
 14/12/2018 21:15:00,33.75,33.49,1,-10.91
 14/12/2018 21:30:00,33.74,33.49,1,-10.52
 14/12/2018 21:45:00,33.82,33.49,1,-10.15
 14/12/2018 22:00:00,33.88,33.49,1,-9.91
 14/12/2018 22:15:00,33.67,33.49,1,-9.18
 14/12/2018 22:30:00,33.62,33.49,1,-8.89
 14/12/2018 22:45:00,33.64,33.49,1,-8.5
 14/12/2018 23:00:00,33.74,33.49,1,-8.16
 14/12/2018 23:15:00,33.59,33.49,1,-8.3
 14/12/2018 23:30:00,33.61,33.49,1,-8.19
 14/12/2018 23:45:00,33.59,33.49,1,-7.91
 15/12/2018 00:00:00,33.6,33.49,1,-7.92
 15/12/2018 00:15:00,33.4,33.49,1,-9.04
 15/12/2018 00:30:00,33.38,33.49,1,-9.45
 15/12/2018 00:45:00,33.38,33.49,1,-9.58
 15/12/2018 01:00:00,33.39,33.49,1,-9.58
 15/12/2018 01:15:00,33.44,33.49,1,-9.58
 15/12/2018 01:30:00,33.53,33.49,1,-9.58
 15/12/2018 01:45:00,33.46,33.49,1,-9.47
 15/12/2018 02:00:00,33.41,33.49,1,-9.14
 15/12/2018 02:15:00,33.34,33.49,1,-9.29
 15/12/2018 02:30:00,33.4,33.49,1,-9.31
 15/12/2018 02:45:00,33.38,33.49,1,-9.24
 15/12/2018 03:00:00,33.44,33.49,1,-9.04
 15/12/2018 03:15:00,33.41,33.49,1,-8.84
 15/12/2018 03:30:00,33.41,33.49,1,-8.67
 15/12/2018 03:45:00,33.39,33.49,1,-8.56
 15/12/2018 04:00:00,33.43,33.49,1,-8.37
 15/12/2018 04:15:00,33.37,33.49,1,-8.27
 15/12/2018 04:30:00,33.42,33.49,1,-8.11
 15/12/2018 04:45:00,33.41,33.49,1,-8.11
 15/12/2018 05:00:00,33.44,33.49,1,-7.97
 15/12/2018 05:15:00,33.39,33.49,1,-7.91
 15/12/2018 05:30:00,33.4,33.49,1,-7.91
 15/12/2018 05:45:00,33.4,33.49,1,-7.91
 15/12/2018 06:00:00,33.4,33.49,1,-7.91
 15/12/2018 06:15:00,33.4,33.49,1,-7.91
 15/12/2018 06:30:00,33.4,33.49,1,-7.91
 15/12/2018 06:45:00,33.4,33.49,1,-7.91
 15/12/2018 07:00:00,33.4,33.49,1,-7.91
 15/12/2018 07:15:00,33.4,33.49,1,-7.91
 15/12/2018 07:30:00,33.4,33.49,1,-7.91
 15/12/2018 07:45:00,33.4,33.49,1,-7.91
 15/12/2018 08:00:00,33.4,33.49,1,-7.91
 15/12/2018 08:15:00,33.4,33.49,1,-7.91
 15/12/2018 08:30:00,33.4,33.49,1,-7.91
 15/12/2018 08:45:00,33.4,33.49,1,-7.91
 15/12/2018 09:00:00,33.4,33.49,1,-7.91
 15/12/2018 09:15:00,33.4,33.49,1,-7.91
 15/12/2018 09:30:00,33.4,33.49,1,-7.91
 15/12/2018 09:45:00,33.4,33.49,1,-7.91
 15/12/2018 10:00:00,33.4,33.49,1,-7.91
 15/12/2018 10:15:00,33.4,33.49,1,-7.91
 15/12/2018 10:30:00,33.4,33.49,1,-7.91
 15/12/2018 10:45:00,33.4,33.49,1,-7.91
 15/12/2018 11:00:00,33.4,33.49,1,-7.91
 15/12/2018 11:15:00,33.4,33.49,1,-7.91
 15/12/2018 11:30:00,33.4,33.49,1,-7.91
 15/12/2018 11:45:00,33.4,33.49,1,-7.91
 15/12/2018 12:00:00,33.4,33.49,1,-7.91
 15/12/2018 12:15:00,33.4,33.49,1,-7.91
 15/12/2018 12:30:00,33.4,33.49,1,-7.91
 15/12/2018 12:45:00,33.4,33.49,1,-7.91
 15/12/2018 13:00:00,33.4,33.49,1,-7.91
 15/12/2018 13:15:00,33.4,33.49,1,-7.91
 15/12/2018 13:30:00,33.4,33.49,1,-7.91
 15/12/2018 13:45:00,33.4,33.49,1,-7.91
 15/12/2018 14:00:00,33.4,33.49,1,-7.91
 15/12/2018 14:15:00,33.4,33.49,1,-7.91
 15/12/2018 14:30:00,33.4,33.49,1,-7.91
 15/12/2018 14:45:00,33.4,33.49,1,-7.91
 15/12/2018 15:00:00,33.4,33.49,1,-7.91
 15/12/2018 15:15:00,33.4,33.49,1,-7.91
 15/12/2018 15:30:00,33.4,33.49,1,-7.91
 15/12/2018 15:45:00,33.4,33.49,1,-7.91
 15/12/2018 16:00:00,33.4,33.49,1,-9.79
 15/12/2018 16:15:00,33.41,33.49,1,-11.67
 15/12/2018 16:30:00,33.3,33.49,1,-11.9
 15/12/2018 16:45:00,33.19,33.49,1,-12.31
 15/12/2018 17:00:00,33.25,33.49,1,-12.72
 15/12/2018 17:15:00,33.48,33.49,1,-13.18
 15/12/2018 17:30:00,33.48,33.49,1,-13.4
 15/12/2018 17:45:00,33.5,33.49,1,-13.51
 15/12/2018 18:00:00,33.5,33.49,1,-13.53
 15/12/2018 18:15:00,33.47,33.49,1,-13.47
 15/12/2018 18:30:00,33.54,33.49,1,-13.06
 15/12/2018 18:45:00,33.64,33.49,1,-12.66
 15/12/2018 19:00:00,33.64,33.49,1,-12.24
 15/12/2018 19:15:00,33.73,33.49,1,-11.9
 15/12/2018 19:30:00,33.82,33.49,1,-11.62
 15/12/2018 19:45:00,33.9,33.49,1,-11.38
 15/12/2018 20:00:00,33.83,33.49,1,-11.09
 15/12/2018 20:15:00,33.8,33.49,1,-10.85
 15/12/2018 20:30:00,33.79,33.49,1,-10.46
 15/12/2018 20:45:00,33.68,33.49,1,-10.04
 15/12/2018 21:00:00,33.68,33.49,1,-9.78
 15/12/2018 21:15:00,33.62,33.49,1,-9.71
 15/12/2018 21:30:00,33.55,33.49,1,-9.66
 15/12/2018 21:45:00,33.59,33.49,1,-9.4
 15/12/2018 22:00:00,33.58,33.49,1,-9.18
 15/12/2018 22:15:00,33.53,33.49,1,-8.89
 15/12/2018 22:30:00,33.51,33.49,1,-8.59
 15/12/2018 22:45:00,33.51,33.49,1,-8.27
 15/12/2018 23:00:00,33.51,33.49,1,-7.97
 15/12/2018 23:15:00,33.52,33.49,1,-8.08
 15/12/2018 23:30:00,33.56,33.49,1,-7.92
 15/12/2018 23:45:00,33.31,33.49,1,-7.74
 16/12/2018 00:00:00,33.26,33.49,1,-7.69
 16/12/2018 00:15:00,33.12,33.49,1,-8.89
 16/12/2018 00:30:00,33.31,33.49,1,-9.12
 16/12/2018 00:45:00,33.27,33.49,1,-9.23
 16/12/2018 01:00:00,33.53,33.49,1,-9.65
 16/12/2018 01:15:00,33.59,33.49,1,-9.65
 16/12/2018 01:30:00,33.59,33.49,1,-9.38
 16/12/2018 01:45:00,33.65,33.49,1,-9.36
 16/12/2018 02:00:00,33.7,33.49,1,-9.14
 16/12/2018 02:15:00,33.65,33.49,1,-9.11
 16/12/2018 02:30:00,33.65,33.49,1,-9.11
 16/12/2018 02:45:00,33.71,33.49,1,-9.04
 16/12/2018 03:00:00,33.72,33.49,1,-8.74
 16/12/2018 03:15:00,33.76,33.49,1,-8.64
 16/12/2018 03:30:00,33.83,33.49,1,-8.48
 16/12/2018 03:45:00,33.68,33.49,1,-7.81
 16/12/2018 04:00:00,33.63,33.49,1,-7.74
 16/12/2018 04:15:00,33.63,33.49,1,-7.53
 16/12/2018 04:30:00,33.66,33.49,1,-7.44
 16/12/2018 04:45:00,33.64,33.49,1,-7.36
 16/12/2018 05:00:00,33.65,33.49,1,-7.24
 16/12/2018 05:15:00,33.69,33.49,1,-7.24
 16/12/2018 05:30:00,33.69,33.49,1,-7.24
 16/12/2018 05:45:00,33.62,33.49,1,-7.24
 16/12/2018 06:00:00,33.48,33.49,1,-7.45
 16/12/2018 06:15:00,33.4,33.49,1,-7.84
 16/12/2018 06:30:00,33.58,33.49,1,-8.08
 16/12/2018 06:45:00,33.59,33.49,1,-8.26
 16/12/2018 07:00:00,33.55,33.49,1,-8.46
 16/12/2018 07:15:00,33.49,33.49,1,-8.31
 16/12/2018 07:30:00,33.4,33.49,1,-8.5
 16/12/2018 07:45:00,33.39,33.49,1,-8.58
 16/12/2018 08:00:00,33.35,33.49,1,-8.8
 16/12/2018 08:15:00,33.26,33.49,1,-9.04
 16/12/2018 08:30:00,33.26,33.49,1,-9.35
 16/12/2018 08:45:00,33.29,33.49,1,-9.71
 16/12/2018 09:00:00,33.23,33.49,1,-9.79
 16/12/2018 09:15:00,33.2,33.49,1,-10.05
 16/12/2018 09:30:00,33.13,33.49,1,-10.28
 16/12/2018 09:45:00,33.29,33.49,1,-10.05
 16/12/2018 10:00:00,33.23,33.49,1,-10.05
 16/12/2018 10:15:00,33.19,33.49,1,-10.03
 16/12/2018 10:30:00,33.17,33.49,1,-10.05
 16/12/2018 10:45:00,33.14,33.49,1,-10.05
 16/12/2018 11:00:00,33.22,33.49,1,-10.08
 16/12/2018 11:15:00,33.28,33.49,1,-10.15
 16/12/2018 11:30:00,33.47,33.49,1,-10.37
 16/12/2018 11:45:00,33.45,33.49,1,-10.65
 16/12/2018 12:00:00,33.65,33.49,1,-10.81
 16/12/2018 12:15:00,33.73,33.49,1,-11.25
 16/12/2018 12:30:00,33.65,33.49,1,-10.97
 16/12/2018 12:45:00,33.67,33.49,1,-11.13
 16/12/2018 13:00:00,33.62,33.49,1,-11.35
 16/12/2018 13:15:00,33.74,33.49,1,-11.33
 16/12/2018 13:30:00,33.75,33.49,1,-11.12
 16/12/2018 13:45:00,33.81,33.49,1,-10.87
 16/12/2018 14:00:00,33.6,33.49,1,-10.32
 16/12/2018 14:15:00,33.51,33.49,1,-9.65
 16/12/2018 14:30:00,33.52,33.49,1,-9.66
 16/12/2018 14:45:00,33.51,33.49,1,-9.93
 16/12/2018 15:00:00,33.49,33.49,1,-10.1
 16/12/2018 15:15:00,33.57,33.49,1,-10.65
 16/12/2018 15:30:00,33.39,33.49,1,-10.91
 16/12/2018 15:45:00,33.13,33.49,1,-11.15
 16/12/2018 16:00:00,33.09,33.49,1,-11.25
 16/12/2018 16:15:00,33.34,33.49,1,-11.56
 16/12/2018 16:30:00,33.35,33.49,1,-12.16
 16/12/2018 16:45:00,33.44,33.49,1,-12.77
 16/12/2018 17:00:00,33.36,33.49,1,-13.05
 16/12/2018 17:15:00,33.27,33.49,1,-13.33
 16/12/2018 17:30:00,33.31,33.49,1,-13.35
 16/12/2018 17:45:00,33.42,33.49,1,-13.6
 16/12/2018 18:00:00,33.44,33.49,1,-13.6
 16/12/2018 18:15:00,33.38,33.49,1,-13.48
 16/12/2018 18:30:00,33.46,33.49,1,-13.21
 16/12/2018 18:45:00,33.48,33.49,1,-13.0
 16/12/2018 19:00:00,33.58,33.49,1,-12.5
 16/12/2018 19:15:00,33.65,33.49,1,-12.37
 16/12/2018 19:30:00,33.77,33.49,1,-11.99
 16/12/2018 19:45:00,33.83,33.49,1,-11.65
 16/12/2018 20:00:00,33.74,33.49,1,-11.32
 16/12/2018 20:15:00,33.7,33.49,1,-11.25
 16/12/2018 20:30:00,33.77,33.49,1,-10.97
 16/12/2018 20:45:00,33.82,33.49,1,-10.61
 16/12/2018 21:00:00,33.88,33.49,1,-10.36
 16/12/2018 21:15:00,33.66,33.49,1,-9.78
 16/12/2018 21:30:00,33.64,33.49,1,-9.44
 16/12/2018 21:45:00,33.48,33.49,1,-9.26
 16/12/2018 22:00:00,33.47,33.49,1,-9.04
 16/12/2018 22:15:00,33.44,33.49,1,-8.72
 16/12/2018 22:30:00,33.41,33.49,1,-8.38
 16/12/2018 22:45:00,33.23,33.49,1,-7.99
 16/12/2018 23:00:00,33.32,33.49,1,-7.64
 16/12/2018 23:15:00,33.31,33.49,1,-7.63
 16/12/2018 23:30:00,33.31,33.49,1,-7.5
 16/12/2018 23:45:00,33.25,33.49,1,-7.32
 17/12/2018 00:00:00,33.25,33.49,1,-7.32
 17/12/2018 00:00:00,33.25,33.49,1,-7.32
 17/12/2018 00:15:00,33.17,33.49,1,-8.47
 17/12/2018 00:30:00,33.31,33.49,1,-8.71
 17/12/2018 00:45:00,33.3,33.49,1,-8.91
 17/12/2018 01:00:00,33.32,33.49,1,-8.91
 17/12/2018 01:15:00,33.32,33.49,1,-9.18
 17/12/2018 01:30:00,33.37,33.49,1,-8.94
 17/12/2018 01:45:00,33.39,33.49,1,-8.91
 17/12/2018 02:00:00,33.36,33.49,1,-8.76
 17/12/2018 02:15:00,33.31,33.49,1,-8.79
 17/12/2018 02:30:00,33.36,33.49,1,-8.78
 17/12/2018 02:45:00,33.35,33.49,1,-8.68
 17/12/2018 03:00:00,33.42,33.49,1,-8.47
 17/12/2018 03:15:00,33.44,33.49,1,-8.17
 17/12/2018 03:30:00,33.53,33.49,1,-8.11
 17/12/2018 03:45:00,33.53,33.49,1,-7.97
 17/12/2018 04:00:00,33.59,33.49,1,-7.84
 17/12/2018 04:15:00,33.6,33.49,1,-7.84
 17/12/2018 04:30:00,33.66,33.49,1,-7.65
 17/12/2018 04:45:00,33.66,33.49,1,-7.47
 17/12/2018 05:00:00,33.69,33.49,1,-7.44
 17/12/2018 05:15:00,33.72,33.49,1,-7.62
 17/12/2018 05:30:00,33.58,33.49,1,-7.7
 17/12/2018 05:45:00,33.55,33.49,1,-7.96
 17/12/2018 06:00:00,33.59,33.49,1,-8.06
 17/12/2018 06:15:00,33.43,33.49,1,-8.61
 17/12/2018 06:30:00,33.32,33.49,1,-8.98
 17/12/2018 06:45:00,33.14,33.49,1,-9.64
 17/12/2018 07:00:00,33.46,33.49,1,-10.41
 17/12/2018 07:15:00,33.72,33.49,1,-10.82
 17/12/2018 07:30:00,33.61,33.49,1,-11.11
 17/12/2018 07:45:00,33.52,33.49,1,-11.44
 17/12/2018 08:00:00,33.51,33.49,1,-11.66
 17/12/2018 08:15:00,33.36,33.49,1,-11.75
 17/12/2018 08:30:00,33.32,33.49,1,-11.78
 17/12/2018 08:45:00,33.31,33.49,1,-11.56
 17/12/2018 09:00:00,33.33,33.49,1,-11.08
 17/12/2018 09:15:00,33.32,33.49,1,-10.54
 17/12/2018 09:30:00,33.33,33.49,1,-10.13
 17/12/2018 09:45:00,33.41,33.49,1,-9.59
 17/12/2018 10:00:00,33.5,33.49,1,-8.65
 17/12/2018 10:15:00,33.55,33.49,1,-8.28
 17/12/2018 10:30:00,33.61,33.49,1,-7.02
 17/12/2018 10:45:00,33.63,33.49,1,-8.08
 17/12/2018 11:00:00,33.65,33.49,1,-6.46
 17/12/2018 11:15:00,33.64,33.49,1,-6.95
 17/12/2018 11:30:00,33.63,33.49,1,-4.57
 17/12/2018 11:45:00,33.68,33.49,1,-4.61
 17/12/2018 12:00:00,33.63,33.49,1,-6.2
 17/12/2018 12:15:00,33.59,33.49,1,-7.4
 17/12/2018 12:30:00,33.56,33.49,1,-6.98
 17/12/2018 12:45:00,33.53,33.49,1,-8.97
 17/12/2018 13:00:00,33.49,33.49,1,-9.18
 17/12/2018 13:15:00,33.54,33.49,1,-9.6
 17/12/2018 13:30:00,33.55,33.49,1,-9.65
 17/12/2018 13:45:00,33.53,33.49,1,-9.94
 17/12/2018 14:00:00,33.51,33.49,1,-10.07
 17/12/2018 14:15:00,33.49,33.49,1,-10.36
 17/12/2018 14:30:00,33.49,33.49,1,-10.45
 17/12/2018 14:45:00,33.46,33.49,1,-10.57
 17/12/2018 15:00:00,33.46,33.49,1,-10.79
 17/12/2018 15:15:00,33.46,33.49,1,-10.8
 17/12/2018 15:30:00,33.41,33.49,1,-11.01
 17/12/2018 15:45:00,33.32,33.49,1,-11.22
 17/12/2018 16:00:00,33.31,33.49,1,-11.55
 17/12/2018 16:15:00,33.45,33.49,1,-12.05
 17/12/2018 16:30:00,33.4,33.49,1,-12.4
 17/12/2018 16:45:00,33.44,33.49,1,-12.97
 17/12/2018 17:00:00,33.37,33.49,1,-13.34
 17/12/2018 17:15:00,33.35,33.49,1,-13.66
 17/12/2018 17:30:00,33.3,33.49,1,-13.73
 17/12/2018 17:45:00,33.29,33.49,1,-13.97
 17/12/2018 18:00:00,33.28,33.49,1,-13.88
 17/12/2018 18:15:00,33.31,33.49,1,-13.81
 17/12/2018 18:30:00,33.37,33.49,1,-13.72
 17/12/2018 18:45:00,33.39,33.49,1,-13.5
 17/12/2018 19:00:00,33.33,33.49,1,-13.12
 17/12/2018 19:15:00,33.34,33.49,1,-13.03
 17/12/2018 19:30:00,33.36,33.49,1,-12.73
 17/12/2018 19:45:00,33.28,33.49,1,-12.32
 17/12/2018 20:00:00,33.41,33.49,1,-11.95
 17/12/2018 20:15:00,33.55,33.49,1,-11.75
 17/12/2018 20:30:00,33.69,33.49,1,-11.41
 17/12/2018 20:45:00,33.82,33.49,1,-11.17
 17/12/2018 21:00:00,33.83,33.49,1,-10.72
 17/12/2018 21:15:00,33.42,33.49,1,-10.4
 17/12/2018 21:30:00,33.22,33.49,1,-10.17
 17/12/2018 21:45:00,33.29,33.49,1,-9.83
 17/12/2018 22:00:00,33.45,33.49,1,-9.54
 17/12/2018 22:15:00,33.45,33.49,1,-9.04
 17/12/2018 22:30:00,33.13,33.49,1,-8.5
 17/12/2018 22:45:00,33.21,33.49,1,-8.09
 17/12/2018 23:00:00,33.38,33.49,1,-7.62
 17/12/2018 23:15:00,33.38,33.49,1,-7.77
 17/12/2018 23:30:00,33.5,33.49,1,-7.59
 17/12/2018 23:45:00,33.56,33.49,1,-7.3
 18/12/2018 00:00:00,33.57,33.49,1,-7.36
 18/12/2018 00:15:00,33.35,33.49,1,-8.57
 18/12/2018 00:30:00,33.13,33.49,1,-8.91
 18/12/2018 00:45:00,33.08,33.49,1,-8.91
 18/12/2018 01:00:00,33.14,33.49,1,-8.91
 18/12/2018 01:15:00,33.33,33.49,1,-9.17
 18/12/2018 01:30:00,33.52,33.49,1,-9.11
 18/12/2018 01:45:00,33.55,33.49,1,-8.86
 18/12/2018 02:00:00,33.53,33.49,1,-8.67
 18/12/2018 02:15:00,33.5,33.49,1,-8.83
 18/12/2018 02:30:00,33.62,33.49,1,-8.75
 18/12/2018 02:45:00,33.62,33.49,1,-8.64
 18/12/2018 03:00:00,33.66,33.49,1,-8.47
 18/12/2018 03:15:00,33.59,33.49,1,-8.32
 18/12/2018 03:30:00,33.67,33.49,1,-8.09
 18/12/2018 03:45:00,33.68,33.49,1,-7.91
 18/12/2018 04:00:00,33.74,33.49,1,-7.78
 18/12/2018 04:15:00,33.74,33.49,1,-7.64
 18/12/2018 04:30:00,33.75,33.49,1,-7.63
 18/12/2018 04:45:00,33.71,33.49,1,-7.44
 18/12/2018 05:00:00,33.7,33.49,1,-7.44
 18/12/2018 05:15:00,33.77,33.49,1,-7.44
 18/12/2018 05:30:00,33.72,33.49,1,-7.44
 18/12/2018 05:45:00,33.55,33.49,1,-7.65
 18/12/2018 06:00:00,33.6,33.49,1,-7.94
 18/12/2018 06:15:00,33.34,33.49,1,-8.5
 18/12/2018 06:30:00,33.28,33.49,1,-9.07
 18/12/2018 06:45:00,33.21,33.49,1,-9.53
 18/12/2018 07:00:00,33.1,33.49,1,-10.07
 18/12/2018 07:15:00,33.49,33.49,1,-10.35
 18/12/2018 07:30:00,33.55,33.49,1,-10.68
 18/12/2018 07:45:00,33.56,33.49,1,-10.99
 18/12/2018 08:00:00,33.52,33.49,1,-11.29
 18/12/2018 08:15:00,33.46,33.49,1,-11.57
 18/12/2018 08:30:00,33.47,33.49,1,-11.6
 18/12/2018 08:45:00,33.48,33.49,1,-11.63
 18/12/2018 09:00:00,33.42,33.49,1,-11.49
 18/12/2018 09:15:00,33.31,33.49,1,-11.59
 18/12/2018 09:30:00,33.34,33.49,1,-11.62
 18/12/2018 09:45:00,33.46,33.49,1,-11.72
 18/12/2018 10:00:00,33.35,33.49,1,-13.26
 18/12/2018 10:15:00,33.38,33.49,1,-13.77
 18/12/2018 10:30:00,33.38,33.49,1,-13.71
 18/12/2018 10:45:00,33.36,33.49,1,-14.08
 18/12/2018 11:00:00,33.31,33.49,1,-14.36
 18/12/2018 11:15:00,33.3,33.49,1,-14.2
 18/12/2018 11:30:00,33.32,33.49,1,-14.07
 18/12/2018 11:45:00,33.26,33.49,1,-14.07
 18/12/2018 12:00:00,33.25,33.49,1,-14.07
 18/12/2018 12:15:00,33.22,33.49,1,-14.13
 18/12/2018 12:30:00,33.19,33.49,1,-14.13
 18/12/2018 12:45:00,33.27,33.49,1,-14.06
 18/12/2018 13:00:00,33.29,33.49,1,-13.95
 18/12/2018 13:15:00,33.37,33.49,1,-14.06
 18/12/2018 13:30:00,33.41,33.49,1,-14.03
 18/12/2018 13:45:00,33.41,33.49,1,-13.81
 18/12/2018 14:00:00,33.37,33.49,1,-13.94
 18/12/2018 14:15:00,33.37,33.49,1,-13.67
 18/12/2018 14:30:00,33.6,33.49,1,-11.43
 18/12/2018 14:45:00,33.66,33.49,1,-11.32
 18/12/2018 15:00:00,33.64,33.49,1,-11.37
 18/12/2018 15:15:00,33.69,33.49,1,-11.52
 18/12/2018 15:30:00,33.57,33.49,1,-11.52
 18/12/2018 15:45:00,33.56,33.49,1,-11.74
 18/12/2018 16:00:00,33.54,33.49,1,-11.96
 18/12/2018 16:15:00,33.4,33.49,1,-12.49
 18/12/2018 16:30:00,33.28,33.49,1,-12.82
 18/12/2018 16:45:00,33.14,33.49,1,-13.21
 18/12/2018 17:00:00,33.06,33.49,1,-13.53
 18/12/2018 17:15:00,33.11,33.49,1,-13.61
 18/12/2018 17:30:00,33.09,33.49,1,-13.8
 18/12/2018 17:45:00,33.15,33.49,1,-13.8
 18/12/2018 18:00:00,33.22,33.49,1,-14.0
 18/12/2018 18:15:00,33.2,33.49,1,-14.0
 18/12/2018 18:30:00,33.28,33.49,1,-13.87
 18/12/2018 18:45:00,33.26,33.49,1,-13.58
 18/12/2018 19:00:00,33.38,33.49,1,-13.3
 18/12/2018 19:15:00,33.46,33.49,1,-13.07
 18/12/2018 19:30:00,33.52,33.49,1,-12.8
 18/12/2018 19:45:00,33.3,33.49,1,-12.32
 18/12/2018 20:00:00,33.41,33.49,1,-12.07
 18/12/2018 20:15:00,33.41,33.49,1,-11.78
 18/12/2018 20:30:00,33.46,33.49,1,-11.35
 18/12/2018 20:45:00,33.57,33.49,1,-11.04
 18/12/2018 21:00:00,33.62,33.49,1,-10.87
 18/12/2018 21:15:00,33.72,33.49,1,-10.58
 18/12/2018 21:30:00,33.81,33.49,1,-10.13
 18/12/2018 21:45:00,33.49,33.49,1,-9.64
 18/12/2018 22:00:00,33.3,33.49,1,-9.27
 18/12/2018 22:15:00,33.11,33.49,1,-9.03
 18/12/2018 22:30:00,33.17,33.49,1,-8.55
 18/12/2018 22:45:00,33.29,33.49,1,-8.09
 18/12/2018 23:00:00,33.38,33.49,1,-7.81
 18/12/2018 23:15:00,33.4,33.49,1,-7.89
 18/12/2018 23:30:00,33.45,33.49,1,-7.64
 18/12/2018 23:45:00,33.48,33.49,1,-7.57
 19/12/2018 00:00:00,33.53,33.49,1,-7.38
 19/12/2018 00:15:00,33.35,33.49,1,-8.6
 19/12/2018 00:30:00,33.38,33.49,1,-8.78
 19/12/2018 00:45:00,33.32,33.49,1,-8.58
 19/12/2018 01:00:00,33.34,33.49,1,-8.58
 19/12/2018 01:15:00,33.45,33.49,1,-8.84
 19/12/2018 01:30:00,33.51,33.49,1,-8.71
 19/12/2018 01:45:00,33.55,33.49,1,-8.64
 19/12/2018 02:00:00,33.5,33.49,1,-8.34
 19/12/2018 02:15:00,33.49,33.49,1,-8.37
 19/12/2018 02:30:00,33.52,33.49,1,-8.37
 19/12/2018 02:45:00,33.54,33.49,1,-8.28
 19/12/2018 03:00:00,33.63,33.49,1,-8.44
 19/12/2018 03:15:00,33.66,33.49,1,-8.38
 19/12/2018 03:30:00,33.68,33.49,1,-8.24
 19/12/2018 03:45:00,33.71,33.49,1,-8.06
 19/12/2018 04:00:00,33.77,33.49,1,-7.89
 19/12/2018 04:15:00,33.75,33.49,1,-7.77
 19/12/2018 04:30:00,33.78,33.49,1,-7.67
 19/12/2018 04:45:00,33.75,33.49,1,-7.5
 19/12/2018 05:00:00,33.75,33.49,1,-7.5
 19/12/2018 05:15:00,33.68,33.49,1,-7.5
 19/12/2018 05:30:00,33.73,33.49,1,-7.5
 19/12/2018 05:45:00,33.65,33.49,1,-7.67
 19/12/2018 06:00:00,33.59,33.49,1,-7.85
 19/12/2018 06:15:00,33.44,33.49,1,-8.54
 19/12/2018 06:30:00,33.42,33.49,1,-9.1
 19/12/2018 06:45:00,33.3,33.49,1,-9.67
 19/12/2018 07:00:00,33.27,33.49,1,-10.25
 19/12/2018 07:15:00,33.16,33.49,1,-10.49
 19/12/2018 07:30:00,33.41,33.49,1,-10.93
