DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 19/12/2018 07:45:00,33.36,33.49,1,-11.22
 19/12/2018 08:00:00,33.47,33.49,1,-11.25
 19/12/2018 08:15:00,33.41,33.49,1,-11.31
 19/12/2018 08:30:00,33.4,33.49,1,-11.35
 19/12/2018 08:45:00,33.36,33.49,1,-11.39
 19/12/2018 09:00:00,33.43,33.49,1,-11.39
 19/12/2018 09:15:00,33.38,33.49,1,-11.39
 19/12/2018 09:30:00,33.41,33.49,1,-11.38
 19/12/2018 09:45:00,33.48,33.49,1,-10.73
 19/12/2018 10:00:00,33.57,33.49,1,-8.78
 19/12/2018 10:15:00,33.69,33.49,1,-8.05
 19/12/2018 10:30:00,33.71,33.49,1,-6.95
 19/12/2018 10:45:00,33.7,33.49,1,-6.86
 19/12/2018 11:00:00,33.77,33.49,1,-6.77
 19/12/2018 11:15:00,33.74,33.49,1,-7.48
 19/12/2018 11:30:00,33.74,33.49,1,-6.71
 19/12/2018 11:45:00,33.79,33.49,1,-5.93
 19/12/2018 12:00:00,33.82,33.49,1,-6.57
 19/12/2018 12:15:00,33.76,33.49,1,-7.29
 19/12/2018 12:30:00,33.77,33.49,1,-6.85
 19/12/2018 12:45:00,33.79,33.49,1,-6.12
 19/12/2018 13:00:00,33.77,33.49,1,-6.32
 19/12/2018 13:15:00,33.75,33.49,1,-5.75
 19/12/2018 13:30:00,33.74,33.49,1,-6.07
 19/12/2018 13:45:00,33.78,33.49,1,-6.35
 19/12/2018 14:00:00,33.68,33.49,1,-6.93
 19/12/2018 14:15:00,33.61,33.49,1,-8.29
 19/12/2018 14:30:00,33.54,33.49,1,-9.44
 19/12/2018 14:45:00,33.49,33.49,1,-9.77
 19/12/2018 15:00:00,33.46,33.49,1,-10.1
 19/12/2018 15:15:00,33.42,33.49,1,-10.59
 19/12/2018 15:30:00,33.46,33.49,1,-10.73
 19/12/2018 15:45:00,33.42,33.49,1,-10.79
 19/12/2018 16:00:00,33.37,33.49,1,-11.12
 19/12/2018 16:15:00,33.41,33.49,1,-11.84
 19/12/2018 16:30:00,33.32,33.49,1,-12.18
 19/12/2018 16:45:00,33.42,33.49,1,-12.68
 19/12/2018 17:00:00,33.35,33.49,1,-13.11
 19/12/2018 17:15:00,33.36,33.49,1,-13.29
 19/12/2018 17:30:00,33.37,33.49,1,-13.58
 19/12/2018 17:45:00,33.38,33.49,1,-13.69
 19/12/2018 18:00:00,33.42,33.49,1,-13.67
 19/12/2018 18:15:00,33.44,33.49,1,-13.67
 19/12/2018 18:30:00,33.49,33.49,1,-13.55
 19/12/2018 18:45:00,33.52,33.49,1,-13.29
 19/12/2018 19:00:00,33.47,33.49,1,-13.11
 19/12/2018 19:15:00,33.53,33.49,1,-12.82
 19/12/2018 19:30:00,33.47,33.49,1,-12.6
 19/12/2018 19:45:00,33.59,33.49,1,-12.23
 19/12/2018 20:00:00,33.44,33.49,1,-11.96
 19/12/2018 20:15:00,33.47,33.49,1,-11.83
 19/12/2018 20:30:00,33.53,33.49,1,-11.44
 19/12/2018 20:45:00,33.47,33.49,1,-11.18
 19/12/2018 21:00:00,33.42,33.49,1,-10.76
 19/12/2018 21:15:00,33.36,33.49,1,-10.48
 19/12/2018 21:30:00,33.47,33.49,1,-10.2
 19/12/2018 21:45:00,33.67,33.49,1,-9.91
 19/12/2018 22:00:00,33.79,33.49,1,-9.54
 19/12/2018 22:15:00,33.8,33.49,1,-9.15
 19/12/2018 22:30:00,33.81,33.49,1,-8.61
 19/12/2018 22:45:00,33.81,33.49,1,-8.22
 19/12/2018 23:00:00,33.84,33.49,1,-7.67
 19/12/2018 23:15:00,33.64,33.49,1,-7.63
 19/12/2018 23:30:00,33.51,33.49,1,-7.55
 19/12/2018 23:45:00,33.45,33.49,1,-7.34
 20/12/2018 00:00:00,33.49,33.49,1,-7.33
 20/12/2018 00:15:00,33.34,33.49,1,-8.61
 20/12/2018 00:30:00,33.32,33.49,1,-8.78
 20/12/2018 00:45:00,33.26,33.49,1,-9.04
 20/12/2018 01:00:00,33.3,33.49,1,-9.04
 20/12/2018 01:15:00,33.31,33.49,1,-9.04
 20/12/2018 01:30:00,33.32,33.49,1,-9.04
 20/12/2018 01:45:00,33.41,33.49,1,-9.02
 20/12/2018 02:00:00,33.48,33.49,1,-8.8
 20/12/2018 02:15:00,33.47,33.49,1,-8.8
 20/12/2018 02:30:00,33.49,33.49,1,-8.68
 20/12/2018 02:45:00,33.51,33.49,1,-8.58
 20/12/2018 03:00:00,33.58,33.49,1,-8.44
 20/12/2018 03:15:00,33.6,33.49,1,-8.23
 20/12/2018 03:30:00,33.66,33.49,1,-8.11
 20/12/2018 03:45:00,33.71,33.49,1,-7.91
 20/12/2018 04:00:00,33.73,33.49,1,-7.66
 20/12/2018 04:15:00,33.73,33.49,1,-7.63
 20/12/2018 04:30:00,33.72,33.49,1,-7.44
 20/12/2018 04:45:00,33.74,33.49,1,-7.44
 20/12/2018 05:00:00,33.75,33.49,1,-7.44
 20/12/2018 05:15:00,33.65,33.49,1,-7.44
 20/12/2018 05:30:00,33.6,33.49,1,-7.44
 20/12/2018 05:45:00,33.55,33.49,1,-7.51
 20/12/2018 06:00:00,33.58,33.49,1,-7.75
 20/12/2018 06:15:00,33.47,33.49,1,-8.32
 20/12/2018 06:30:00,33.28,33.49,1,-8.73
 20/12/2018 06:45:00,33.2,33.49,1,-9.42
 20/12/2018 07:00:00,33.17,33.49,1,-9.99
 20/12/2018 07:15:00,33.36,33.49,1,-10.26
 20/12/2018 07:30:00,33.44,33.49,1,-10.54
 20/12/2018 07:45:00,33.23,33.49,1,-10.88
 20/12/2018 08:00:00,33.23,33.49,1,-11.13
 20/12/2018 08:15:00,33.22,33.49,1,-11.19
 20/12/2018 08:30:00,33.25,33.49,1,-11.19
 20/12/2018 08:45:00,33.24,33.49,1,-11.0
 20/12/2018 09:00:00,33.39,33.49,1,-10.79
 20/12/2018 09:15:00,33.41,33.49,1,-10.21
 20/12/2018 09:30:00,33.47,33.49,1,-9.6
 20/12/2018 09:45:00,33.53,33.49,1,-9.0
 20/12/2018 10:00:00,33.6,33.49,1,-8.21
 20/12/2018 10:15:00,33.75,33.49,1,-7.45
 20/12/2018 10:30:00,33.65,33.49,1,-7.39
 20/12/2018 10:45:00,33.58,33.49,1,-6.59
 20/12/2018 11:00:00,33.64,33.49,1,-5.5
 20/12/2018 11:15:00,33.69,33.49,1,-5.98
 20/12/2018 11:30:00,33.7,33.49,1,-5.98
 20/12/2018 11:45:00,33.81,33.49,1,-4.78
 20/12/2018 12:00:00,33.79,33.49,1,-3.86
 20/12/2018 12:15:00,33.77,33.49,1,-3.63
 20/12/2018 12:30:00,33.72,33.49,1,-6.91
 20/12/2018 12:45:00,33.7,33.49,1,-6.27
 20/12/2018 13:00:00,33.74,33.49,1,-7.04
 20/12/2018 13:15:00,33.76,33.49,1,-9.17
 20/12/2018 13:30:00,33.72,33.49,1,-8.88
 20/12/2018 13:45:00,33.75,33.49,1,-6.89
 20/12/2018 14:00:00,33.7,33.49,1,-8.5
 20/12/2018 14:15:00,33.64,33.49,1,-8.2
 20/12/2018 14:30:00,33.59,33.49,1,-9.22
 20/12/2018 14:45:00,33.6,33.49,1,-9.27
 20/12/2018 15:00:00,33.59,33.49,1,-9.85
 20/12/2018 15:15:00,33.53,33.49,1,-9.99
 20/12/2018 15:30:00,33.54,33.49,1,-9.78
 20/12/2018 15:45:00,33.5,33.49,1,-10.29
 20/12/2018 16:00:00,33.42,33.49,1,-10.81
 20/12/2018 16:15:00,33.37,33.49,1,-11.42
 20/12/2018 16:30:00,33.35,33.49,1,-11.97
 20/12/2018 16:45:00,33.84,33.49,1,-12.7
 20/12/2018 17:00:00,33.52,33.49,1,-12.91
 20/12/2018 17:15:00,33.49,33.49,1,-13.13
 20/12/2018 17:30:00,33.48,33.49,1,-13.37
 20/12/2018 17:45:00,33.52,33.49,1,-13.22
 20/12/2018 18:00:00,33.54,33.49,1,-13.4
 20/12/2018 18:15:00,33.53,33.49,1,-13.4
 20/12/2018 18:30:00,33.61,33.49,1,-13.31
 20/12/2018 18:45:00,33.62,33.49,1,-13.19
 20/12/2018 19:00:00,33.61,33.49,1,-12.86
 20/12/2018 19:15:00,33.64,33.49,1,-12.61
 20/12/2018 19:30:00,33.68,33.49,1,-12.31
 20/12/2018 19:45:00,33.56,33.49,1,-11.91
 20/12/2018 20:00:00,33.49,33.49,1,-11.59
 20/12/2018 20:15:00,33.45,33.49,1,-11.46
 20/12/2018 20:30:00,33.53,33.49,1,-11.24
 20/12/2018 20:45:00,33.63,33.49,1,-10.99
 20/12/2018 21:00:00,33.66,33.49,1,-10.72
 20/12/2018 21:15:00,33.82,33.49,1,-10.37
 20/12/2018 21:30:00,33.81,33.49,1,-9.89
 20/12/2018 21:45:00,33.59,33.49,1,-9.57
 20/12/2018 22:00:00,33.61,33.49,1,-9.17
 20/12/2018 22:15:00,33.44,33.49,1,-8.84
 20/12/2018 22:30:00,33.46,33.49,1,-8.38
 20/12/2018 22:45:00,33.55,33.49,1,-7.98
 20/12/2018 23:00:00,33.59,33.49,1,-7.62
 20/12/2018 23:15:00,33.51,33.49,1,-7.7
 20/12/2018 23:30:00,33.61,33.49,1,-7.61
 20/12/2018 23:45:00,33.64,33.49,1,-7.5
 21/12/2018 00:00:00,33.64,33.49,1,-7.52
 21/12/2018 00:15:00,33.46,33.49,1,-8.56
 21/12/2018 00:30:00,33.47,33.49,1,-8.71
 21/12/2018 00:45:00,33.56,33.49,1,-8.94
 21/12/2018 01:00:00,33.62,33.49,1,-8.98
 21/12/2018 01:15:00,33.6,33.49,1,-8.98
 21/12/2018 01:30:00,33.61,33.49,1,-8.82
 21/12/2018 01:45:00,33.69,33.49,1,-8.78
 21/12/2018 02:00:00,33.73,33.49,1,-8.54
 21/12/2018 02:15:00,33.76,33.49,1,-8.66
 21/12/2018 02:30:00,33.74,33.49,1,-8.51
 21/12/2018 02:45:00,33.63,33.49,1,-8.4
 21/12/2018 03:00:00,33.7,33.49,1,-8.2
 21/12/2018 03:15:00,33.7,33.49,1,-7.97
 21/12/2018 03:30:00,33.75,33.49,1,-7.87
 21/12/2018 03:45:00,33.76,33.49,1,-7.57
 21/12/2018 04:00:00,33.71,33.49,1,-7.46
 21/12/2018 04:15:00,33.55,33.49,1,-7.3
 21/12/2018 04:30:00,33.58,33.49,1,-7.24
 21/12/2018 04:45:00,33.58,33.49,1,-7.1
 21/12/2018 05:00:00,33.58,33.49,1,-7.1
 21/12/2018 05:15:00,33.5,33.49,1,-7.1
 21/12/2018 05:30:00,33.51,33.49,1,-7.2
 21/12/2018 05:45:00,33.45,33.49,1,-7.33
 21/12/2018 06:00:00,33.4,33.49,1,-7.5
 21/12/2018 06:15:00,33.24,33.49,1,-7.95
 21/12/2018 06:30:00,33.34,33.49,1,-8.29
 21/12/2018 06:45:00,33.36,33.49,1,-8.75
 21/12/2018 07:00:00,33.43,33.49,1,-9.52
 21/12/2018 07:15:00,33.38,33.49,1,-9.89
 21/12/2018 07:30:00,33.33,33.49,1,-10.13
 21/12/2018 07:45:00,33.24,33.49,1,-10.41
 21/12/2018 08:00:00,33.17,33.49,1,-10.82
 21/12/2018 08:15:00,33.16,33.49,1,-10.97
 21/12/2018 08:30:00,33.16,33.49,1,-11.04
 21/12/2018 08:45:00,33.16,33.49,1,-10.99
 21/12/2018 09:00:00,33.21,33.49,1,-10.99
 21/12/2018 09:15:00,33.19,33.49,1,-10.77
 21/12/2018 09:30:00,33.18,33.49,1,-10.56
 21/12/2018 09:45:00,33.2,33.49,1,-10.51
 21/12/2018 10:00:00,33.19,33.49,1,-10.53
 21/12/2018 10:15:00,33.2,33.49,1,-10.52
 21/12/2018 10:30:00,33.2,33.49,1,-10.35
 21/12/2018 10:45:00,33.26,33.49,1,-8.88
 21/12/2018 11:00:00,33.34,33.49,1,-7.41
 21/12/2018 11:15:00,33.46,33.49,1,-7.85
 21/12/2018 11:30:00,33.58,33.49,1,-6.18
 21/12/2018 11:45:00,33.62,33.49,1,-6.43
 21/12/2018 12:00:00,33.65,33.49,1,-7.06
 21/12/2018 12:15:00,33.68,33.49,1,-5.83
 21/12/2018 12:30:00,33.7,33.49,1,-4.97
 21/12/2018 12:45:00,33.71,33.49,1,-6.53
 21/12/2018 13:00:00,33.73,33.49,1,-7.75
 21/12/2018 13:15:00,33.72,33.49,1,-5.86
 21/12/2018 13:30:00,33.73,33.49,1,-8.23
 21/12/2018 13:45:00,33.66,33.49,1,-7.52
 21/12/2018 14:00:00,33.65,33.49,1,-9.03
 21/12/2018 14:15:00,33.59,33.49,1,-9.29
 21/12/2018 14:30:00,33.58,33.49,1,-9.41
 21/12/2018 14:45:00,33.61,33.49,1,-9.39
 21/12/2018 15:00:00,33.61,33.49,1,-9.62
 21/12/2018 15:15:00,33.57,33.49,1,-9.57
 21/12/2018 15:30:00,33.56,33.49,1,-9.51
 21/12/2018 15:45:00,33.41,33.49,1,-9.79
 21/12/2018 16:00:00,33.35,33.49,1,-9.96
 21/12/2018 16:15:00,33.29,33.49,1,-10.54
 21/12/2018 16:30:00,33.26,33.49,1,-11.05
 21/12/2018 16:45:00,33.72,33.49,1,-11.66
 21/12/2018 17:00:00,33.77,33.49,1,-11.97
 21/12/2018 17:15:00,33.74,33.49,1,-12.19
 21/12/2018 17:30:00,33.65,33.49,1,-12.46
 21/12/2018 17:45:00,33.62,33.49,1,-12.46
 21/12/2018 18:00:00,33.7,33.49,1,-12.51
 21/12/2018 18:15:00,33.39,33.49,1,-12.77
 21/12/2018 18:30:00,33.33,33.49,1,-12.66
 21/12/2018 18:45:00,33.3,33.49,1,-12.5
 21/12/2018 19:00:00,33.3,33.49,1,-12.26
 21/12/2018 19:15:00,33.21,33.49,1,-12.02
 21/12/2018 19:30:00,33.29,33.49,1,-11.83
 21/12/2018 19:45:00,33.38,33.49,1,-11.57
 21/12/2018 20:00:00,33.41,33.49,1,-11.24
 21/12/2018 20:15:00,33.35,33.49,1,-10.99
 21/12/2018 20:30:00,33.52,33.49,1,-10.58
 21/12/2018 20:45:00,33.57,33.49,1,-10.48
 21/12/2018 21:00:00,33.66,33.49,1,-10.17
 21/12/2018 21:15:00,33.74,33.49,1,-9.86
 21/12/2018 21:30:00,33.71,33.49,1,-9.64
 21/12/2018 21:45:00,33.76,33.49,1,-9.3
 21/12/2018 22:00:00,33.76,33.49,1,-8.88
 21/12/2018 22:15:00,33.78,33.49,1,-8.51
 21/12/2018 22:30:00,33.88,33.49,1,-8.17
 21/12/2018 22:45:00,33.82,33.49,1,-7.58
 21/12/2018 23:00:00,33.69,33.49,1,-7.24
 21/12/2018 23:15:00,33.7,33.49,1,-7.24
 21/12/2018 23:30:00,33.73,33.49,1,-7.24
 21/12/2018 23:45:00,33.69,33.49,1,-7.08
 22/12/2018 00:00:00,33.47,33.49,1,-7.19
 22/12/2018 00:15:00,33.14,33.49,1,-8.39
 22/12/2018 00:30:00,33.43,33.49,1,-8.64
 22/12/2018 00:45:00,33.31,33.49,1,-8.64
 22/12/2018 01:00:00,33.35,33.49,1,-8.64
 22/12/2018 01:15:00,33.44,33.49,1,-8.84
 22/12/2018 01:30:00,33.54,33.49,1,-8.63
 22/12/2018 01:45:00,33.63,33.49,1,-8.37
 22/12/2018 02:00:00,33.49,33.49,1,-8.11
 22/12/2018 02:15:00,33.25,33.49,1,-8.3
 22/12/2018 02:30:00,33.31,33.49,1,-8.31
 22/12/2018 02:45:00,33.37,33.49,1,-8.12
 22/12/2018 03:00:00,33.46,33.49,1,-8.0
 22/12/2018 03:15:00,33.44,33.49,1,-7.82
 22/12/2018 03:30:00,33.51,33.49,1,-7.58
 22/12/2018 03:45:00,33.51,33.49,1,-7.37
 22/12/2018 04:00:00,33.62,33.49,1,-7.3
 22/12/2018 04:15:00,33.64,33.49,1,-7.17
 22/12/2018 04:30:00,33.63,33.49,1,-6.94
 22/12/2018 04:45:00,33.6,33.49,1,-6.99
 22/12/2018 05:00:00,33.63,33.49,1,-7.04
 22/12/2018 05:15:00,33.59,33.49,1,-7.04
 22/12/2018 05:30:00,33.6,33.49,1,-7.04
 22/12/2018 05:45:00,33.53,33.49,1,-7.12
 22/12/2018 06:00:00,33.41,33.49,1,-7.31
 22/12/2018 06:15:00,33.27,33.49,1,-7.57
 22/12/2018 06:30:00,33.32,33.49,1,-7.79
 22/12/2018 06:45:00,33.45,33.49,1,-8.15
 22/12/2018 07:00:00,33.43,33.49,1,-8.43
 22/12/2018 07:15:00,33.31,33.49,1,-8.44
 22/12/2018 07:30:00,33.19,33.49,1,-8.66
 22/12/2018 07:45:00,33.12,33.49,1,-8.93
 22/12/2018 08:00:00,33.45,33.49,1,-9.46
 22/12/2018 08:15:00,33.37,33.49,1,-9.65
 22/12/2018 08:30:00,33.61,33.49,1,-9.91
 22/12/2018 08:45:00,33.64,33.49,1,-9.92
 22/12/2018 09:00:00,33.65,33.49,1,-9.86
 22/12/2018 09:15:00,33.64,33.49,1,-9.77
 22/12/2018 09:30:00,33.76,33.49,1,-9.49
 22/12/2018 09:45:00,33.8,33.49,1,-8.89
 22/12/2018 10:00:00,33.8,33.49,1,-8.63
 22/12/2018 10:15:00,33.79,33.49,1,-8.36
 22/12/2018 10:30:00,33.78,33.49,1,-8.61
 22/12/2018 10:45:00,33.84,33.49,1,-7.57
 22/12/2018 11:00:00,33.87,33.49,1,-7.76
 22/12/2018 11:15:00,33.83,33.49,1,-8.56
 22/12/2018 11:30:00,33.86,33.49,1,-7.74
 22/12/2018 11:45:00,33.88,33.49,1,-6.92
 22/12/2018 12:00:00,33.68,33.49,1,-7.07
 22/12/2018 12:15:00,33.68,33.49,1,-6.59
 22/12/2018 12:30:00,33.68,33.49,1,-6.25
 22/12/2018 12:45:00,33.61,33.49,1,-5.81
 22/12/2018 13:00:00,33.48,33.49,1,-6.62
 22/12/2018 13:15:00,33.54,33.49,1,-6.93
 22/12/2018 13:30:00,33.52,33.49,1,-6.65
 22/12/2018 13:45:00,33.53,33.49,1,-6.51
 22/12/2018 14:00:00,33.57,33.49,1,-6.35
 22/12/2018 14:15:00,33.5,33.49,1,-6.9
 22/12/2018 14:30:00,33.57,33.49,1,-7.64
 22/12/2018 14:45:00,33.54,33.49,1,-7.48
 22/12/2018 15:00:00,33.54,33.49,1,-8.05
 22/12/2018 15:15:00,33.52,33.49,1,-8.59
 22/12/2018 15:30:00,33.51,33.49,1,-8.9
 22/12/2018 15:45:00,33.47,33.49,1,-9.14
 22/12/2018 16:00:00,33.33,33.49,1,-9.56
 22/12/2018 16:15:00,33.2,33.49,1,-10.1
 22/12/2018 16:30:00,33.13,33.49,1,-10.56
 22/12/2018 16:45:00,33.21,33.49,1,-11.21
 22/12/2018 17:00:00,33.47,33.49,1,-12.0
 22/12/2018 17:15:00,33.34,33.49,1,-12.33
 22/12/2018 17:30:00,33.31,33.49,1,-12.45
 22/12/2018 17:45:00,33.32,33.49,1,-12.58
 22/12/2018 18:00:00,33.31,33.49,1,-12.73
 22/12/2018 18:15:00,33.21,33.49,1,-12.55
 22/12/2018 18:30:00,33.27,33.49,1,-12.46
 22/12/2018 18:45:00,33.32,33.49,1,-12.21
 22/12/2018 19:00:00,33.32,33.49,1,-12.08
 22/12/2018 19:15:00,33.24,33.49,1,-11.74
 22/12/2018 19:30:00,33.29,33.49,1,-11.46
 22/12/2018 19:45:00,33.29,33.49,1,-11.12
 22/12/2018 20:00:00,33.33,33.49,1,-10.85
 22/12/2018 20:15:00,33.41,33.49,1,-10.65
 22/12/2018 20:30:00,33.51,33.49,1,-10.31
 22/12/2018 20:45:00,33.58,33.49,1,-10.12
 22/12/2018 21:00:00,33.58,33.49,1,-9.95
 22/12/2018 21:15:00,33.61,33.49,1,-9.66
 22/12/2018 21:30:00,33.71,33.49,1,-9.47
 22/12/2018 21:45:00,33.64,33.49,1,-9.08
 22/12/2018 22:00:00,33.69,33.49,1,-8.89
 22/12/2018 22:15:00,33.78,33.49,1,-8.51
 22/12/2018 22:30:00,33.86,33.49,1,-8.21
 22/12/2018 22:45:00,33.91,33.49,1,-7.99
 22/12/2018 23:00:00,33.74,33.49,1,-7.5
 22/12/2018 23:15:00,33.58,33.49,1,-7.59
 22/12/2018 23:30:00,33.64,33.49,1,-7.33
 22/12/2018 23:45:00,33.68,33.49,1,-7.24
 23/12/2018 00:00:00,33.71,33.49,1,-7.27
 23/12/2018 00:15:00,33.46,33.49,1,-8.27
 23/12/2018 00:30:00,33.45,33.49,1,-8.58
 23/12/2018 00:45:00,33.43,33.49,1,-8.58
 23/12/2018 01:00:00,33.47,33.49,1,-8.58
 23/12/2018 01:15:00,33.52,33.49,1,-8.58
 23/12/2018 01:30:00,33.57,33.49,1,-8.48
 23/12/2018 01:45:00,33.66,33.49,1,-8.28
 23/12/2018 02:00:00,33.71,33.49,1,-8.17
 23/12/2018 02:15:00,33.69,33.49,1,-8.17
 23/12/2018 02:30:00,33.76,33.49,1,-8.07
 23/12/2018 02:45:00,33.6,33.49,1,-7.91
 23/12/2018 03:00:00,33.6,33.49,1,-7.91
 23/12/2018 03:15:00,33.62,33.49,1,-7.8
 23/12/2018 03:30:00,33.66,33.49,1,-7.6
 23/12/2018 03:45:00,33.66,33.49,1,-7.27
 23/12/2018 04:00:00,33.7,33.49,1,-7.24
 23/12/2018 04:15:00,33.71,33.49,1,-7.15
 23/12/2018 04:30:00,33.79,33.49,1,-6.97
 23/12/2018 04:45:00,33.75,33.49,1,-6.95
 23/12/2018 05:00:00,33.73,33.49,1,-6.9
 23/12/2018 05:15:00,33.75,33.49,1,-6.79
 23/12/2018 05:30:00,33.78,33.49,1,-6.77
 23/12/2018 05:45:00,33.8,33.49,1,-6.83
 23/12/2018 06:00:00,33.8,33.49,1,-7.04
 23/12/2018 06:15:00,33.78,33.49,1,-7.22
 23/12/2018 06:30:00,33.76,33.49,1,-7.3
 23/12/2018 06:45:00,33.69,33.49,1,-7.63
 23/12/2018 07:00:00,33.64,33.49,1,-7.87
 23/12/2018 07:15:00,33.59,33.49,1,-7.65
 23/12/2018 07:30:00,33.53,33.49,1,-7.9
 23/12/2018 07:45:00,33.52,33.49,1,-8.12
 23/12/2018 08:00:00,33.47,33.49,1,-8.44
 23/12/2018 08:15:00,33.4,33.49,1,-8.56
 23/12/2018 08:30:00,33.26,33.49,1,-8.78
 23/12/2018 08:45:00,33.13,33.49,1,-9.31
 23/12/2018 09:00:00,33.27,33.49,1,-9.6
 23/12/2018 09:15:00,33.47,33.49,1,-9.73
 23/12/2018 09:30:00,33.45,33.49,1,-9.78
 23/12/2018 09:45:00,33.45,33.49,1,-9.78
 23/12/2018 10:00:00,33.43,33.49,1,-9.78
 23/12/2018 10:15:00,33.46,33.49,1,-9.78
 23/12/2018 10:30:00,33.48,33.49,1,-9.73
 23/12/2018 10:45:00,33.53,33.49,1,-9.61
 23/12/2018 11:00:00,33.52,33.49,1,-9.66
 23/12/2018 11:15:00,33.5,33.49,1,-9.77
 23/12/2018 11:30:00,33.52,33.49,1,-9.78
 23/12/2018 11:45:00,33.54,33.49,1,-9.71
 23/12/2018 12:00:00,33.55,33.49,1,-9.78
 23/12/2018 12:15:00,33.6,33.49,1,-9.86
 23/12/2018 12:30:00,33.6,33.49,1,-10.05
 23/12/2018 12:45:00,33.59,33.49,1,-10.05
 23/12/2018 13:00:00,33.6,33.49,1,-10.05
 23/12/2018 13:15:00,33.62,33.49,1,-9.96
 23/12/2018 13:30:00,33.67,33.49,1,-9.98
 23/12/2018 13:45:00,33.66,33.49,1,-9.86
 23/12/2018 14:00:00,33.69,33.49,1,-9.71
 23/12/2018 14:15:00,33.7,33.49,1,-9.71
 23/12/2018 14:30:00,33.71,33.49,1,-9.77
 23/12/2018 14:45:00,33.72,33.49,1,-9.71
 23/12/2018 15:00:00,33.71,33.49,1,-9.71
 23/12/2018 15:15:00,33.7,33.49,1,-9.71
 23/12/2018 15:30:00,33.71,33.49,1,-9.85
 23/12/2018 15:45:00,33.67,33.49,1,-9.98
 23/12/2018 16:00:00,33.61,33.49,1,-10.18
 23/12/2018 16:15:00,33.54,33.49,1,-10.6
 23/12/2018 16:30:00,33.41,33.49,1,-11.05
 23/12/2018 16:45:00,33.42,33.49,1,-11.66
 23/12/2018 17:00:00,33.37,33.49,1,-12.01
 23/12/2018 17:15:00,33.31,33.49,1,-12.25
 23/12/2018 17:30:00,33.3,33.49,1,-12.39
 23/12/2018 17:45:00,33.3,33.49,1,-12.39
 23/12/2018 18:00:00,33.29,33.49,1,-12.39
 23/12/2018 18:15:00,33.29,33.49,1,-12.37
 23/12/2018 18:30:00,33.37,33.49,1,-12.09
 23/12/2018 18:45:00,33.43,33.49,1,-11.79
 23/12/2018 19:00:00,33.5,33.49,1,-11.66
 23/12/2018 19:15:00,33.52,33.49,1,-11.45
 23/12/2018 19:30:00,33.6,33.49,1,-11.09
 23/12/2018 19:45:00,33.67,33.49,1,-10.78
 23/12/2018 20:00:00,33.57,33.49,1,-10.47
 23/12/2018 20:15:00,33.47,33.49,1,-10.3
 23/12/2018 20:30:00,33.53,33.49,1,-10.11
 23/12/2018 20:45:00,33.57,33.49,1,-9.81
 23/12/2018 21:00:00,33.62,33.49,1,-9.49
 23/12/2018 21:15:00,33.53,33.49,1,-9.31
 23/12/2018 21:30:00,33.67,33.49,1,-9.24
 23/12/2018 21:45:00,33.7,33.49,1,-9.02
 23/12/2018 22:00:00,33.78,33.49,1,-8.69
 23/12/2018 22:15:00,33.86,33.49,1,-8.32
 23/12/2018 22:30:00,33.96,33.49,1,-8.11
 23/12/2018 22:45:00,33.83,33.49,1,-7.64
 23/12/2018 23:00:00,33.7,33.49,1,-7.3
 23/12/2018 23:15:00,33.54,33.49,1,-7.47
 23/12/2018 23:30:00,33.51,33.49,1,-7.4
 23/12/2018 23:45:00,33.5,33.49,1,-7.24
 24/12/2018 00:00:00,33.51,33.49,1,-7.06
 24/12/2018 00:00:00,33.51,33.49,1,-7.06
 24/12/2018 00:15:00,33.35,33.49,1,-8.12
 24/12/2018 00:30:00,33.35,33.49,1,-8.17
 24/12/2018 00:45:00,33.35,33.49,1,-8.17
 24/12/2018 01:00:00,33.35,33.49,1,-8.17
 24/12/2018 01:15:00,33.35,33.49,1,-8.17
 24/12/2018 01:30:00,33.35,33.49,1,-8.17
 24/12/2018 01:45:00,33.35,33.49,1,-8.17
 24/12/2018 02:00:00,33.35,33.49,1,-8.17
 24/12/2018 02:15:00,33.35,33.49,1,-8.17
 24/12/2018 02:30:00,33.35,33.49,1,-8.17
 24/12/2018 02:45:00,33.35,33.49,1,-8.17
 24/12/2018 03:00:00,33.35,33.49,1,-8.17
 24/12/2018 03:15:00,33.35,33.49,1,-8.17
 24/12/2018 03:30:00,33.35,33.49,1,-8.17
 24/12/2018 03:45:00,33.35,33.49,1,-8.17
 24/12/2018 04:00:00,33.35,33.49,1,-8.17
 24/12/2018 04:15:00,33.35,33.49,1,-8.17
 24/12/2018 04:30:00,33.35,33.49,1,-8.17
 24/12/2018 04:45:00,33.35,33.49,1,-8.17
 24/12/2018 05:00:00,33.35,33.49,1,-8.17
 24/12/2018 05:15:00,33.35,33.49,1,-8.17
 24/12/2018 05:30:00,33.35,33.49,1,-8.17
 24/12/2018 05:45:00,33.35,33.49,1,-8.17
 24/12/2018 06:00:00,33.35,33.49,1,-8.17
 24/12/2018 06:15:00,33.35,33.49,1,-8.17
 24/12/2018 06:30:00,33.35,33.49,1,-8.17
 24/12/2018 06:45:00,33.35,33.49,1,-8.17
 24/12/2018 07:00:00,33.35,33.49,1,-8.17
 24/12/2018 07:15:00,33.35,33.49,1,-8.17
 24/12/2018 07:30:00,33.35,33.49,1,-8.17
 24/12/2018 07:45:00,33.35,33.49,1,-8.17
 24/12/2018 08:00:00,33.35,33.49,1,-8.17
 24/12/2018 08:15:00,33.35,33.49,1,-8.17
 24/12/2018 08:30:00,33.35,33.49,1,-8.17
 24/12/2018 08:45:00,33.35,33.49,1,-8.17
 24/12/2018 09:00:00,33.35,33.49,1,-8.17
 24/12/2018 09:15:00,33.35,33.49,1,-8.17
 24/12/2018 09:30:00,33.35,33.49,1,-8.17
 24/12/2018 09:45:00,33.35,33.49,1,-8.17
 24/12/2018 10:00:00,33.35,33.49,1,-8.17
 24/12/2018 10:15:00,33.35,33.49,1,-8.17
 24/12/2018 10:30:00,33.35,33.49,1,-8.17
 24/12/2018 10:45:00,33.35,33.49,1,-8.17
 24/12/2018 11:00:00,33.35,33.49,1,-8.17
 24/12/2018 11:15:00,33.35,33.49,1,-8.17
 24/12/2018 11:30:00,33.35,33.49,1,-8.17
 24/12/2018 11:45:00,33.35,33.49,1,-8.17
 24/12/2018 12:00:00,33.35,33.49,1,-8.17
 24/12/2018 12:15:00,33.35,33.49,1,-8.17
 24/12/2018 12:30:00,33.35,33.49,1,-8.17
 24/12/2018 12:45:00,33.35,33.49,1,-8.17
 24/12/2018 13:00:00,33.35,33.49,1,-8.17
 24/12/2018 13:15:00,33.35,33.49,1,-8.17
 24/12/2018 13:30:00,33.35,33.49,1,-8.17
 24/12/2018 13:45:00,33.35,33.49,1,-8.17
 24/12/2018 14:00:00,33.35,33.49,1,-8.17
 24/12/2018 14:15:00,33.35,33.49,1,-8.17
 24/12/2018 14:30:00,33.35,33.49,1,-8.17
 24/12/2018 14:45:00,33.35,33.49,1,-8.17
 24/12/2018 15:00:00,33.35,33.49,1,-8.17
 24/12/2018 15:15:00,33.35,33.49,1,-8.17
 24/12/2018 15:30:00,33.35,33.49,1,-8.17
 24/12/2018 15:45:00,33.35,33.49,1,-8.17
 24/12/2018 16:00:00,33.35,33.49,1,-8.17
 24/12/2018 16:15:00,33.35,33.49,1,-8.17
 24/12/2018 16:30:00,33.35,33.49,1,-8.17
 24/12/2018 16:45:00,33.35,33.49,1,-8.17
 24/12/2018 17:00:00,33.35,33.49,1,-8.17
 24/12/2018 17:15:00,33.35,33.49,1,-8.17
 24/12/2018 17:30:00,33.35,33.49,1,-8.17
 24/12/2018 17:45:00,33.35,33.49,1,-8.17
 24/12/2018 18:00:00,33.35,33.49,1,-8.17
 24/12/2018 18:15:00,33.35,33.49,1,-8.17
 24/12/2018 18:30:00,33.35,33.49,1,-8.17
 24/12/2018 18:45:00,33.35,33.49,1,-8.17
 24/12/2018 19:00:00,33.35,33.49,1,-8.17
 24/12/2018 19:15:00,33.35,33.49,1,-8.17
 24/12/2018 19:30:00,33.35,33.49,1,-8.17
 24/12/2018 19:45:00,33.35,33.49,1,-8.17
 24/12/2018 20:00:00,33.35,33.49,1,-8.17
 24/12/2018 20:15:00,33.35,33.49,1,-8.17
 24/12/2018 20:30:00,33.35,33.49,1,-8.17
 24/12/2018 20:45:00,33.35,33.49,1,-8.17
 24/12/2018 21:00:00,33.35,33.49,1,-8.17
 24/12/2018 21:15:00,33.35,33.49,1,-8.17
 24/12/2018 21:30:00,33.35,33.49,1,-8.17
 24/12/2018 21:45:00,33.35,33.49,1,-8.17
 24/12/2018 22:00:00,33.35,33.49,1,-8.17
 24/12/2018 22:15:00,33.35,33.49,1,-8.17
 24/12/2018 22:30:00,33.35,33.49,1,-8.17
 24/12/2018 22:45:00,33.35,33.49,1,-8.17
 24/12/2018 23:00:00,33.35,33.49,1,-8.17
 24/12/2018 23:15:00,33.35,33.49,1,-8.17
 24/12/2018 23:30:00,33.35,33.49,1,-8.17
 24/12/2018 23:45:00,33.35,33.49,1,-8.17
 25/12/2018 00:00:00,33.35,33.49,1,-8.17
 25/12/2018 00:15:00,33.35,33.49,1,-8.17
 25/12/2018 00:30:00,33.35,33.49,1,-8.17
 25/12/2018 00:45:00,33.35,33.49,1,-8.17
 25/12/2018 01:00:00,33.35,33.49,1,-8.17
 25/12/2018 01:15:00,33.35,33.49,1,-8.17
 25/12/2018 01:30:00,33.35,33.49,1,-8.17
 25/12/2018 01:45:00,33.35,33.49,1,-8.17
 25/12/2018 02:00:00,33.35,33.49,1,-8.17
 25/12/2018 02:15:00,33.35,33.49,1,-8.17
 25/12/2018 02:30:00,33.35,33.49,1,-8.17
 25/12/2018 02:45:00,33.35,33.49,1,-8.17
 25/12/2018 03:00:00,33.35,33.49,1,-8.17
 25/12/2018 03:15:00,33.35,33.49,1,-8.17
 25/12/2018 03:30:00,33.35,33.49,1,-8.17
 25/12/2018 03:45:00,33.35,33.49,1,-8.17
 25/12/2018 04:00:00,33.35,33.49,1,-8.17
 25/12/2018 04:15:00,33.35,33.49,1,-8.17
 25/12/2018 04:30:00,33.35,33.49,1,-8.17
 25/12/2018 04:45:00,33.35,33.49,1,-8.17
 25/12/2018 05:00:00,33.35,33.49,1,-8.17
 25/12/2018 05:15:00,33.35,33.49,1,-8.17
 25/12/2018 05:30:00,33.35,33.49,1,-8.17
 25/12/2018 05:45:00,33.35,33.49,1,-8.17
 25/12/2018 06:00:00,33.35,33.49,1,-8.17
 25/12/2018 06:15:00,33.35,33.49,1,-8.17
 25/12/2018 06:30:00,33.35,33.49,1,-8.17
 25/12/2018 06:45:00,33.35,33.49,1,-8.17
 25/12/2018 07:00:00,33.35,33.49,1,-8.17
 25/12/2018 07:15:00,33.35,33.49,1,-8.17
 25/12/2018 07:30:00,33.35,33.49,1,-8.17
 25/12/2018 07:45:00,33.35,33.49,1,-8.17
 25/12/2018 08:00:00,33.35,33.49,1,-8.17
 25/12/2018 08:15:00,33.35,33.49,1,-8.17
 25/12/2018 08:30:00,33.35,33.49,1,-8.17
 25/12/2018 08:45:00,33.35,33.49,1,-8.17
 25/12/2018 09:00:00,33.35,33.49,1,-8.17
 25/12/2018 09:15:00,33.35,33.49,1,-8.17
 25/12/2018 09:30:00,33.35,33.49,1,-8.17
 25/12/2018 09:45:00,33.35,33.49,1,-8.17
 25/12/2018 10:00:00,33.35,33.49,1,-8.17
 25/12/2018 10:15:00,33.35,33.49,1,-8.17
 25/12/2018 10:30:00,33.35,33.49,1,-8.17
 25/12/2018 10:45:00,33.35,33.49,1,-8.17
 25/12/2018 11:00:00,33.35,33.49,1,-8.17
 25/12/2018 11:15:00,33.35,33.49,1,-8.17
 25/12/2018 11:30:00,33.35,33.49,1,-8.17
 25/12/2018 11:45:00,33.35,33.49,1,-8.17
 25/12/2018 12:00:00,33.35,33.49,1,-8.17
 25/12/2018 12:15:00,33.35,33.49,1,-8.17
 25/12/2018 12:30:00,33.35,33.49,1,-8.17
 25/12/2018 12:45:00,33.35,33.49,1,-8.17
 25/12/2018 13:00:00,33.35,33.49,1,-8.17
 25/12/2018 13:15:00,33.35,33.49,1,-8.17
 25/12/2018 13:30:00,33.35,33.49,1,-8.17
 25/12/2018 13:45:00,33.35,33.49,1,-8.17
 25/12/2018 14:00:00,33.35,33.49,1,-8.17
 25/12/2018 14:15:00,33.35,33.49,1,-8.17
 25/12/2018 14:30:00,33.35,33.49,1,-8.17
 25/12/2018 14:45:00,33.35,33.49,1,-8.17
 25/12/2018 15:00:00,33.35,33.49,1,-8.17
 25/12/2018 15:15:00,33.35,33.49,1,-8.17
 25/12/2018 15:30:00,33.35,33.49,1,-8.17
 25/12/2018 15:45:00,33.35,33.49,1,-8.17
 25/12/2018 16:00:00,33.35,33.49,1,-8.17
 25/12/2018 16:15:00,33.35,33.49,1,-8.17
 25/12/2018 16:30:00,33.35,33.49,1,-8.17
 25/12/2018 16:45:00,33.35,33.49,1,-8.17
 25/12/2018 17:00:00,33.35,33.49,1,-8.17
 25/12/2018 17:15:00,33.35,33.49,1,-8.17
 25/12/2018 17:30:00,33.35,33.49,1,-8.17
 25/12/2018 17:45:00,33.35,33.49,1,-8.17
 25/12/2018 18:00:00,33.35,33.49,1,-8.17
 25/12/2018 18:15:00,33.35,33.49,1,-8.17
 25/12/2018 18:30:00,33.35,33.49,1,-8.17
 25/12/2018 18:45:00,33.35,33.49,1,-8.17
 25/12/2018 19:00:00,33.35,33.49,1,-8.17
 25/12/2018 19:15:00,33.35,33.49,1,-8.17
 25/12/2018 19:30:00,33.35,33.49,1,-8.17
 25/12/2018 19:45:00,33.35,33.49,1,-8.17
 25/12/2018 20:00:00,33.35,33.49,1,-8.17
 25/12/2018 20:15:00,33.35,33.49,1,-8.17
 25/12/2018 20:30:00,33.35,33.49,1,-8.17
 25/12/2018 20:45:00,33.35,33.49,1,-8.17
 25/12/2018 21:00:00,33.35,33.49,1,-8.17
 25/12/2018 21:15:00,33.35,33.49,1,-8.17
 25/12/2018 21:30:00,33.35,33.49,1,-8.17
 25/12/2018 21:45:00,33.35,33.49,1,-8.17
 25/12/2018 22:00:00,33.35,33.49,1,-8.17
 25/12/2018 22:15:00,33.35,33.49,1,-8.17
 25/12/2018 22:30:00,33.35,33.49,1,-8.17
 25/12/2018 22:45:00,33.35,33.49,1,-8.17
 25/12/2018 23:00:00,33.35,33.49,1,-8.17
 25/12/2018 23:15:00,33.35,33.49,1,-8.17
 25/12/2018 23:30:00,33.35,33.49,1,-8.17
 25/12/2018 23:45:00,33.35,33.49,1,-8.17
 26/12/2018 00:00:00,33.35,33.49,1,-8.17
 26/12/2018 00:15:00,33.35,33.49,1,-8.17
 26/12/2018 00:30:00,33.35,33.49,1,-8.17
 26/12/2018 00:45:00,33.35,33.49,1,-8.17
 26/12/2018 01:00:00,33.35,33.49,1,-8.17
 26/12/2018 01:15:00,33.35,33.49,1,-8.17
 26/12/2018 01:30:00,33.35,33.49,1,-8.17
 26/12/2018 01:45:00,33.35,33.49,1,-8.17
 26/12/2018 02:00:00,33.35,33.49,1,-8.17
 26/12/2018 02:15:00,33.35,33.49,1,-8.17
 26/12/2018 02:30:00,33.35,33.49,1,-8.17
 26/12/2018 02:45:00,33.35,33.49,1,-8.17
 26/12/2018 03:00:00,33.35,33.49,1,-8.17
 26/12/2018 03:15:00,33.35,33.49,1,-8.17
 26/12/2018 03:30:00,33.35,33.49,1,-8.17
 26/12/2018 03:45:00,33.35,33.49,1,-8.17
 26/12/2018 04:00:00,33.35,33.49,1,-8.17
 26/12/2018 04:15:00,33.35,33.49,1,-8.17
 26/12/2018 04:30:00,33.35,33.49,1,-8.17
 26/12/2018 04:45:00,33.35,33.49,1,-8.17
 26/12/2018 05:00:00,33.35,33.49,1,-8.17
 26/12/2018 05:15:00,33.35,33.49,1,-8.17
 26/12/2018 05:30:00,33.35,33.49,1,-8.17
 26/12/2018 05:45:00,33.35,33.49,1,-8.17
 26/12/2018 06:00:00,33.35,33.49,1,-8.17
 26/12/2018 06:15:00,33.35,33.49,1,-8.17
 26/12/2018 06:30:00,33.35,33.49,1,-8.17
 26/12/2018 06:45:00,33.35,33.49,1,-8.17
 26/12/2018 07:00:00,33.35,33.49,1,-8.17
 26/12/2018 07:15:00,33.35,33.49,1,-8.17
 26/12/2018 07:30:00,33.35,33.49,1,-8.17
 26/12/2018 07:45:00,33.35,33.49,1,-8.17
 26/12/2018 08:00:00,33.35,33.49,1,-8.17
 26/12/2018 08:15:00,33.35,33.49,1,-8.17
 26/12/2018 08:30:00,33.35,33.49,1,-8.17
 26/12/2018 08:45:00,33.35,33.49,1,-8.17
 26/12/2018 09:00:00,33.35,33.49,1,-8.17
 26/12/2018 09:15:00,33.35,33.49,1,-8.17
 26/12/2018 09:30:00,33.35,33.49,1,-8.17
 26/12/2018 09:45:00,33.35,33.49,1,-8.17
 26/12/2018 10:00:00,33.35,33.49,1,-8.17
 26/12/2018 10:15:00,33.35,33.49,1,-8.17
 26/12/2018 10:30:00,33.35,33.49,1,-8.17
 26/12/2018 10:45:00,33.35,33.49,1,-8.17
 26/12/2018 11:00:00,33.35,33.49,1,-8.17
 26/12/2018 11:15:00,33.35,33.49,1,-8.17
 26/12/2018 11:30:00,33.35,33.49,1,-8.17
 26/12/2018 11:45:00,33.35,33.49,1,-8.17
 26/12/2018 12:00:00,33.35,33.49,1,-8.17
 26/12/2018 12:15:00,33.35,33.49,1,-8.17
 26/12/2018 12:30:00,33.35,33.49,1,-8.17
 26/12/2018 12:45:00,33.35,33.49,1,-8.17
 26/12/2018 13:00:00,33.35,33.49,1,-8.17
 26/12/2018 13:15:00,33.35,33.49,1,-8.17
 26/12/2018 13:30:00,33.35,33.49,1,-8.17
 26/12/2018 13:45:00,33.35,33.49,1,-8.17
 26/12/2018 14:00:00,33.35,33.49,1,-8.17
 26/12/2018 14:15:00,33.35,33.49,1,-8.17
 26/12/2018 14:30:00,33.35,33.49,1,-8.17
 26/12/2018 14:45:00,33.35,33.49,1,-8.17
 26/12/2018 15:00:00,33.35,33.49,1,-8.17
 26/12/2018 15:15:00,33.35,33.49,1,-8.17
 26/12/2018 15:30:00,33.35,33.49,1,-8.17
 26/12/2018 15:45:00,33.35,33.49,1,-8.17
 26/12/2018 16:00:00,33.35,33.49,1,-8.17
 26/12/2018 16:15:00,33.35,33.49,1,-8.17
 26/12/2018 16:30:00,33.35,33.49,1,-8.17
 26/12/2018 16:45:00,33.35,33.49,1,-8.17
 26/12/2018 17:00:00,33.35,33.49,1,-8.17
 26/12/2018 17:15:00,33.35,33.49,1,-8.17
 26/12/2018 17:30:00,33.35,33.49,1,-8.17
 26/12/2018 17:45:00,33.35,33.49,1,-8.17
 26/12/2018 18:00:00,33.35,33.49,1,-8.17
 26/12/2018 18:15:00,33.35,33.49,1,-8.17
 26/12/2018 18:30:00,33.35,33.49,1,-8.17
 26/12/2018 18:45:00,33.35,33.49,1,-8.17
 26/12/2018 19:00:00,33.35,33.49,1,-8.17
 26/12/2018 19:15:00,33.35,33.49,1,-8.17
 26/12/2018 19:30:00,33.35,33.49,1,-8.17
 26/12/2018 19:45:00,33.35,33.49,1,-8.17
 26/12/2018 20:00:00,33.35,33.49,1,-8.17
 26/12/2018 20:15:00,33.35,33.49,1,-8.17
 26/12/2018 20:30:00,33.35,33.49,1,-8.17
 26/12/2018 20:45:00,33.35,33.49,1,-8.17
 26/12/2018 21:00:00,33.35,33.49,1,-8.17
 26/12/2018 21:15:00,33.35,33.49,1,-8.17
 26/12/2018 21:30:00,33.35,33.49,1,-8.17
 26/12/2018 21:45:00,33.35,33.49,1,-8.17
 26/12/2018 22:00:00,33.35,33.49,1,-8.17
 26/12/2018 22:15:00,33.35,33.49,1,-8.17
 26/12/2018 22:30:00,33.35,33.49,1,-8.17
 26/12/2018 22:45:00,33.35,33.49,1,-8.17
 26/12/2018 23:00:00,33.35,33.49,1,-8.17
 26/12/2018 23:15:00,33.35,33.49,1,-8.17
 26/12/2018 23:30:00,33.35,33.49,1,-8.17
 26/12/2018 23:45:00,33.35,33.49,1,-8.17
 27/12/2018 00:00:00,33.35,33.49,1,-8.17
 27/12/2018 00:15:00,33.35,33.49,1,-8.17
 27/12/2018 00:30:00,33.35,33.49,1,-8.17
 27/12/2018 00:45:00,33.35,33.49,1,-8.17
 27/12/2018 01:00:00,33.35,33.49,1,-8.17
 27/12/2018 01:15:00,33.35,33.49,1,-8.17
 27/12/2018 01:30:00,33.35,33.49,1,-8.17
 27/12/2018 01:45:00,33.35,33.49,1,-8.17
 27/12/2018 02:00:00,33.35,33.49,1,-8.17
 27/12/2018 02:15:00,33.35,33.49,1,-8.17
 27/12/2018 02:30:00,33.35,33.49,1,-8.17
 27/12/2018 02:45:00,33.35,33.49,1,-8.17
 27/12/2018 03:00:00,33.35,33.49,1,-8.17
 27/12/2018 03:15:00,33.35,33.49,1,-8.17
 27/12/2018 03:30:00,33.35,33.49,1,-8.17
 27/12/2018 03:45:00,33.35,33.49,1,-8.17
 27/12/2018 04:00:00,33.35,33.49,1,-8.17
 27/12/2018 04:15:00,33.35,33.49,1,-8.17
 27/12/2018 04:30:00,33.35,33.49,1,-8.17
 27/12/2018 04:45:00,33.35,33.49,1,-8.17
 27/12/2018 05:00:00,33.35,33.49,1,-8.17
 27/12/2018 05:15:00,33.35,33.49,1,-8.17
 27/12/2018 05:30:00,33.35,33.49,1,-8.17
 27/12/2018 05:45:00,33.35,33.49,1,-8.17
 27/12/2018 06:00:00,33.35,33.49,1,-8.17
 27/12/2018 06:15:00,33.35,33.49,1,-8.17
 27/12/2018 06:30:00,33.35,33.49,1,-8.17
 27/12/2018 06:45:00,33.35,33.49,1,-8.17
 27/12/2018 07:00:00,33.35,33.49,1,-8.17
 27/12/2018 07:15:00,33.35,33.49,1,-8.17
 27/12/2018 07:30:00,33.35,33.49,1,-8.17
 27/12/2018 07:45:00,33.35,33.49,1,-8.17
 27/12/2018 08:00:00,33.35,33.49,1,-8.17
 27/12/2018 08:15:00,33.35,33.49,1,-8.17
 27/12/2018 08:30:00,33.35,33.49,1,-8.17
 27/12/2018 08:45:00,33.35,33.49,1,-8.17
 27/12/2018 09:00:00,33.35,33.49,1,-8.17
 27/12/2018 09:15:00,33.35,33.49,1,-8.17
 27/12/2018 09:30:00,33.35,33.49,1,-8.17
 27/12/2018 09:45:00,33.35,33.49,1,-8.17
 27/12/2018 10:00:00,33.35,33.49,1,-8.17
 27/12/2018 10:15:00,33.35,33.49,1,-8.17
 27/12/2018 10:30:00,33.35,33.49,1,-8.17
 27/12/2018 10:45:00,33.35,33.49,1,-8.17
 27/12/2018 11:00:00,33.35,33.49,1,-8.17
 27/12/2018 11:15:00,33.35,33.49,1,-8.17
 27/12/2018 11:30:00,33.35,33.49,1,-8.17
 27/12/2018 11:45:00,33.35,33.49,1,-8.17
 27/12/2018 12:00:00,33.35,33.49,1,-8.17
 27/12/2018 12:15:00,33.35,33.49,1,-8.17
 27/12/2018 12:30:00,33.35,33.49,1,-8.17
 27/12/2018 12:45:00,33.35,33.49,1,-8.17
 27/12/2018 13:00:00,33.35,33.49,1,-8.17
 27/12/2018 13:15:00,33.35,33.49,1,-8.17
 27/12/2018 13:30:00,33.35,33.49,1,-8.17
 27/12/2018 13:45:00,33.35,33.49,1,-8.17
 27/12/2018 14:00:00,33.35,33.49,1,-8.17
 27/12/2018 14:15:00,33.35,33.49,1,-8.17
 27/12/2018 14:30:00,33.35,33.49,1,-8.17
 27/12/2018 14:45:00,33.35,33.49,1,-8.17
 27/12/2018 15:00:00,33.35,33.49,1,-8.17
 27/12/2018 15:15:00,33.35,33.49,1,-8.17
 27/12/2018 15:30:00,33.35,33.49,1,-8.17
 27/12/2018 15:45:00,33.35,33.49,1,-8.17
 27/12/2018 16:00:00,33.35,33.49,1,-8.17
 27/12/2018 16:15:00,33.35,33.49,1,-8.17
 27/12/2018 16:30:00,33.35,33.49,1,-8.17
 27/12/2018 16:45:00,33.35,33.49,1,-8.17
 27/12/2018 17:00:00,33.35,33.49,1,-8.17
 27/12/2018 17:15:00,33.35,33.49,1,-8.17
 27/12/2018 17:30:00,33.35,33.49,1,-8.17
 27/12/2018 17:45:00,33.35,33.49,1,-8.17
 27/12/2018 18:00:00,33.35,33.49,1,-8.17
 27/12/2018 18:15:00,33.35,33.49,1,-8.17
 27/12/2018 18:30:00,33.35,33.49,1,-8.17
 27/12/2018 18:45:00,33.35,33.49,1,-8.17
 27/12/2018 19:00:00,33.35,33.49,1,-8.17
 27/12/2018 19:15:00,33.35,33.49,1,-8.17
 27/12/2018 19:30:00,33.35,33.49,1,-8.17
 27/12/2018 19:45:00,33.35,33.49,1,-8.17
 27/12/2018 20:00:00,33.35,33.49,1,-8.17
 27/12/2018 20:15:00,33.35,33.49,1,-8.17
 27/12/2018 20:30:00,33.35,33.49,1,-8.17
 27/12/2018 20:45:00,33.35,33.49,1,-8.17
 27/12/2018 21:00:00,33.35,33.49,1,-8.17
 27/12/2018 21:15:00,33.35,33.49,1,-8.17
 27/12/2018 21:30:00,33.35,33.49,1,-8.17
 27/12/2018 21:45:00,33.35,33.49,1,-8.17
 27/12/2018 22:00:00,33.35,33.49,1,-8.17
 27/12/2018 22:15:00,33.35,33.49,1,-8.17
 27/12/2018 22:30:00,33.35,33.49,1,-8.17
 27/12/2018 22:45:00,33.35,33.49,1,-8.17
 27/12/2018 23:00:00,33.35,33.49,1,-8.17
 27/12/2018 23:15:00,33.35,33.49,1,-8.17
 27/12/2018 23:30:00,33.35,33.49,1,-8.17
 27/12/2018 23:45:00,33.35,33.49,1,-8.17
 28/12/2018 00:00:00,33.35,33.49,1,-8.17
 28/12/2018 00:15:00,33.35,33.49,1,-8.17
 28/12/2018 00:30:00,33.35,33.49,1,-8.17
 28/12/2018 00:45:00,33.35,33.49,1,-8.17
 28/12/2018 01:00:00,33.35,33.49,1,-8.17
 28/12/2018 01:15:00,33.35,33.49,1,-8.17
 28/12/2018 01:30:00,33.35,33.49,1,-8.17
 28/12/2018 01:45:00,33.35,33.49,1,-8.17
 28/12/2018 02:00:00,33.35,33.49,1,-8.17
 28/12/2018 02:15:00,33.35,33.49,1,-8.17
 28/12/2018 02:30:00,33.35,33.49,1,-8.17
 28/12/2018 02:45:00,33.35,33.49,1,-8.17
 28/12/2018 03:00:00,33.35,33.49,1,-8.17
 28/12/2018 03:15:00,33.35,33.49,1,-8.17
 28/12/2018 03:30:00,33.35,33.49,1,-8.17
 28/12/2018 03:45:00,33.35,33.49,1,-8.17
 28/12/2018 04:00:00,33.35,33.49,1,-8.17
 28/12/2018 04:15:00,33.35,33.49,1,-8.17
 28/12/2018 04:30:00,33.35,33.49,1,-8.17
 28/12/2018 04:45:00,33.35,33.49,1,-8.17
 28/12/2018 05:00:00,33.35,33.49,1,-8.17
 28/12/2018 05:15:00,33.35,33.49,1,-8.17
 28/12/2018 05:30:00,33.35,33.49,1,-8.17
 28/12/2018 05:45:00,33.35,33.49,1,-8.17
 28/12/2018 06:00:00,33.35,33.49,1,-8.17
 28/12/2018 06:15:00,33.35,33.49,1,-8.17
 28/12/2018 06:30:00,33.35,33.49,1,-8.17
 28/12/2018 06:45:00,33.35,33.49,1,-8.17
 28/12/2018 07:00:00,33.35,33.49,1,-8.17
 28/12/2018 07:15:00,33.35,33.49,1,-8.17
 28/12/2018 07:30:00,33.35,33.49,1,-8.17
 28/12/2018 07:45:00,33.35,33.49,1,-8.17
 28/12/2018 08:00:00,33.35,33.49,1,-8.17
 28/12/2018 08:15:00,33.35,33.49,1,-8.17
 28/12/2018 08:30:00,33.35,33.49,1,-8.17
 28/12/2018 08:45:00,33.35,33.49,1,-8.17
 28/12/2018 09:00:00,33.35,33.49,1,-8.17
 28/12/2018 09:15:00,33.35,33.49,1,-8.17
 28/12/2018 09:30:00,33.35,33.49,1,-8.17
 28/12/2018 09:45:00,33.35,33.49,1,-8.17
 28/12/2018 10:00:00,33.35,33.49,1,-8.17
 28/12/2018 10:15:00,33.35,33.49,1,-8.17
 28/12/2018 10:30:00,33.35,33.49,1,-8.17
 28/12/2018 10:45:00,33.35,33.49,1,-8.17
 28/12/2018 11:00:00,33.35,33.49,1,-8.17
 28/12/2018 11:15:00,33.35,33.49,1,-8.17
 28/12/2018 11:30:00,33.35,33.49,1,-8.17
 28/12/2018 11:45:00,33.35,33.49,1,-8.17
 28/12/2018 12:00:00,33.35,33.49,1,-8.17
 28/12/2018 12:15:00,33.35,33.49,1,-8.17
 28/12/2018 12:30:00,33.35,33.49,1,-8.17
 28/12/2018 12:45:00,33.35,33.49,1,-8.17
 28/12/2018 13:00:00,33.35,33.49,1,-8.17
 28/12/2018 13:15:00,33.35,33.49,1,-8.17
 28/12/2018 13:30:00,33.35,33.49,1,-8.17
 28/12/2018 13:45:00,33.35,33.49,1,-8.17
 28/12/2018 14:00:00,33.35,33.49,1,-8.17
 28/12/2018 14:15:00,33.35,33.49,1,-8.17
 28/12/2018 14:30:00,33.35,33.49,1,-8.17
 28/12/2018 14:45:00,33.35,33.49,1,-8.17
 28/12/2018 15:00:00,33.35,33.49,1,-8.17
 28/12/2018 15:15:00,33.35,33.49,1,-8.17
 28/12/2018 15:30:00,33.35,33.49,1,-8.17
 28/12/2018 15:45:00,33.35,33.49,1,-8.17
 28/12/2018 16:00:00,33.35,33.49,1,-8.17
 28/12/2018 16:15:00,33.35,33.49,1,-8.17
 28/12/2018 16:30:00,33.35,33.49,1,-8.17
 28/12/2018 16:45:00,33.35,33.49,1,-8.17
 28/12/2018 17:00:00,33.35,33.49,1,-8.17
 28/12/2018 17:15:00,33.35,33.49,1,-8.17
 28/12/2018 17:30:00,33.35,33.49,1,-8.17
 28/12/2018 17:45:00,33.35,33.49,1,-8.17
 28/12/2018 18:00:00,33.35,33.49,1,-8.17
 28/12/2018 18:15:00,33.35,33.49,1,-8.17
 28/12/2018 18:30:00,33.35,33.49,1,-8.17
 28/12/2018 18:45:00,33.35,33.49,1,-8.17
 28/12/2018 19:00:00,33.35,33.49,1,-8.17
 28/12/2018 19:15:00,33.35,33.49,1,-8.17
 28/12/2018 19:30:00,33.35,33.49,1,-8.17
 28/12/2018 19:45:00,33.35,33.49,1,-8.17
 28/12/2018 20:00:00,33.35,33.49,1,-8.17
 28/12/2018 20:15:00,33.35,33.49,1,-8.17
 28/12/2018 20:30:00,33.35,33.49,1,-8.17
 28/12/2018 20:45:00,33.35,33.49,1,-8.17
 28/12/2018 21:00:00,33.35,33.49,1,-8.17
 28/12/2018 21:15:00,33.35,33.49,1,-8.17
 28/12/2018 21:30:00,33.35,33.49,1,-8.17
 28/12/2018 21:45:00,33.35,33.49,1,-8.17
 28/12/2018 22:00:00,33.35,33.49,1,-8.17
 28/12/2018 22:15:00,33.35,33.49,1,-8.17
 28/12/2018 22:30:00,33.35,33.49,1,-8.17
 28/12/2018 22:45:00,33.35,33.49,1,-8.17
 28/12/2018 23:00:00,33.35,33.49,1,-8.17
 28/12/2018 23:15:00,33.35,33.49,1,-8.17
 28/12/2018 23:30:00,33.35,33.49,1,-8.17
 28/12/2018 23:45:00,33.35,33.49,1,-8.17
 29/12/2018 00:00:00,33.35,33.49,1,-8.17
 29/12/2018 00:15:00,33.35,33.49,1,-8.17
 29/12/2018 00:30:00,33.35,33.49,1,-8.17
 29/12/2018 00:45:00,33.35,33.49,1,-8.17
 29/12/2018 01:00:00,33.35,33.49,1,-8.17
 29/12/2018 01:15:00,33.35,33.49,1,-8.17
 29/12/2018 01:30:00,33.35,33.49,1,-8.17
 29/12/2018 01:45:00,33.35,33.49,1,-8.17
 29/12/2018 02:00:00,33.35,33.49,1,-8.17
 29/12/2018 02:15:00,33.35,33.49,1,-8.17
 29/12/2018 02:30:00,33.35,33.49,1,-8.17
 29/12/2018 02:45:00,33.35,33.49,1,-8.17
 29/12/2018 03:00:00,33.35,33.49,1,-8.17
 29/12/2018 03:15:00,33.35,33.49,1,-8.17
 29/12/2018 03:30:00,33.35,33.49,1,-8.17
 29/12/2018 03:45:00,33.35,33.49,1,-8.17
 29/12/2018 04:00:00,33.35,33.49,1,-8.17
 29/12/2018 04:15:00,33.35,33.49,1,-8.17
 29/12/2018 04:30:00,33.35,33.49,1,-8.17
 29/12/2018 04:45:00,33.35,33.49,1,-8.17
 29/12/2018 05:00:00,33.35,33.49,1,-8.17
 29/12/2018 05:15:00,33.35,33.49,1,-8.17
 29/12/2018 05:30:00,33.35,33.49,1,-8.17
 29/12/2018 05:45:00,33.35,33.49,1,-8.17
 29/12/2018 06:00:00,33.35,33.49,1,-8.17
 29/12/2018 06:15:00,33.35,33.49,1,-8.17
 29/12/2018 06:30:00,33.35,33.49,1,-8.17
 29/12/2018 06:45:00,33.35,33.49,1,-8.17
 29/12/2018 07:00:00,33.35,33.49,1,-8.17
 29/12/2018 07:15:00,33.35,33.49,1,-8.17
 29/12/2018 07:30:00,33.35,33.49,1,-8.17
 29/12/2018 07:45:00,33.35,33.49,1,-8.17
 29/12/2018 08:00:00,33.35,33.49,1,-8.17
 29/12/2018 08:15:00,33.35,33.49,1,-8.17
 29/12/2018 08:30:00,33.35,33.49,1,-8.17
 29/12/2018 08:45:00,33.35,33.49,1,-8.17
 29/12/2018 09:00:00,33.35,33.49,1,-8.17
 29/12/2018 09:15:00,33.35,33.49,1,-8.17
 29/12/2018 09:30:00,33.35,33.49,1,-8.17
 29/12/2018 09:45:00,33.35,33.49,1,-8.17
 29/12/2018 10:00:00,33.35,33.49,1,-8.17
 29/12/2018 10:15:00,33.35,33.49,1,-8.17
 29/12/2018 10:30:00,33.35,33.49,1,-8.17
 29/12/2018 10:45:00,33.35,33.49,1,-8.17
 29/12/2018 11:00:00,33.35,4.47,1,-8.17
 29/12/2018 11:15:00,33.35,0.0,1,-8.17
 29/12/2018 11:30:00,33.35,0.0,1,-8.17
 29/12/2018 11:45:00,33.35,0.0,1,-8.17
 29/12/2018 12:00:00,33.35,0.0,1,-8.17
 29/12/2018 12:15:00,33.35,0.0,1,-8.17
 29/12/2018 12:30:00,33.35,0.0,1,-8.17
 29/12/2018 12:45:00,33.35,0.0,1,-8.17
 29/12/2018 13:00:00,33.35,0.0,1,-8.17
 29/12/2018 13:15:00,33.35,0.0,1,-8.17
 29/12/2018 13:30:00,33.35,0.0,1,-8.17
 29/12/2018 13:45:00,33.35,0.0,1,-8.17
 29/12/2018 14:00:00,33.35,0.0,1,-8.17
 29/12/2018 14:15:00,33.35,0.0,1,-8.17
 29/12/2018 14:30:00,33.35,0.0,1,-8.17
 29/12/2018 14:45:00,33.35,0.0,1,-8.17
 29/12/2018 15:00:00,33.35,0.0,1,-8.17
 29/12/2018 15:15:00,33.35,0.0,1,-8.17
 29/12/2018 15:30:00,33.35,0.0,1,-8.17
 29/12/2018 15:45:00,33.35,0.0,1,-8.17
 29/12/2018 16:00:00,33.35,0.0,1,-8.17
 29/12/2018 16:15:00,33.35,0.0,1,-8.17
 29/12/2018 16:30:00,33.35,0.0,1,-8.17
 29/12/2018 16:45:00,33.35,0.0,1,-8.17
 29/12/2018 17:00:00,33.35,0.0,1,-8.17
 29/12/2018 17:15:00,33.35,0.0,1,-8.17
 29/12/2018 17:30:00,33.35,0.0,1,-8.17
 29/12/2018 17:45:00,33.35,0.0,1,-8.17
 29/12/2018 18:00:00,33.35,0.0,1,-8.17
 29/12/2018 18:15:00,33.35,0.0,1,-8.17
 29/12/2018 18:30:00,33.35,0.0,1,-8.17
 29/12/2018 18:45:00,33.35,0.0,1,-8.17
 29/12/2018 19:00:00,33.35,0.0,1,-8.17
 29/12/2018 19:15:00,33.35,0.0,1,-8.17
 29/12/2018 19:30:00,33.35,0.0,1,-8.17
 29/12/2018 19:45:00,33.35,0.0,1,-8.17
 29/12/2018 20:00:00,33.35,0.0,1,-8.17
 29/12/2018 20:15:00,33.35,0.0,1,-8.17
 29/12/2018 20:30:00,33.35,0.0,1,-8.17
 29/12/2018 20:45:00,33.35,0.0,1,-8.17
 29/12/2018 21:00:00,33.35,0.0,1,-8.17
 29/12/2018 21:15:00,33.35,0.0,1,-8.17
 29/12/2018 21:30:00,33.35,0.0,1,-8.17
 29/12/2018 21:45:00,33.35,0.0,1,-8.17
 29/12/2018 22:00:00,33.35,0.0,1,-8.17
 29/12/2018 22:15:00,33.35,0.0,1,-8.17
 29/12/2018 22:30:00,33.35,0.0,1,-8.17
 29/12/2018 22:45:00,33.35,0.0,1,-8.17
 29/12/2018 23:00:00,33.35,0.0,1,-8.17
 29/12/2018 23:15:00,33.35,0.0,1,-8.17
 29/12/2018 23:30:00,33.35,0.0,1,-8.17
 29/12/2018 23:45:00,33.35,0.0,1,-8.17
 30/12/2018 00:00:00,33.35,0.0,1,-8.17
 30/12/2018 00:15:00,33.35,0.0,1,-8.17
 30/12/2018 00:30:00,33.35,0.0,1,-8.17
 30/12/2018 00:45:00,33.35,0.0,1,-8.17
 30/12/2018 01:00:00,33.35,0.0,1,-8.17
 30/12/2018 01:15:00,33.35,0.0,1,-8.17
 30/12/2018 01:30:00,33.35,0.0,1,-8.17
 30/12/2018 01:45:00,33.35,0.0,1,-8.17
 30/12/2018 02:00:00,33.35,0.0,1,-8.17
 30/12/2018 02:15:00,33.35,0.0,1,-8.17
 30/12/2018 02:30:00,33.35,0.0,1,-8.17
 30/12/2018 02:45:00,33.35,0.0,1,-8.17
 30/12/2018 03:00:00,33.35,0.0,1,-8.17
 30/12/2018 03:15:00,33.35,0.0,1,-8.17
 30/12/2018 03:30:00,33.35,0.0,1,-8.17
 30/12/2018 03:45:00,33.35,0.0,1,-8.17
 30/12/2018 04:00:00,33.35,0.0,1,-8.17
 30/12/2018 04:15:00,33.35,0.0,1,-8.17
 30/12/2018 04:30:00,33.35,0.0,1,-8.17
 30/12/2018 04:45:00,33.35,0.0,1,-8.17
 30/12/2018 05:00:00,33.35,0.0,1,-8.17
 30/12/2018 05:15:00,33.35,0.0,1,-8.17
 30/12/2018 05:30:00,33.35,0.0,1,-8.17
 30/12/2018 05:45:00,33.35,0.0,1,-8.17
 30/12/2018 06:00:00,33.35,0.0,1,-8.17
 30/12/2018 06:15:00,33.35,0.0,1,-8.17
 30/12/2018 06:30:00,33.35,0.0,1,-8.17
 30/12/2018 06:45:00,33.35,0.0,1,-8.17
 30/12/2018 07:00:00,33.35,0.0,1,-8.17
 30/12/2018 07:15:00,33.35,0.0,1,-8.17
 30/12/2018 07:30:00,33.35,0.0,1,-8.17
 30/12/2018 07:45:00,33.35,0.0,1,-8.17
 30/12/2018 08:00:00,33.35,0.0,1,-8.17
 30/12/2018 08:15:00,33.35,0.0,1,-8.17
 30/12/2018 08:30:00,33.35,0.0,1,-8.17
 30/12/2018 08:45:00,33.35,0.0,1,-8.17
 30/12/2018 09:00:00,33.35,0.0,1,-8.17
 30/12/2018 09:15:00,33.35,0.0,1,-8.17
 30/12/2018 09:30:00,33.35,0.0,1,-8.17
 30/12/2018 09:45:00,33.35,0.0,1,-8.17
 30/12/2018 10:00:00,33.35,0.0,1,-8.17
 30/12/2018 10:15:00,33.35,0.0,1,-8.17
 30/12/2018 10:30:00,33.35,0.0,1,-8.17
 30/12/2018 10:45:00,33.35,0.0,1,-8.17
 30/12/2018 11:00:00,33.35,0.0,1,-8.17
 30/12/2018 11:15:00,33.35,0.0,1,-8.17
 30/12/2018 11:30:00,33.35,0.0,1,-8.17
 30/12/2018 11:45:00,33.35,0.0,1,-8.17
 30/12/2018 12:00:00,33.35,0.0,1,-8.17
 30/12/2018 12:15:00,33.35,0.0,1,-8.17
 30/12/2018 12:30:00,33.35,0.0,1,-8.17
 30/12/2018 12:45:00,33.35,0.0,1,-8.17
 30/12/2018 13:00:00,33.35,0.0,1,-8.17
 30/12/2018 13:15:00,33.35,0.0,1,-8.17
 30/12/2018 13:30:00,33.35,0.0,1,-8.17
 30/12/2018 13:45:00,33.35,0.0,1,-8.17
 30/12/2018 14:00:00,33.35,0.0,1,-8.17
 30/12/2018 14:15:00,33.35,0.0,1,-8.17
 30/12/2018 14:30:00,33.35,0.0,1,-8.17
 30/12/2018 14:45:00,33.35,0.0,1,-8.17
 30/12/2018 15:00:00,33.35,0.0,1,-8.17
 30/12/2018 15:15:00,33.35,0.0,1,-8.17
 30/12/2018 15:30:00,33.35,0.0,1,-8.17
 30/12/2018 15:45:00,33.35,0.0,1,-8.17
 30/12/2018 16:00:00,33.35,0.0,1,-8.17
 30/12/2018 16:15:00,33.35,0.0,1,-8.17
 30/12/2018 16:30:00,33.35,0.0,1,-8.17
 30/12/2018 16:45:00,33.35,0.0,1,-8.17
 30/12/2018 17:00:00,33.35,0.0,1,-8.17
 30/12/2018 17:15:00,33.35,0.0,1,-8.17
 30/12/2018 17:30:00,33.35,0.0,1,-8.17
 30/12/2018 17:45:00,33.35,0.0,1,-8.17
 30/12/2018 18:00:00,33.35,0.0,1,-8.17
 30/12/2018 18:15:00,33.35,0.0,1,-8.17
 30/12/2018 18:30:00,33.35,0.0,1,-8.17
 30/12/2018 18:45:00,33.35,0.0,1,-8.17
 30/12/2018 19:00:00,33.35,0.0,1,-8.17
 30/12/2018 19:15:00,33.35,0.0,1,-8.17
 30/12/2018 19:30:00,33.35,0.0,1,-8.17
 30/12/2018 19:45:00,33.35,0.0,1,-8.17
 30/12/2018 20:00:00,33.35,0.0,1,-8.17
 30/12/2018 20:15:00,33.35,0.0,1,-8.17
 30/12/2018 20:30:00,33.35,0.0,1,-8.17
 30/12/2018 20:45:00,33.35,0.0,1,-8.17
 30/12/2018 21:00:00,33.35,0.0,1,-8.17
 30/12/2018 21:15:00,33.35,0.0,1,-8.17
 30/12/2018 21:30:00,33.35,0.0,1,-8.17
 30/12/2018 21:45:00,33.35,0.0,1,-8.17
 30/12/2018 22:00:00,33.35,0.0,1,-8.17
 30/12/2018 22:15:00,33.35,0.0,1,-8.17
 30/12/2018 22:30:00,33.35,0.0,1,-8.17
 30/12/2018 22:45:00,33.35,0.0,1,-8.17
 30/12/2018 23:00:00,33.35,0.0,1,-8.17
 30/12/2018 23:15:00,33.35,0.0,1,-8.17
 30/12/2018 23:30:00,33.35,0.0,1,-8.17
 30/12/2018 23:45:00,33.35,0.0,1,-8.17
 31/12/2018 00:00:00,33.35,0.0,1,-8.17
 31/12/2018 00:00:00,33.35,0.0,1,-8.17
 31/12/2018 00:15:00,33.35,0.0,1,-8.17
 31/12/2018 00:30:00,33.35,0.0,1,-8.17
 31/12/2018 00:45:00,33.35,0.0,1,-8.17
 31/12/2018 01:00:00,33.35,0.0,1,-8.17
 31/12/2018 01:15:00,33.35,0.0,1,-8.17
 31/12/2018 01:30:00,33.35,0.0,1,-8.17
 31/12/2018 01:45:00,33.35,0.0,1,-8.17
 31/12/2018 02:00:00,33.35,0.0,1,-8.17
 31/12/2018 02:15:00,33.35,0.0,1,-8.17
 31/12/2018 02:30:00,33.35,0.0,1,-8.17
 31/12/2018 02:45:00,33.35,0.0,1,-8.17
 31/12/2018 03:00:00,33.35,0.0,1,-8.17
 31/12/2018 03:15:00,33.35,0.0,1,-8.17
 31/12/2018 03:30:00,33.35,0.0,1,-8.17
 31/12/2018 03:45:00,33.35,0.0,1,-8.17
 31/12/2018 04:00:00,33.35,0.0,1,-8.17
 31/12/2018 04:15:00,33.35,0.0,1,-8.17
 31/12/2018 04:30:00,33.35,0.0,1,-8.17
 31/12/2018 04:45:00,33.35,0.0,1,-8.17
 31/12/2018 05:00:00,33.35,0.0,1,-8.17
 31/12/2018 05:15:00,33.35,0.0,1,-8.17
 31/12/2018 05:30:00,33.35,0.0,1,-8.17
 31/12/2018 05:45:00,33.35,0.0,1,-8.17
 31/12/2018 06:00:00,33.35,0.0,1,-8.17
 31/12/2018 06:15:00,33.35,0.0,1,-8.17
 31/12/2018 06:30:00,33.35,0.0,1,-8.17
