DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 31/12/2018 06:45:00,33.35,0.0,1,-8.17
 31/12/2018 07:00:00,33.35,0.0,1,-8.17
 31/12/2018 07:15:00,33.35,0.0,1,-8.17
 31/12/2018 07:30:00,33.35,0.0,1,-8.17
 31/12/2018 07:45:00,33.35,0.0,1,-8.17
 31/12/2018 08:00:00,33.35,0.0,1,-8.17
 31/12/2018 08:15:00,33.35,0.0,1,-8.17
 31/12/2018 08:30:00,33.35,0.0,1,-8.17
 31/12/2018 08:45:00,33.35,0.0,1,-8.17
 31/12/2018 09:00:00,33.35,0.0,1,-8.17
 31/12/2018 09:15:00,33.35,0.0,1,-8.17
 31/12/2018 09:30:00,33.35,0.0,1,-8.17
 31/12/2018 09:45:00,33.35,0.0,1,-8.17
 31/12/2018 10:00:00,33.35,0.0,1,-8.17
 31/12/2018 10:15:00,33.35,0.0,1,-8.17
 31/12/2018 10:30:00,33.35,0.0,1,-8.17
 31/12/2018 10:45:00,33.35,0.0,1,-8.17
 31/12/2018 11:00:00,33.35,0.0,1,-8.17
 31/12/2018 11:15:00,33.35,0.0,1,-8.17
 31/12/2018 11:30:00,33.35,0.0,1,-8.17
 31/12/2018 11:45:00,33.35,0.0,1,-8.17
 31/12/2018 12:00:00,33.35,0.0,1,-8.17
 31/12/2018 12:15:00,33.35,0.0,1,-8.17
 31/12/2018 12:30:00,33.35,0.0,1,-8.17
 31/12/2018 12:45:00,33.35,0.0,1,-8.17
 31/12/2018 13:00:00,33.35,0.0,1,-8.17
 31/12/2018 13:15:00,33.35,0.0,1,-8.17
 31/12/2018 13:30:00,33.35,0.0,1,-8.17
 31/12/2018 13:45:00,33.35,0.0,1,-8.17
 31/12/2018 14:00:00,33.35,0.0,1,-8.17
 31/12/2018 14:15:00,33.35,0.0,1,-8.17
 31/12/2018 14:30:00,33.35,0.0,1,-8.17
 31/12/2018 14:45:00,33.35,0.0,1,-8.17
 31/12/2018 15:00:00,33.35,0.0,1,-8.17
 31/12/2018 15:15:00,33.35,0.0,1,-8.17
 31/12/2018 15:30:00,33.35,0.0,1,-8.17
 31/12/2018 15:45:00,33.35,0.0,1,-8.17
 31/12/2018 16:00:00,33.35,0.0,1,-8.17
 31/12/2018 16:15:00,33.35,0.0,1,-8.17
 31/12/2018 16:30:00,33.35,0.0,1,-8.17
 31/12/2018 16:45:00,33.35,0.0,1,-8.17
 31/12/2018 17:00:00,33.35,0.0,1,-8.17
 31/12/2018 17:15:00,33.35,0.0,1,-8.17
 31/12/2018 17:30:00,33.35,0.0,1,-8.17
 31/12/2018 17:45:00,33.35,0.0,1,-8.17
 31/12/2018 18:00:00,33.35,0.0,1,-8.17
 31/12/2018 18:15:00,33.35,0.0,1,-8.17
 31/12/2018 18:30:00,33.35,0.0,1,-8.17
 31/12/2018 18:45:00,33.35,0.0,1,-8.17
 31/12/2018 19:00:00,33.35,0.0,1,-8.17
 31/12/2018 19:15:00,33.35,0.0,1,-8.17
 31/12/2018 19:30:00,33.35,0.0,1,-8.17
 31/12/2018 19:45:00,33.35,0.0,1,-8.17
 31/12/2018 20:00:00,33.35,0.0,1,-8.17
 31/12/2018 20:15:00,33.35,0.0,1,-8.17
 31/12/2018 20:30:00,33.35,0.0,1,-8.17
 31/12/2018 20:45:00,33.35,0.0,1,-8.17
 31/12/2018 21:00:00,33.35,0.0,1,-8.17
 31/12/2018 21:15:00,33.35,0.0,1,-8.17
 31/12/2018 21:30:00,33.35,0.0,1,-8.17
 31/12/2018 21:45:00,33.35,0.0,1,-8.17
 31/12/2018 22:00:00,33.35,0.0,1,-8.17
 31/12/2018 22:15:00,33.35,0.0,1,-8.17
 31/12/2018 22:30:00,33.35,0.0,1,-8.17
 31/12/2018 22:45:00,33.35,0.0,1,-8.17
 31/12/2018 23:00:00,33.35,0.0,1,-8.17
 31/12/2018 23:15:00,33.35,0.0,1,-8.17
 31/12/2018 23:30:00,33.35,0.0,1,-8.17
 31/12/2018 23:45:00,33.35,0.0,1,-8.17
 01/01/2019 00:00:00,33.35,0.0,1,-8.17
 01/01/2019 00:15:00,33.35,0.0,1,-8.17
 01/01/2019 00:30:00,33.35,0.0,1,-8.17
 01/01/2019 00:45:00,33.35,0.0,1,-8.17
 01/01/2019 01:00:00,33.35,0.0,1,-8.17
 01/01/2019 01:15:00,33.35,0.0,1,-8.17
 01/01/2019 01:30:00,33.35,0.0,1,-8.17
 01/01/2019 01:45:00,33.35,0.0,1,-8.17
 01/01/2019 02:00:00,33.35,0.0,1,-8.17
 01/01/2019 02:15:00,33.35,0.0,1,-8.17
 01/01/2019 02:30:00,33.35,0.0,1,-8.17
 01/01/2019 02:45:00,33.35,0.0,1,-8.17
 01/01/2019 03:00:00,33.35,0.0,1,-8.17
 01/01/2019 03:15:00,33.35,0.0,1,-8.17
 01/01/2019 03:30:00,33.35,0.0,1,-8.17
 01/01/2019 03:45:00,33.35,0.0,1,-8.17
 01/01/2019 04:00:00,33.35,0.0,1,-8.17
 01/01/2019 04:15:00,33.35,0.0,1,-8.17
 01/01/2019 04:30:00,33.35,0.0,1,-8.17
 01/01/2019 04:45:00,33.35,0.0,1,-8.17
 01/01/2019 05:00:00,33.35,0.0,1,-8.17
 01/01/2019 05:15:00,33.35,0.0,1,-8.17
 01/01/2019 05:30:00,33.35,0.0,1,-8.17
 01/01/2019 05:45:00,33.35,0.0,1,-8.17
 01/01/2019 06:00:00,33.35,0.0,1,-8.17
 01/01/2019 06:15:00,33.35,0.0,1,-8.17
 01/01/2019 06:30:00,33.35,0.0,1,-8.17
 01/01/2019 06:45:00,33.35,0.0,1,-8.17
 01/01/2019 07:00:00,33.35,0.0,1,-8.17
 01/01/2019 07:15:00,33.35,0.0,1,-8.17
 01/01/2019 07:30:00,33.35,0.0,1,-8.17
 01/01/2019 07:45:00,33.35,0.0,1,-8.17
 01/01/2019 08:00:00,33.35,0.0,1,-8.17
 01/01/2019 08:15:00,33.35,0.0,1,-8.17
 01/01/2019 08:30:00,33.35,0.0,1,-8.17
 01/01/2019 08:45:00,33.35,0.0,1,-8.17
 01/01/2019 09:00:00,33.35,0.0,1,-8.17
 01/01/2019 09:15:00,33.35,0.0,1,-8.17
 01/01/2019 09:30:00,33.35,0.0,1,-8.17
 01/01/2019 09:45:00,33.35,0.0,1,-8.17
 01/01/2019 10:00:00,33.35,0.0,1,-8.17
 01/01/2019 10:15:00,33.35,0.0,1,-8.17
 01/01/2019 10:30:00,33.35,0.0,1,-8.17
 01/01/2019 10:45:00,33.35,0.0,1,-8.17
 01/01/2019 11:00:00,33.35,0.0,1,-8.17
 01/01/2019 11:15:00,33.35,0.0,1,-8.17
 01/01/2019 11:30:00,33.35,0.0,1,-8.17
 01/01/2019 11:45:00,33.35,0.0,1,-8.17
 01/01/2019 12:00:00,33.35,0.0,1,-8.17
 01/01/2019 12:15:00,33.35,0.0,1,-8.17
 01/01/2019 12:30:00,33.35,0.0,1,-8.17
 01/01/2019 12:45:00,33.35,0.0,1,-8.17
 01/01/2019 13:00:00,33.35,0.0,1,-8.17
 01/01/2019 13:15:00,33.35,0.0,1,-8.17
 01/01/2019 13:30:00,33.35,0.0,1,-8.17
 01/01/2019 13:45:00,33.35,0.0,1,-8.17
 01/01/2019 14:00:00,33.35,0.0,1,-8.17
 01/01/2019 14:15:00,33.35,0.0,1,-8.17
 01/01/2019 14:30:00,33.35,0.0,1,-8.17
 01/01/2019 14:45:00,33.35,0.0,1,-8.17
 01/01/2019 15:00:00,33.35,0.0,1,-8.17
 01/01/2019 15:15:00,33.35,0.0,1,-8.17
 01/01/2019 15:30:00,33.35,0.0,1,-8.17
 01/01/2019 15:45:00,33.35,0.0,1,-8.17
 01/01/2019 16:00:00,33.35,0.0,1,-8.17
 01/01/2019 16:15:00,33.35,0.0,1,-8.17
 01/01/2019 16:30:00,33.35,0.0,1,-8.17
 01/01/2019 16:45:00,33.35,0.0,1,-8.17
 01/01/2019 17:00:00,33.35,0.0,1,-8.17
 01/01/2019 17:15:00,33.35,0.0,1,-8.17
 01/01/2019 17:30:00,33.35,0.0,1,-8.17
 01/01/2019 17:45:00,33.35,0.0,1,-8.17
 01/01/2019 18:00:00,33.35,0.0,1,-8.17
 01/01/2019 18:15:00,33.35,0.0,1,-8.17
 01/01/2019 18:30:00,33.35,0.0,1,-8.17
 01/01/2019 18:45:00,33.35,0.0,1,-8.17
 01/01/2019 19:00:00,33.35,0.0,1,-8.17
 01/01/2019 19:15:00,33.35,0.0,1,-8.17
 01/01/2019 19:30:00,33.35,0.0,1,-8.17
 01/01/2019 19:45:00,33.35,0.0,1,-8.17
 01/01/2019 20:00:00,33.35,0.0,1,-8.17
 01/01/2019 20:15:00,33.35,0.0,1,-8.17
 01/01/2019 20:30:00,33.35,0.0,1,-8.17
 01/01/2019 20:45:00,33.35,0.0,1,-8.17
 01/01/2019 21:00:00,33.35,0.0,1,-8.17
 01/01/2019 21:15:00,33.35,0.0,1,-8.17
 01/01/2019 21:30:00,33.35,0.0,1,-8.17
 01/01/2019 21:45:00,33.35,0.0,1,-8.17
 01/01/2019 22:00:00,33.35,0.0,1,-8.17
 01/01/2019 22:15:00,33.35,0.0,1,-8.17
 01/01/2019 22:30:00,33.35,0.0,1,-8.17
 01/01/2019 22:45:00,33.35,0.0,1,-8.17
 01/01/2019 23:00:00,33.35,0.0,1,-8.17
 01/01/2019 23:15:00,33.35,0.0,1,-8.17
 01/01/2019 23:30:00,33.35,0.0,1,-8.17
 01/01/2019 23:45:00,33.35,0.0,1,-8.17
 02/01/2019 00:00:00,33.35,0.0,1,-8.17
 02/01/2019 00:15:00,33.35,0.0,1,-8.17
 02/01/2019 00:30:00,33.35,0.0,1,-8.17
 02/01/2019 00:45:00,33.35,0.0,1,-8.17
 02/01/2019 01:00:00,33.35,0.0,1,-8.17
 02/01/2019 01:15:00,33.35,0.0,1,-8.17
 02/01/2019 01:30:00,33.35,0.0,1,-8.17
 02/01/2019 01:45:00,33.35,0.0,1,-8.17
 02/01/2019 02:00:00,33.35,0.0,1,-8.17
 02/01/2019 02:15:00,33.35,0.0,1,-8.17
 02/01/2019 02:30:00,33.35,0.0,1,-8.17
 02/01/2019 02:45:00,33.35,0.0,1,-8.17
 02/01/2019 03:00:00,33.35,0.0,1,-8.17
 02/01/2019 03:15:00,33.35,0.0,1,-8.17
 02/01/2019 03:30:00,33.35,0.0,1,-8.17
 02/01/2019 03:45:00,33.35,0.0,1,-8.17
 02/01/2019 04:00:00,33.35,0.0,1,-8.17
 02/01/2019 04:15:00,33.35,0.0,1,-8.17
 02/01/2019 04:30:00,33.35,0.0,1,-8.17
 02/01/2019 04:45:00,33.35,0.0,1,-8.17
 02/01/2019 05:00:00,33.35,0.0,1,-8.17
 02/01/2019 05:15:00,33.35,0.0,1,-8.17
 02/01/2019 05:30:00,33.35,0.0,1,-8.17
 02/01/2019 05:45:00,33.35,0.0,1,-8.17
 02/01/2019 06:00:00,33.35,0.0,1,-8.17
 02/01/2019 06:15:00,33.35,0.0,1,-8.17
 02/01/2019 06:30:00,33.35,0.0,1,-8.17
 02/01/2019 06:45:00,33.35,0.0,1,-8.17
 02/01/2019 07:00:00,33.35,0.0,1,-8.17
 02/01/2019 07:15:00,33.35,0.0,1,-8.17
 02/01/2019 07:30:00,33.35,0.0,1,-8.17
 02/01/2019 07:45:00,33.35,0.0,1,-8.17
 02/01/2019 08:00:00,33.35,0.0,1,-8.17
 02/01/2019 08:15:00,33.35,0.0,1,-8.17
 02/01/2019 08:30:00,33.35,0.0,1,-8.17
 02/01/2019 08:45:00,33.35,0.0,1,-8.17
 02/01/2019 09:00:00,33.35,0.0,1,-8.17
 02/01/2019 09:15:00,33.35,0.0,1,-8.17
 02/01/2019 09:30:00,33.35,0.0,1,-8.17
 02/01/2019 09:45:00,33.35,0.0,1,-8.17
 02/01/2019 10:00:00,33.35,0.0,1,-8.17
 02/01/2019 10:15:00,33.35,0.0,1,-8.17
 02/01/2019 10:30:00,33.35,0.0,1,-8.17
 02/01/2019 10:45:00,33.35,0.0,1,-8.17
 02/01/2019 11:00:00,33.35,0.0,1,-8.17
 02/01/2019 11:15:00,33.35,0.0,1,-8.17
 02/01/2019 11:30:00,33.35,0.0,1,-8.17
 02/01/2019 11:45:00,33.35,0.0,1,-8.17
 02/01/2019 12:00:00,33.35,0.0,1,-8.17
 02/01/2019 12:15:00,33.35,0.0,1,-8.17
 02/01/2019 12:30:00,33.35,0.0,1,-8.17
 02/01/2019 12:45:00,33.35,0.0,1,-8.17
 02/01/2019 13:00:00,33.35,0.0,1,-8.17
 02/01/2019 13:15:00,33.35,0.0,1,-8.17
 02/01/2019 13:30:00,33.35,0.0,1,-8.17
 02/01/2019 13:45:00,33.35,0.0,1,-8.17
 02/01/2019 14:00:00,33.35,0.0,1,-8.17
 02/01/2019 14:15:00,33.35,0.0,1,-8.17
 02/01/2019 14:30:00,33.35,0.0,1,-8.17
 02/01/2019 14:45:00,33.35,0.0,1,-8.17
 02/01/2019 15:00:00,33.35,0.0,1,-8.17
 02/01/2019 15:15:00,33.35,0.0,1,-8.17
 02/01/2019 15:30:00,33.35,0.0,1,-8.17
 02/01/2019 15:45:00,33.35,0.0,1,-8.17
 02/01/2019 16:00:00,33.35,0.0,1,-8.17
 02/01/2019 16:15:00,33.35,0.0,1,-8.17
 02/01/2019 16:30:00,33.35,0.0,1,-8.17
 02/01/2019 16:45:00,33.35,0.0,1,-8.17
 02/01/2019 17:00:00,33.35,0.0,1,-8.17
 02/01/2019 17:15:00,33.35,0.0,1,-8.17
 02/01/2019 17:30:00,33.35,0.0,1,-8.17
 02/01/2019 17:45:00,33.35,0.0,1,-8.17
 02/01/2019 18:00:00,33.35,0.0,1,-8.17
 02/01/2019 18:15:00,33.35,0.0,1,-8.17
 02/01/2019 18:30:00,33.35,0.0,1,-8.17
 02/01/2019 18:45:00,33.35,0.0,1,-8.17
 02/01/2019 19:00:00,33.35,0.0,1,-8.17
 02/01/2019 19:15:00,33.35,0.0,1,-8.17
 02/01/2019 19:30:00,33.35,0.0,1,-8.17
 02/01/2019 19:45:00,33.35,0.0,1,-8.17
 02/01/2019 20:00:00,33.35,0.0,1,-8.17
 02/01/2019 20:15:00,33.35,0.0,1,-8.17
 02/01/2019 20:30:00,33.35,0.0,1,-8.17
 02/01/2019 20:45:00,33.35,0.0,1,-8.17
 02/01/2019 21:00:00,33.35,0.0,1,-8.17
 02/01/2019 21:15:00,33.35,0.0,1,-8.17
 02/01/2019 21:30:00,33.35,0.0,1,-8.17
 02/01/2019 21:45:00,33.35,0.0,1,-8.17
 02/01/2019 22:00:00,33.35,0.0,1,-8.17
 02/01/2019 22:15:00,33.35,0.0,1,-8.17
 02/01/2019 22:30:00,33.35,0.0,1,-8.17
 02/01/2019 22:45:00,33.35,0.0,1,-8.17
 02/01/2019 23:00:00,33.35,0.0,1,-8.17
 02/01/2019 23:15:00,33.35,0.0,1,-8.17
 02/01/2019 23:30:00,33.35,0.0,1,-8.17
 02/01/2019 23:45:00,33.35,0.0,1,-8.17
 03/01/2019 00:00:00,33.35,0.0,1,-8.17
 03/01/2019 00:15:00,33.35,0.0,1,-8.17
 03/01/2019 00:30:00,33.35,0.0,1,-8.17
 03/01/2019 00:45:00,33.35,0.0,1,-8.17
 03/01/2019 01:00:00,33.35,0.0,1,-8.17
 03/01/2019 01:15:00,33.35,0.0,1,-8.17
 03/01/2019 01:30:00,33.35,0.0,1,-8.17
 03/01/2019 01:45:00,33.35,0.0,1,-8.17
 03/01/2019 02:00:00,33.35,0.0,1,-8.17
 03/01/2019 02:15:00,33.35,0.0,1,-8.17
 03/01/2019 02:30:00,33.35,0.0,1,-8.17
 03/01/2019 02:45:00,33.35,0.0,1,-8.17
 03/01/2019 03:00:00,33.35,0.0,1,-8.17
 03/01/2019 03:15:00,33.35,0.0,1,-8.17
 03/01/2019 03:30:00,33.35,0.0,1,-8.17
 03/01/2019 03:45:00,33.35,0.0,1,-8.17
 03/01/2019 04:00:00,33.35,0.0,1,-8.17
 03/01/2019 04:15:00,33.35,0.0,1,-8.17
 03/01/2019 04:30:00,33.35,0.0,1,-8.17
 03/01/2019 04:45:00,33.35,0.0,1,-8.17
 03/01/2019 05:00:00,33.35,0.0,1,-8.17
 03/01/2019 05:15:00,33.35,0.0,1,-8.17
 03/01/2019 05:30:00,33.35,0.0,1,-8.17
 03/01/2019 05:45:00,33.35,0.0,1,-8.17
 03/01/2019 06:00:00,33.35,0.0,1,-8.17
 03/01/2019 06:15:00,33.35,0.0,1,-8.17
 03/01/2019 06:30:00,33.35,0.0,1,-8.17
 03/01/2019 06:45:00,33.35,0.0,1,-8.17
 03/01/2019 07:00:00,33.35,0.0,1,-8.17
 03/01/2019 07:15:00,33.35,0.0,1,-8.17
 03/01/2019 07:30:00,33.35,0.0,1,-8.17
 03/01/2019 07:45:00,33.35,0.0,1,-8.17
 03/01/2019 08:00:00,33.35,0.0,1,-8.17
 03/01/2019 08:15:00,33.35,0.0,1,-8.17
 03/01/2019 08:30:00,33.35,0.0,1,-8.17
 03/01/2019 08:45:00,33.35,0.0,1,-8.17
 03/01/2019 09:00:00,33.35,0.0,1,-8.17
 03/01/2019 09:15:00,33.35,0.0,1,-8.17
 03/01/2019 09:30:00,33.35,0.0,1,-8.17
 03/01/2019 09:45:00,33.35,0.0,1,-8.17
 03/01/2019 10:00:00,33.35,0.0,1,-8.17
 03/01/2019 10:15:00,33.35,0.0,1,-8.17
 03/01/2019 10:30:00,33.35,0.0,1,-8.17
 03/01/2019 10:45:00,33.35,0.0,1,-8.17
 03/01/2019 11:00:00,33.35,0.0,1,-8.17
 03/01/2019 11:15:00,33.35,0.0,1,-8.17
 03/01/2019 11:30:00,33.35,0.0,1,-8.17
 03/01/2019 11:45:00,33.35,0.0,1,-8.17
 03/01/2019 12:00:00,33.35,0.0,1,-8.17
 03/01/2019 12:15:00,33.55,0.0,1,-9.3
 03/01/2019 12:30:00,33.63,0.0,1,-10.01
 03/01/2019 12:45:00,33.71,0.0,1,-9.94
 03/01/2019 13:00:00,33.73,0.0,1,-10.08
 03/01/2019 13:15:00,33.59,0.0,1,-10.38
 03/01/2019 13:30:00,33.45,0.0,1,-10.27
 03/01/2019 13:45:00,33.37,0.0,1,-10.25
 03/01/2019 14:00:00,33.36,0.0,1,-10.43
 03/01/2019 14:15:00,33.33,0.0,1,-10.69
 03/01/2019 14:30:00,33.28,0.0,1,-10.61
 03/01/2019 14:45:00,33.33,0.0,1,-10.55
 03/01/2019 15:00:00,33.4,0.0,1,-10.73
 03/01/2019 15:15:00,33.4,0.0,1,-10.79
 03/01/2019 15:30:00,33.37,0.0,1,-10.95
 03/01/2019 15:45:00,33.37,0.0,1,-11.25
 03/01/2019 16:00:00,33.36,0.0,1,-11.45
 03/01/2019 16:15:00,33.41,0.0,1,-11.97
 03/01/2019 16:30:00,33.37,0.0,1,-12.36
 03/01/2019 16:45:00,33.35,0.0,1,-13.08
 03/01/2019 17:00:00,33.25,0.0,1,-13.71
 03/01/2019 17:15:00,33.23,0.0,1,-14.1
 03/01/2019 17:30:00,33.15,0.0,1,-14.33
 03/01/2019 17:45:00,33.17,0.0,1,-14.34
 03/01/2019 18:00:00,33.18,0.0,1,-14.52
 03/01/2019 18:15:00,33.18,0.0,1,-14.54
 03/01/2019 18:30:00,33.2,0.0,1,-14.33
 03/01/2019 18:45:00,33.15,0.0,1,-14.25
 03/01/2019 19:00:00,33.19,0.0,1,-13.96
 03/01/2019 19:15:00,33.22,0.0,1,-13.62
 03/01/2019 19:30:00,33.28,0.0,1,-13.23
 03/01/2019 19:45:00,33.38,0.0,1,-12.97
 03/01/2019 20:00:00,33.43,0.0,1,-12.49
 03/01/2019 20:15:00,33.4,0.0,1,-12.19
 03/01/2019 20:30:00,33.47,0.0,1,-11.85
 03/01/2019 20:45:00,33.52,0.0,1,-11.56
 03/01/2019 21:00:00,33.61,0.0,1,-11.31
 03/01/2019 21:15:00,33.63,0.0,1,-10.99
 03/01/2019 21:30:00,33.66,0.0,1,-10.59
 03/01/2019 21:45:00,33.65,0.0,1,-10.24
 03/01/2019 22:00:00,33.67,0.0,1,-9.92
 03/01/2019 22:15:00,33.78,0.0,1,-9.51
 03/01/2019 22:30:00,33.88,0.0,1,-9.14
 03/01/2019 22:45:00,33.86,0.0,1,-8.69
 03/01/2019 23:00:00,33.87,0.0,1,-8.28
 03/01/2019 23:15:00,33.72,0.0,1,-8.15
 03/01/2019 23:30:00,33.64,0.0,1,-7.91
 03/01/2019 23:45:00,33.57,0.0,1,-7.91
 04/01/2019 00:00:00,33.55,0.0,1,-7.94
 04/01/2019 00:15:00,33.39,0.0,1,-9.18
 04/01/2019 00:30:00,33.33,0.0,1,-9.45
 04/01/2019 00:45:00,33.17,0.0,1,-9.63
 04/01/2019 01:00:00,33.2,0.0,1,-9.69
 04/01/2019 01:15:00,33.22,0.0,1,-9.51
 04/01/2019 01:30:00,33.3,0.0,1,-9.51
 04/01/2019 01:45:00,33.33,0.0,1,-9.5
 04/01/2019 02:00:00,33.37,0.0,1,-9.25
 04/01/2019 02:15:00,33.33,0.0,1,-9.49
 04/01/2019 02:30:00,33.37,0.0,1,-9.51
 04/01/2019 02:45:00,33.37,0.0,1,-9.51
 04/01/2019 03:00:00,33.43,0.0,1,-9.29
 04/01/2019 03:15:00,33.48,0.0,1,-9.11
 04/01/2019 03:30:00,33.52,0.0,1,-8.89
 04/01/2019 03:45:00,33.59,0.0,1,-8.7
 04/01/2019 04:00:00,33.68,0.0,1,-8.58
 04/01/2019 04:15:00,33.69,0.0,1,-8.58
 04/01/2019 04:30:00,33.7,0.0,1,-8.34
 04/01/2019 04:45:00,33.71,0.0,1,-8.31
 04/01/2019 05:00:00,33.73,0.0,1,-8.31
 04/01/2019 05:15:00,33.67,0.0,1,-8.31
 04/01/2019 05:30:00,33.62,0.0,1,-8.31
 04/01/2019 05:45:00,33.56,0.0,1,-8.31
 04/01/2019 06:00:00,33.49,0.0,1,-8.45
 04/01/2019 06:15:00,33.33,0.0,1,-9.08
 04/01/2019 06:30:00,33.34,0.0,1,-9.56
 04/01/2019 06:45:00,33.31,0.0,1,-10.0
 04/01/2019 07:00:00,33.19,0.0,1,-10.4
 04/01/2019 07:15:00,33.28,0.0,1,-10.41
 04/01/2019 07:30:00,33.41,0.0,1,-10.77
 04/01/2019 07:45:00,33.4,0.0,1,-11.09
 04/01/2019 08:00:00,33.48,0.0,1,-11.4
 04/01/2019 08:15:00,33.39,0.0,1,-11.72
 04/01/2019 08:30:00,33.25,0.0,1,-11.9
 04/01/2019 08:45:00,33.27,0.0,1,-11.92
 04/01/2019 09:00:00,33.28,0.0,1,-11.63
 04/01/2019 09:15:00,33.26,0.0,1,-11.22
 04/01/2019 09:30:00,33.23,0.0,1,-10.93
 04/01/2019 09:45:00,33.23,0.0,1,-11.25
 04/01/2019 10:00:00,33.26,0.0,1,-11.05
 04/01/2019 10:15:00,33.34,0.0,1,-10.84
 04/01/2019 10:30:00,33.38,0.0,1,-10.72
 04/01/2019 10:45:00,33.37,0.0,1,-10.72
 04/01/2019 11:00:00,33.39,0.0,1,-10.4
 04/01/2019 11:15:00,33.4,0.0,1,-9.72
 04/01/2019 11:30:00,33.44,0.0,1,-8.71
 04/01/2019 11:45:00,33.5,0.0,1,-7.82
 04/01/2019 12:00:00,33.51,0.0,1,-8.1
 04/01/2019 12:15:00,33.48,0.0,1,-8.72
 04/01/2019 12:30:00,33.49,0.0,1,-9.24
 04/01/2019 12:45:00,33.57,0.0,1,-9.63
 04/01/2019 13:00:00,33.61,0.0,1,-9.82
 04/01/2019 13:15:00,33.63,0.0,1,-9.76
 04/01/2019 13:30:00,33.67,0.0,1,-9.84
 04/01/2019 13:45:00,33.7,0.0,1,-9.74
 04/01/2019 14:00:00,33.68,0.0,1,-9.97
 04/01/2019 14:15:00,33.67,0.0,1,-10.05
 04/01/2019 14:30:00,33.67,0.0,1,-10.02
 04/01/2019 14:45:00,33.67,0.0,1,-10.0
 04/01/2019 15:00:00,33.68,0.0,1,-10.06
 04/01/2019 15:15:00,33.67,0.0,1,-10.3
 04/01/2019 15:30:00,33.64,0.0,1,-10.51
 04/01/2019 15:45:00,33.63,0.0,1,-10.9
 04/01/2019 16:00:00,33.6,0.0,1,-11.17
 04/01/2019 16:15:00,33.61,0.0,1,-11.64
 04/01/2019 16:30:00,33.56,0.0,1,-12.04
 04/01/2019 16:45:00,33.46,0.0,1,-12.71
 04/01/2019 17:00:00,33.33,0.0,1,-13.47
 04/01/2019 17:15:00,33.3,0.0,1,-13.84
 04/01/2019 17:30:00,33.2,0.0,1,-14.24
 04/01/2019 17:45:00,33.19,0.0,1,-14.27
 04/01/2019 18:00:00,33.23,0.0,1,-14.27
 04/01/2019 18:15:00,33.21,0.0,1,-14.46
 04/01/2019 18:30:00,33.27,0.0,1,-14.31
 04/01/2019 18:45:00,33.28,0.0,1,-14.16
 04/01/2019 19:00:00,33.21,0.0,1,-13.92
 04/01/2019 19:15:00,33.24,0.0,1,-13.64
 04/01/2019 19:30:00,33.37,0.0,1,-13.3
 04/01/2019 19:45:00,33.47,0.0,1,-13.02
 04/01/2019 20:00:00,33.55,0.0,1,-12.55
 04/01/2019 20:15:00,33.68,0.0,1,-12.29
 04/01/2019 20:30:00,33.57,0.0,1,-11.86
 04/01/2019 20:45:00,33.45,0.0,1,-11.57
 04/01/2019 21:00:00,33.47,0.0,1,-11.32
 04/01/2019 21:15:00,33.44,0.0,1,-11.07
 04/01/2019 21:30:00,33.54,0.0,1,-10.76
 04/01/2019 21:45:00,33.63,0.0,1,-10.31
 04/01/2019 22:00:00,33.69,0.0,1,-10.11
 04/01/2019 22:15:00,33.74,0.0,1,-9.75
 04/01/2019 22:30:00,33.83,0.0,1,-9.2
 04/01/2019 22:45:00,33.55,0.0,1,-8.73
 04/01/2019 23:00:00,33.52,0.0,1,-8.44
 04/01/2019 23:15:00,33.64,0.0,1,-8.68
 04/01/2019 23:30:00,33.67,0.0,1,-8.42
 04/01/2019 23:45:00,33.79,0.0,1,-8.17
 05/01/2019 00:00:00,33.78,0.0,1,-8.22
 05/01/2019 00:15:00,33.71,0.0,1,-8.97
 05/01/2019 00:30:00,33.71,0.0,1,-8.98
 05/01/2019 00:45:00,33.71,0.0,1,-8.98
 05/01/2019 01:00:00,33.71,0.0,1,-8.98
 05/01/2019 01:15:00,33.71,0.0,1,-8.98
 05/01/2019 01:30:00,33.71,0.0,1,-8.98
 05/01/2019 01:45:00,33.71,0.0,1,-8.98
 05/01/2019 02:00:00,33.71,0.0,1,-8.98
 05/01/2019 02:15:00,33.71,0.0,1,-8.98
 05/01/2019 02:30:00,33.71,0.0,1,-8.98
 05/01/2019 02:45:00,33.71,0.0,1,-8.98
 05/01/2019 03:00:00,33.71,0.0,1,-8.98
 05/01/2019 03:15:00,33.71,0.0,1,-8.98
 05/01/2019 03:30:00,33.71,0.0,1,-8.98
 05/01/2019 03:45:00,33.71,0.0,1,-8.98
 05/01/2019 04:00:00,33.71,0.0,1,-8.98
 05/01/2019 04:15:00,33.71,0.0,1,-8.98
 05/01/2019 04:30:00,33.71,0.0,1,-8.98
 05/01/2019 04:45:00,33.71,0.0,1,-8.98
 05/01/2019 05:00:00,33.71,0.0,1,-8.98
 05/01/2019 05:15:00,33.71,0.0,1,-8.98
 05/01/2019 05:30:00,33.71,0.0,1,-8.98
 05/01/2019 05:45:00,33.71,0.0,1,-8.98
 05/01/2019 06:00:00,33.71,0.0,1,-8.98
 05/01/2019 06:15:00,33.71,0.0,1,-8.98
 05/01/2019 06:30:00,33.71,0.0,1,-8.98
 05/01/2019 06:45:00,33.71,0.0,1,-8.98
 05/01/2019 07:00:00,33.71,0.0,1,-8.98
 05/01/2019 07:15:00,33.71,0.0,1,-8.98
 05/01/2019 07:30:00,33.71,0.0,1,-8.98
 05/01/2019 07:45:00,33.71,0.0,1,-8.98
 05/01/2019 08:00:00,33.71,0.0,1,-8.98
 05/01/2019 08:15:00,33.71,0.0,1,-8.98
 05/01/2019 08:30:00,33.71,0.0,1,-8.98
 05/01/2019 08:45:00,33.71,0.0,1,-8.98
 05/01/2019 09:00:00,33.71,0.0,1,-8.98
 05/01/2019 09:15:00,33.71,0.0,1,-8.98
 05/01/2019 09:30:00,33.71,0.0,1,-8.98
 05/01/2019 09:45:00,33.71,0.0,1,-8.98
 05/01/2019 10:00:00,33.71,0.0,1,-8.98
 05/01/2019 10:15:00,33.71,0.0,1,-8.98
 05/01/2019 10:30:00,33.71,0.0,1,-10.8
 05/01/2019 10:45:00,33.53,0.0,1,-11.52
 05/01/2019 11:00:00,33.34,0.0,1,-11.47
 05/01/2019 11:15:00,33.35,0.0,1,-11.27
 05/01/2019 11:30:00,33.35,0.0,1,-11.24
 05/01/2019 11:45:00,33.36,0.0,1,-10.99
 05/01/2019 12:00:00,33.37,0.0,1,-11.04
 05/01/2019 12:15:00,33.39,0.0,1,-10.92
 05/01/2019 12:30:00,33.38,0.0,1,-10.96
 05/01/2019 12:45:00,33.43,0.0,1,-11.01
 05/01/2019 13:00:00,33.43,0.0,1,-11.19
 05/01/2019 13:15:00,33.41,0.0,1,-11.17
 05/01/2019 13:30:00,33.46,0.0,1,-10.81
 05/01/2019 13:45:00,33.44,0.0,1,-10.72
 05/01/2019 14:00:00,33.44,0.0,1,-10.61
 05/01/2019 14:15:00,33.43,0.0,1,-10.65
 05/01/2019 14:30:00,33.43,0.0,1,-10.65
 05/01/2019 14:45:00,33.45,0.0,1,-10.65
 05/01/2019 15:00:00,33.45,0.0,1,-10.65
 05/01/2019 15:15:00,33.43,0.0,1,-10.86
 05/01/2019 15:30:00,33.42,0.0,1,-10.92
 05/01/2019 15:45:00,33.44,0.0,1,-11.16
 05/01/2019 16:00:00,33.41,0.0,1,-11.3
 05/01/2019 16:15:00,33.35,0.0,1,-11.66
 05/01/2019 16:30:00,33.23,0.0,1,-12.05
 05/01/2019 16:45:00,33.14,0.0,1,-12.58
 05/01/2019 17:00:00,33.11,0.0,1,-12.97
 05/01/2019 17:15:00,33.1,0.0,1,-13.43
 05/01/2019 17:30:00,33.42,0.0,1,-13.99
 05/01/2019 17:45:00,33.47,0.0,1,-14.14
 05/01/2019 18:00:00,33.48,0.0,1,-14.24
 05/01/2019 18:15:00,33.6,0.0,1,-14.24
 05/01/2019 18:30:00,33.84,0.0,1,-13.87
 05/01/2019 18:45:00,33.69,0.0,1,-13.24
 05/01/2019 19:00:00,33.55,0.0,1,-13.2
 05/01/2019 19:15:00,33.65,0.0,1,-13.02
 05/01/2019 19:30:00,33.78,0.0,1,-12.68
 05/01/2019 19:45:00,33.78,0.0,1,-12.35
 05/01/2019 20:00:00,33.77,0.0,1,-11.88
 05/01/2019 20:15:00,33.77,0.0,1,-11.72
 05/01/2019 20:30:00,33.72,0.0,1,-11.42
 05/01/2019 20:45:00,33.67,0.0,1,-11.13
 05/01/2019 21:00:00,33.62,0.0,1,-10.9
 05/01/2019 21:15:00,33.67,0.0,1,-10.46
 05/01/2019 21:30:00,33.77,0.0,1,-10.27
 05/01/2019 21:45:00,33.68,0.0,1,-10.01
 05/01/2019 22:00:00,33.69,0.0,1,-9.64
 05/01/2019 22:15:00,33.82,0.0,1,-9.23
 05/01/2019 22:30:00,33.7,0.0,1,-8.88
 05/01/2019 22:45:00,33.81,0.0,1,-8.46
 05/01/2019 23:00:00,33.84,0.0,1,-8.05
 05/01/2019 23:15:00,33.75,0.0,1,-8.04
 05/01/2019 23:30:00,33.59,0.0,1,-7.92
 05/01/2019 23:45:00,33.47,0.0,1,-7.92
 06/01/2019 00:00:00,33.49,0.0,1,-7.88
 06/01/2019 00:15:00,33.26,0.0,1,-9.27
 06/01/2019 00:30:00,33.25,0.0,1,-9.58
 06/01/2019 00:45:00,33.24,0.0,1,-9.58
 06/01/2019 01:00:00,33.26,0.0,1,-9.58
 06/01/2019 01:15:00,33.29,0.0,1,-9.78
 06/01/2019 01:30:00,33.38,0.0,1,-9.7
 06/01/2019 01:45:00,33.42,0.0,1,-9.56
 06/01/2019 02:00:00,33.47,0.0,1,-9.38
 06/01/2019 02:15:00,33.46,0.0,1,-9.53
 06/01/2019 02:30:00,33.51,0.0,1,-9.58
 06/01/2019 02:45:00,33.54,0.0,1,-9.49
 06/01/2019 03:00:00,33.58,0.0,1,-9.27
 06/01/2019 03:15:00,33.61,0.0,1,-9.11
 06/01/2019 03:30:00,33.65,0.0,1,-8.89
 06/01/2019 03:45:00,33.71,0.0,1,-8.84
 06/01/2019 04:00:00,33.78,0.0,1,-8.64
 06/01/2019 04:15:00,33.67,0.0,1,-8.46
 06/01/2019 04:30:00,33.71,0.0,1,-8.25
 06/01/2019 04:45:00,33.7,0.0,1,-8.17
 06/01/2019 05:00:00,33.72,0.0,1,-8.1
 06/01/2019 05:15:00,33.7,0.0,1,-8.02
 06/01/2019 05:30:00,33.71,0.0,1,-8.03
 06/01/2019 05:45:00,33.71,0.0,1,-7.97
 06/01/2019 06:00:00,33.71,0.0,1,-7.99
 06/01/2019 06:15:00,33.67,0.0,1,-8.24
 06/01/2019 06:30:00,33.68,0.0,1,-8.25
 06/01/2019 06:45:00,33.67,0.0,1,-8.52
 06/01/2019 07:00:00,33.62,0.0,1,-8.58
 06/01/2019 07:15:00,33.62,0.0,1,-8.45
 06/01/2019 07:30:00,33.69,0.0,1,-8.44
 06/01/2019 07:45:00,33.66,0.0,1,-8.66
 06/01/2019 08:00:00,33.6,0.0,1,-8.97
 06/01/2019 08:15:00,33.59,0.0,1,-9.11
 06/01/2019 08:30:00,33.54,0.0,1,-9.37
 06/01/2019 08:45:00,33.5,0.0,1,-9.72
 06/01/2019 09:00:00,33.39,0.0,1,-9.89
 06/01/2019 09:15:00,33.28,0.0,1,-10.24
 06/01/2019 09:30:00,33.16,0.0,1,-10.45
 06/01/2019 09:45:00,33.19,0.0,1,-10.49
 06/01/2019 10:00:00,33.46,0.0,1,-10.79
 06/01/2019 10:15:00,33.47,0.0,1,-11.03
 06/01/2019 10:30:00,33.52,0.0,1,-11.05
 06/01/2019 10:45:00,33.47,0.0,1,-11.01
 06/01/2019 11:00:00,33.67,0.0,1,-10.85
 06/01/2019 11:15:00,33.72,0.0,1,-10.82
 06/01/2019 11:30:00,33.67,0.0,1,-10.92
 06/01/2019 11:45:00,33.55,0.0,1,-10.81
 06/01/2019 12:00:00,33.55,0.0,1,-10.72
 06/01/2019 12:15:00,33.63,0.0,1,-10.63
 06/01/2019 12:30:00,33.66,0.0,1,-10.52
 06/01/2019 12:45:00,33.65,0.0,1,-10.66
 06/01/2019 13:00:00,33.68,0.0,1,-10.72
 06/01/2019 13:15:00,33.7,0.0,1,-10.7
 06/01/2019 13:30:00,33.76,0.0,1,-10.45
 06/01/2019 13:45:00,33.81,0.0,1,-10.29
 06/01/2019 14:00:00,33.81,0.0,1,-10.05
 06/01/2019 14:15:00,33.81,0.0,1,-9.97
 06/01/2019 14:30:00,33.83,0.0,1,-9.85
 06/01/2019 14:45:00,33.78,0.0,1,-9.72
 06/01/2019 15:00:00,33.65,0.0,1,-9.61
 06/01/2019 15:15:00,33.63,0.0,1,-9.8
 06/01/2019 15:30:00,33.6,0.0,1,-10.05
 06/01/2019 15:45:00,33.55,0.0,1,-10.45
 06/01/2019 16:00:00,33.47,0.0,1,-10.79
 06/01/2019 16:15:00,33.36,0.0,1,-11.27
 06/01/2019 16:30:00,33.38,0.0,1,-12.05
 06/01/2019 16:45:00,33.48,0.0,1,-12.74
 06/01/2019 17:00:00,33.38,0.0,1,-13.27
 06/01/2019 17:15:00,33.28,0.0,1,-13.65
 06/01/2019 17:30:00,33.23,0.0,1,-13.73
 06/01/2019 17:45:00,33.23,0.0,1,-13.93
 06/01/2019 18:00:00,33.28,0.0,1,-13.93
 06/01/2019 18:15:00,33.21,0.0,1,-13.69
 06/01/2019 18:30:00,33.23,0.0,1,-13.4
 06/01/2019 18:45:00,33.31,0.0,1,-13.01
 06/01/2019 19:00:00,33.4,0.0,1,-12.64
 06/01/2019 19:15:00,33.52,0.0,1,-12.43
 06/01/2019 19:30:00,33.66,0.0,1,-12.12
 06/01/2019 19:45:00,33.78,0.0,1,-11.67
 06/01/2019 20:00:00,33.66,0.0,1,-11.28
 06/01/2019 20:15:00,33.52,0.0,1,-10.99
 06/01/2019 20:30:00,33.57,0.0,1,-10.8
 06/01/2019 20:45:00,33.43,0.0,1,-10.36
 06/01/2019 21:00:00,33.48,0.0,1,-10.11
 06/01/2019 21:15:00,33.47,0.0,1,-9.82
 06/01/2019 21:30:00,33.51,0.0,1,-9.55
 06/01/2019 21:45:00,33.46,0.0,1,-9.21
 06/01/2019 22:00:00,33.51,0.0,1,-8.9
 06/01/2019 22:15:00,33.58,0.0,1,-8.61
 06/01/2019 22:30:00,33.7,0.0,1,-8.18
 06/01/2019 22:45:00,33.57,0.0,1,-7.74
 06/01/2019 23:00:00,33.67,0.0,1,-7.39
 06/01/2019 23:15:00,33.71,0.0,1,-7.57
 06/01/2019 23:30:00,33.81,0.0,1,-7.32
 06/01/2019 23:45:00,33.81,0.0,1,-7.29
 07/01/2019 00:00:00,33.84,0.0,1,-7.29
 07/01/2019 00:00:00,33.84,0.0,1,-7.29
 07/01/2019 00:15:00,33.61,0.0,1,-8.67
 07/01/2019 00:30:00,33.56,0.0,1,-8.98
 07/01/2019 00:45:00,33.5,0.0,1,-9.2
 07/01/2019 01:00:00,33.52,0.0,1,-9.25
 07/01/2019 01:15:00,33.52,0.0,1,-9.25
 07/01/2019 01:30:00,33.58,0.0,1,-9.25
 07/01/2019 01:45:00,33.62,0.0,1,-9.25
 07/01/2019 02:00:00,33.68,0.0,1,-9.0
 07/01/2019 02:15:00,33.69,0.0,1,-9.17
 07/01/2019 02:30:00,33.69,0.0,1,-9.0
 07/01/2019 02:45:00,33.69,0.0,1,-8.98
 07/01/2019 03:00:00,33.77,0.0,1,-8.86
 07/01/2019 03:15:00,33.83,0.0,1,-8.76
 07/01/2019 03:30:00,33.88,0.0,1,-8.44
 07/01/2019 03:45:00,33.89,0.0,1,-8.35
 07/01/2019 04:00:00,33.86,0.0,1,-7.98
 07/01/2019 04:15:00,33.69,0.0,1,-7.64
 07/01/2019 04:30:00,33.73,0.0,1,-7.64
 07/01/2019 04:45:00,33.71,0.0,1,-7.62
 07/01/2019 05:00:00,33.68,0.0,1,-7.44
 07/01/2019 05:15:00,33.59,0.0,1,-7.44
 07/01/2019 05:30:00,33.52,0.0,1,-7.44
 07/01/2019 05:45:00,33.47,0.0,1,-7.66
 07/01/2019 06:00:00,33.5,0.0,1,-7.83
 07/01/2019 06:15:00,33.43,0.0,1,-8.64
 07/01/2019 06:30:00,33.74,0.0,1,-9.35
 07/01/2019 06:45:00,33.58,0.0,1,-9.89
 07/01/2019 07:00:00,33.49,0.0,1,-10.18
 07/01/2019 07:15:00,33.49,0.0,1,-10.16
 07/01/2019 07:30:00,33.4,0.0,1,-10.59
 07/01/2019 07:45:00,33.32,0.0,1,-10.85
 07/01/2019 08:00:00,33.17,0.0,1,-10.99
 07/01/2019 08:15:00,33.17,0.0,1,-11.13
 07/01/2019 08:30:00,33.08,0.0,1,-11.46
 07/01/2019 08:45:00,33.39,0.0,1,-11.32
 07/01/2019 09:00:00,33.36,0.0,1,-11.32
 07/01/2019 09:15:00,33.35,0.0,1,-11.32
 07/01/2019 09:30:00,33.35,0.0,1,-11.32
 07/01/2019 09:45:00,33.35,0.0,1,-11.32
 07/01/2019 10:00:00,33.35,0.0,1,-11.32
 07/01/2019 10:15:00,33.35,0.0,1,-11.32
 07/01/2019 10:30:00,33.35,0.0,1,-11.32
 07/01/2019 10:45:00,33.35,0.0,1,-11.32
 07/01/2019 11:00:00,33.35,0.0,1,-11.32
 07/01/2019 11:15:00,33.35,0.0,1,-11.32
 07/01/2019 11:30:00,33.35,0.0,1,-11.32
 07/01/2019 11:45:00,33.35,0.0,1,-11.32
 07/01/2019 12:00:00,33.35,0.0,1,-11.32
 07/01/2019 12:15:00,33.35,0.0,1,-11.32
 07/01/2019 12:30:00,33.35,0.0,1,-11.32
 07/01/2019 12:45:00,33.35,0.0,1,-11.32
 07/01/2019 13:00:00,33.35,0.0,1,-11.32
 07/01/2019 13:15:00,33.35,0.0,1,-11.32
 07/01/2019 13:30:00,33.35,0.0,1,-11.32
 07/01/2019 13:45:00,33.35,0.0,1,-11.32
 07/01/2019 14:00:00,33.35,0.0,1,-11.32
 07/01/2019 14:15:00,33.35,0.0,1,-11.32
 07/01/2019 14:30:00,33.35,0.0,1,-11.32
 07/01/2019 14:45:00,33.35,0.0,1,-11.32
 07/01/2019 15:00:00,33.35,0.0,1,-11.32
 07/01/2019 15:15:00,33.35,0.0,1,-11.32
 07/01/2019 15:30:00,33.35,0.0,1,-11.32
 07/01/2019 15:45:00,33.35,0.0,1,-11.32
 07/01/2019 16:00:00,33.35,0.0,1,-11.32
 07/01/2019 16:15:00,33.35,0.0,1,-11.32
 07/01/2019 16:30:00,33.35,0.0,1,-11.32
 07/01/2019 16:45:00,33.35,0.0,1,-11.32
 07/01/2019 17:00:00,33.33,0.0,1,-12.35
 07/01/2019 17:15:00,33.35,0.0,1,-13.19
 07/01/2019 17:30:00,33.3,0.0,1,-13.48
 07/01/2019 17:45:00,33.31,0.0,1,-13.67
 07/01/2019 18:00:00,33.36,0.0,1,-13.64
 07/01/2019 18:15:00,33.4,0.0,1,-13.61
 07/01/2019 18:30:00,33.49,0.0,1,-13.4
 07/01/2019 18:45:00,33.53,0.0,1,-13.22
 07/01/2019 19:00:00,33.57,0.0,1,-12.76
 07/01/2019 19:15:00,33.37,0.0,1,-12.59
 07/01/2019 19:30:00,33.44,0.0,1,-12.32
 07/01/2019 19:45:00,33.43,0.0,1,-12.08
 07/01/2019 20:00:00,33.5,0.0,1,-11.79
 07/01/2019 20:15:00,33.52,0.0,1,-11.57
 07/01/2019 20:30:00,33.61,0.0,1,-11.21
 07/01/2019 20:45:00,33.61,0.0,1,-10.93
 07/01/2019 21:00:00,33.63,0.0,1,-10.64
 07/01/2019 21:15:00,33.73,0.0,1,-10.34
 07/01/2019 21:30:00,33.75,0.0,1,-9.92
 07/01/2019 21:45:00,33.83,0.0,1,-9.42
 07/01/2019 22:00:00,33.7,0.0,1,-8.96
 07/01/2019 22:15:00,33.5,0.0,1,-8.58
 07/01/2019 22:30:00,33.61,0.0,1,-8.26
 07/01/2019 22:45:00,33.66,0.0,1,-7.85
 07/01/2019 23:00:00,33.78,0.0,1,-7.5
 07/01/2019 23:15:00,33.81,0.0,1,-7.57
 07/01/2019 23:30:00,33.79,0.0,1,-7.49
 07/01/2019 23:45:00,33.74,0.0,1,-7.37
 08/01/2019 00:00:00,33.71,0.0,1,-7.39
 08/01/2019 00:15:00,33.16,0.0,1,-8.52
 08/01/2019 00:30:00,33.13,0.0,1,-8.78
 08/01/2019 00:45:00,33.36,0.0,1,-9.07
 08/01/2019 01:00:00,33.44,0.0,1,-9.11
 08/01/2019 01:15:00,33.46,0.0,1,-9.31
 08/01/2019 01:30:00,33.56,0.0,1,-9.31
 08/01/2019 01:45:00,33.59,0.0,1,-9.11
 08/01/2019 02:00:00,33.65,0.0,1,-8.91
 08/01/2019 02:15:00,33.67,0.0,1,-8.99
 08/01/2019 02:30:00,33.73,0.0,1,-8.84
 08/01/2019 02:45:00,33.71,0.0,1,-8.84
 08/01/2019 03:00:00,33.77,0.0,1,-8.76
 08/01/2019 03:15:00,33.82,0.0,1,-8.58
 08/01/2019 03:30:00,33.87,0.0,1,-8.3
 08/01/2019 03:45:00,33.69,0.0,1,-7.88
 08/01/2019 04:00:00,33.64,0.0,1,-7.64
 08/01/2019 04:15:00,33.47,0.0,1,-7.69
 08/01/2019 04:30:00,33.51,0.0,1,-7.62
 08/01/2019 04:45:00,33.46,0.0,1,-7.5
 08/01/2019 05:00:00,33.5,0.0,1,-7.5
 08/01/2019 05:15:00,33.43,0.0,1,-7.5
 08/01/2019 05:30:00,33.34,0.0,1,-7.5
 08/01/2019 05:45:00,33.35,0.0,1,-7.76
 08/01/2019 06:00:00,33.43,0.0,1,-7.92
 08/01/2019 06:15:00,33.21,0.0,1,-8.6
 08/01/2019 06:30:00,33.16,0.0,1,-9.08
 08/01/2019 06:45:00,33.32,0.0,1,-9.68
 08/01/2019 07:00:00,33.39,0.0,1,-10.24
 08/01/2019 07:15:00,33.19,0.0,1,-10.32
 08/01/2019 07:30:00,33.12,0.0,1,-10.53
 08/01/2019 07:45:00,33.09,0.0,1,-11.02
 08/01/2019 08:00:00,33.33,0.0,1,-11.19
 08/01/2019 08:15:00,33.34,0.0,1,-11.29
 08/01/2019 08:30:00,33.55,0.0,1,-11.72
 08/01/2019 08:45:00,33.57,0.0,1,-11.47
 08/01/2019 09:00:00,33.59,0.0,1,-11.19
 08/01/2019 09:15:00,33.53,0.0,1,-11.01
 08/01/2019 09:30:00,33.55,0.0,1,-10.38
 08/01/2019 09:45:00,33.6,0.0,1,-9.84
 08/01/2019 10:00:00,33.62,0.0,1,-9.59
 08/01/2019 10:15:00,33.65,0.0,1,-10.05
 08/01/2019 10:30:00,33.6,0.0,1,-10.04
 08/01/2019 10:45:00,33.66,0.0,1,-10.24
 08/01/2019 11:00:00,33.65,0.0,1,-10.02
 08/01/2019 11:15:00,33.63,0.0,1,-10.03
 08/01/2019 11:30:00,33.6,0.0,1,-10.14
 08/01/2019 11:45:00,33.68,0.0,1,-9.96
 08/01/2019 12:00:00,33.73,0.0,1,-9.85
 08/01/2019 12:15:00,33.76,24.63,1,-9.74
 08/01/2019 12:30:00,33.78,33.49,1,-9.66
 08/01/2019 12:45:00,33.73,33.49,1,-9.9
 08/01/2019 13:00:00,33.74,33.49,1,-9.9
 08/01/2019 13:15:00,33.78,33.49,1,-9.95
 08/01/2019 13:30:00,33.78,33.49,1,-9.62
 08/01/2019 13:45:00,33.76,33.49,1,-9.38
 08/01/2019 14:00:00,33.72,33.49,1,-9.61
 08/01/2019 14:15:00,33.72,33.49,1,-9.93
 08/01/2019 14:30:00,33.66,33.49,1,-9.66
 08/01/2019 14:45:00,33.7,33.49,1,-9.62
 08/01/2019 15:00:00,33.7,33.49,1,-9.71
 08/01/2019 15:15:00,33.74,33.49,1,-9.63
 08/01/2019 15:30:00,33.76,33.49,1,-9.89
 08/01/2019 15:45:00,33.68,33.49,1,-10.1
 08/01/2019 16:00:00,33.74,33.49,1,-10.61
 08/01/2019 16:15:00,33.63,33.49,1,-11.13
 08/01/2019 16:30:00,33.64,33.49,1,-11.68
 08/01/2019 16:45:00,33.56,33.49,1,-12.27
 08/01/2019 17:00:00,33.46,33.49,1,-13.06
 08/01/2019 17:15:00,33.58,33.49,1,-13.62
 08/01/2019 17:30:00,33.49,33.49,1,-14.01
 08/01/2019 17:45:00,33.5,33.49,1,-14.07
 08/01/2019 18:00:00,33.54,33.49,1,-14.11
 08/01/2019 18:15:00,33.57,33.49,1,-14.07
 08/01/2019 18:30:00,33.6,33.49,1,-13.97
 08/01/2019 18:45:00,33.6,33.49,1,-13.75
 08/01/2019 19:00:00,33.71,33.49,1,-13.44
 08/01/2019 19:15:00,33.69,33.49,1,-13.2
 08/01/2019 19:30:00,33.82,33.49,1,-12.88
 08/01/2019 19:45:00,33.76,33.49,1,-12.37
 08/01/2019 20:00:00,33.52,33.49,1,-11.99
 08/01/2019 20:15:00,33.54,33.49,1,-11.93
 08/01/2019 20:30:00,33.66,33.49,1,-11.57
 08/01/2019 20:45:00,33.6,33.49,1,-11.13
 08/01/2019 21:00:00,33.6,33.49,1,-10.86
 08/01/2019 21:15:00,33.71,33.49,1,-10.57
 08/01/2019 21:30:00,33.78,33.49,1,-10.2
 08/01/2019 21:45:00,33.83,33.49,1,-9.67
 08/01/2019 22:00:00,33.68,33.49,1,-9.11
 08/01/2019 22:15:00,33.63,33.49,1,-8.95
 08/01/2019 22:30:00,33.56,33.49,1,-8.6
 08/01/2019 22:45:00,33.37,33.49,1,-8.13
 08/01/2019 23:00:00,33.39,33.49,1,-7.78
 08/01/2019 23:15:00,33.45,33.49,1,-7.88
 08/01/2019 23:30:00,33.4,33.49,1,-7.66
 08/01/2019 23:45:00,33.44,33.49,1,-7.44
 09/01/2019 00:00:00,33.38,33.49,1,-7.49
 09/01/2019 00:15:00,33.16,33.49,1,-8.8
 09/01/2019 00:30:00,33.34,33.49,1,-8.98
 09/01/2019 00:45:00,33.32,33.49,1,-9.13
 09/01/2019 01:00:00,33.33,33.49,1,-9.31
 09/01/2019 01:15:00,33.37,33.49,1,-9.5
 09/01/2019 01:30:00,33.42,33.49,1,-9.36
 09/01/2019 01:45:00,33.46,33.49,1,-9.25
 09/01/2019 02:00:00,33.53,33.49,1,-9.11
 09/01/2019 02:15:00,33.5,33.49,1,-9.11
 09/01/2019 02:30:00,33.52,33.49,1,-9.11
 09/01/2019 02:45:00,33.54,33.49,1,-9.11
 09/01/2019 03:00:00,33.62,33.49,1,-8.89
 09/01/2019 03:15:00,33.6,33.49,1,-8.84
 09/01/2019 03:30:00,33.68,33.49,1,-8.56
 09/01/2019 03:45:00,33.73,33.49,1,-8.43
 09/01/2019 04:00:00,33.54,33.49,1,-8.24
 09/01/2019 04:15:00,33.49,33.49,1,-8.24
 09/01/2019 04:30:00,33.5,33.49,1,-8.17
 09/01/2019 04:45:00,33.51,33.49,1,-8.04
 09/01/2019 05:00:00,33.49,33.49,1,-8.04
 09/01/2019 05:15:00,33.46,33.49,1,-8.04
 09/01/2019 05:30:00,33.42,33.49,1,-8.04
 09/01/2019 05:45:00,33.44,33.49,1,-8.08
 09/01/2019 06:00:00,33.35,33.49,1,-8.32
 09/01/2019 06:15:00,33.29,33.49,1,-9.06
 09/01/2019 06:30:00,33.19,33.49,1,-9.61
 09/01/2019 06:45:00,33.11,33.49,1,-10.33
 09/01/2019 07:00:00,33.36,33.49,1,-10.99
 09/01/2019 07:15:00,33.34,33.49,1,-11.16
 09/01/2019 07:30:00,33.3,33.49,1,-11.45
 09/01/2019 07:45:00,33.26,33.49,1,-11.69
 09/01/2019 08:00:00,33.22,33.49,1,-11.99
 09/01/2019 08:15:00,33.17,33.49,1,-12.03
 09/01/2019 08:30:00,33.18,33.49,1,-12.1
 09/01/2019 08:45:00,33.15,33.49,1,-11.94
 09/01/2019 09:00:00,33.14,33.49,1,-11.47
 09/01/2019 09:15:00,33.34,33.49,1,-10.96
 09/01/2019 09:30:00,33.49,33.49,1,-10.18
 09/01/2019 09:45:00,33.65,33.49,1,-9.33
 09/01/2019 10:00:00,33.7,33.49,1,-8.5
 09/01/2019 10:15:00,33.65,33.49,1,-7.87
 09/01/2019 10:30:00,33.72,33.49,1,-7.24
 09/01/2019 10:45:00,33.76,33.49,1,-6.46
 09/01/2019 11:00:00,33.73,33.49,1,-5.59
 09/01/2019 11:15:00,33.75,33.49,1,-5.03
 09/01/2019 11:30:00,33.81,33.49,1,-4.48
 09/01/2019 11:45:00,33.84,33.49,1,-4.07
 09/01/2019 12:00:00,33.83,33.49,1,-3.96
 09/01/2019 12:15:00,33.78,33.49,1,-4.62
 09/01/2019 12:30:00,33.76,33.49,1,-6.36
 09/01/2019 12:45:00,33.78,33.49,1,-4.23
 09/01/2019 13:00:00,33.77,33.49,1,-3.97
 09/01/2019 13:15:00,33.75,33.49,1,-4.4
 09/01/2019 13:30:00,33.77,33.49,1,-6.97
 09/01/2019 13:45:00,33.77,33.49,1,-4.89
 09/01/2019 14:00:00,33.8,33.49,1,-4.85
 09/01/2019 14:15:00,33.73,33.49,1,-5.47
 09/01/2019 14:30:00,33.7,33.49,1,-6.79
 09/01/2019 14:45:00,33.7,33.49,1,-6.74
 09/01/2019 15:00:00,33.69,33.49,1,-7.44
 09/01/2019 15:15:00,33.66,33.49,1,-8.42
 09/01/2019 15:30:00,33.66,33.49,1,-9.03
 09/01/2019 15:45:00,33.57,33.49,1,-9.56
 09/01/2019 16:00:00,33.46,33.49,1,-10.3
 09/01/2019 16:15:00,33.37,33.49,1,-10.96
 09/01/2019 16:30:00,33.38,33.49,1,-11.56
 09/01/2019 16:45:00,33.39,33.49,1,-12.27
 09/01/2019 17:00:00,33.21,33.49,1,-13.05
 09/01/2019 17:15:00,33.15,33.49,1,-13.66
 09/01/2019 17:30:00,33.05,33.49,1,-14.04
 09/01/2019 17:45:00,33.06,33.49,1,-14.14
 09/01/2019 18:00:00,33.05,33.49,1,-14.15
 09/01/2019 18:15:00,33.08,33.49,1,-14.34
 09/01/2019 18:30:00,33.12,33.49,1,-14.24
 09/01/2019 18:45:00,33.07,33.49,1,-13.98
 09/01/2019 19:00:00,33.09,33.49,1,-13.81
 09/01/2019 19:15:00,33.16,33.49,1,-13.63
 09/01/2019 19:30:00,33.33,33.49,1,-13.36
 09/01/2019 19:45:00,33.35,33.49,1,-13.02
 09/01/2019 20:00:00,33.5,33.49,1,-12.68
 09/01/2019 20:15:00,33.53,33.49,1,-12.38
 09/01/2019 20:30:00,33.56,33.49,1,-12.02
 09/01/2019 20:45:00,33.6,33.49,1,-11.66
 09/01/2019 21:00:00,33.53,33.49,1,-11.43
 09/01/2019 21:15:00,33.52,33.49,1,-11.25
 09/01/2019 21:30:00,33.52,33.49,1,-11.25
 09/01/2019 21:45:00,33.52,33.49,1,-11.25
 09/01/2019 22:00:00,33.65,33.49,1,-10.34
 09/01/2019 22:15:00,33.86,33.49,1,-9.54
 09/01/2019 22:30:00,33.56,33.49,1,-8.85
 09/01/2019 22:45:00,33.39,33.49,1,-8.34
 09/01/2019 23:00:00,33.4,33.49,1,-8.04
 09/01/2019 23:15:00,33.39,33.49,1,-8.2
 09/01/2019 23:30:00,33.46,33.49,1,-7.98
 09/01/2019 23:45:00,33.49,33.49,1,-7.81
 10/01/2019 00:00:00,33.52,33.49,1,-7.81
 10/01/2019 00:15:00,33.26,33.49,1,-9.1
 10/01/2019 00:30:00,33.18,33.49,1,-9.45
 10/01/2019 00:45:00,33.15,33.49,1,-9.66
 10/01/2019 01:00:00,33.15,33.49,1,-9.71
 10/01/2019 01:15:00,33.16,33.49,1,-9.71
 10/01/2019 01:30:00,33.2,33.49,1,-9.68
 10/01/2019 01:45:00,33.28,33.49,1,-9.58
 10/01/2019 02:00:00,33.32,33.49,1,-9.58
 10/01/2019 02:15:00,33.26,33.49,1,-9.79
 10/01/2019 02:30:00,33.3,33.49,1,-9.73
 10/01/2019 02:45:00,33.3,33.49,1,-9.65
 10/01/2019 03:00:00,33.37,33.49,1,-9.48
 10/01/2019 03:15:00,33.39,33.49,1,-9.38
 10/01/2019 03:30:00,33.45,33.49,1,-9.2
 10/01/2019 03:45:00,33.48,33.49,1,-9.05
 10/01/2019 04:00:00,33.58,33.49,1,-8.91
 10/01/2019 04:15:00,33.58,33.49,1,-8.69
 10/01/2019 04:30:00,33.59,33.49,1,-8.6
 10/01/2019 04:45:00,33.56,33.49,1,-8.45
 10/01/2019 05:00:00,33.59,33.49,1,-8.58
 10/01/2019 05:15:00,33.52,33.49,1,-8.58
 10/01/2019 05:30:00,33.48,33.49,1,-8.58
 10/01/2019 05:45:00,33.5,33.49,1,-8.64
 10/01/2019 06:00:00,33.43,33.49,1,-8.85
 10/01/2019 06:15:00,33.21,33.49,1,-9.41
 10/01/2019 06:30:00,33.2,33.49,1,-9.85
 10/01/2019 06:45:00,33.3,33.49,1,-10.57
 10/01/2019 07:00:00,33.39,33.49,1,-11.15
 10/01/2019 07:15:00,33.52,33.49,1,-11.32
 10/01/2019 07:30:00,33.51,33.49,1,-11.63
 10/01/2019 07:45:00,33.36,33.49,1,-11.99
 10/01/2019 08:00:00,33.73,33.49,1,-12.4
 10/01/2019 08:15:00,33.66,33.49,1,-12.2
 10/01/2019 08:30:00,33.5,33.49,1,-12.4
 10/01/2019 08:45:00,33.42,33.49,1,-12.17
 10/01/2019 09:00:00,33.44,33.49,1,-11.99
 10/01/2019 09:15:00,33.49,33.49,1,-11.66
 10/01/2019 09:30:00,33.48,33.49,1,-11.84
 10/01/2019 09:45:00,33.53,33.49,1,-11.1
 10/01/2019 10:00:00,33.59,33.49,1,-10.34
 10/01/2019 10:15:00,33.61,33.49,1,-10.19
 10/01/2019 10:30:00,33.62,33.49,1,-10.07
 10/01/2019 10:45:00,33.66,33.49,1,-8.81
 10/01/2019 11:00:00,33.69,33.49,1,-7.95
 10/01/2019 11:15:00,33.72,33.49,1,-5.6
 10/01/2019 11:30:00,33.61,33.49,1,-5.77
 10/01/2019 11:45:00,33.67,33.49,1,-5.3
 10/01/2019 12:00:00,33.54,33.49,1,-5.33
 10/01/2019 12:15:00,33.45,33.49,1,-6.6
 10/01/2019 12:30:00,33.45,33.49,1,-6.5
 10/01/2019 12:45:00,33.45,33.49,1,-6.5
 10/01/2019 13:00:00,33.45,33.49,1,-6.5
 10/01/2019 13:15:00,33.45,33.49,1,-6.5
 10/01/2019 13:30:00,33.45,33.49,1,-6.5
 10/01/2019 13:45:00,33.45,33.49,1,-6.5
 10/01/2019 14:00:00,33.45,33.49,1,-6.5
 10/01/2019 14:15:00,33.33,33.49,1,-6.57
 10/01/2019 14:30:00,33.24,33.49,1,-7.34
 10/01/2019 14:45:00,33.27,33.49,1,-9.28
 10/01/2019 15:00:00,33.19,33.49,1,-9.69
 10/01/2019 15:15:00,33.26,33.49,1,-10.03
 10/01/2019 15:30:00,33.21,33.49,1,-10.41
 10/01/2019 15:45:00,33.13,33.49,1,-10.67
 10/01/2019 16:00:00,33.25,33.49,1,-10.86
 10/01/2019 16:15:00,33.34,33.49,1,-11.47
 10/01/2019 16:30:00,33.54,33.49,1,-12.29
 10/01/2019 16:45:00,33.64,33.49,1,-12.87
 10/01/2019 17:00:00,33.51,33.49,1,-13.39
 10/01/2019 17:15:00,33.45,33.49,1,-13.67
 10/01/2019 17:30:00,33.43,33.49,1,-13.89
 10/01/2019 17:45:00,33.42,33.49,1,-13.93
 10/01/2019 18:00:00,33.45,33.49,1,-14.22
 10/01/2019 18:15:00,33.45,33.49,1,-14.36
 10/01/2019 18:30:00,33.49,33.49,1,-14.38
 10/01/2019 18:45:00,33.52,33.49,1,-14.09
 10/01/2019 19:00:00,33.65,33.49,1,-13.83
 10/01/2019 19:15:00,33.68,33.49,1,-13.6
 10/01/2019 19:30:00,33.76,33.49,1,-13.26
 10/01/2019 19:45:00,33.89,33.49,1,-12.79
 10/01/2019 20:00:00,33.74,33.49,1,-11.98
 10/01/2019 20:15:00,33.61,33.49,1,-11.75
 10/01/2019 20:30:00,33.52,33.49,1,-11.6
 10/01/2019 20:45:00,33.53,33.49,1,-11.36
 10/01/2019 21:00:00,33.51,33.49,1,-11.02
 10/01/2019 21:15:00,33.51,33.49,1,-10.7
 10/01/2019 21:30:00,33.61,33.49,1,-10.25
 10/01/2019 21:45:00,33.72,33.49,1,-9.98
 10/01/2019 22:00:00,33.8,33.49,1,-9.49
 10/01/2019 22:15:00,33.41,33.49,1,-9.05
 10/01/2019 22:30:00,33.45,33.49,1,-8.67
 10/01/2019 22:45:00,33.38,33.49,1,-8.18
 10/01/2019 23:00:00,33.51,33.49,1,-7.9
 10/01/2019 23:15:00,33.54,33.49,1,-8.03
 10/01/2019 23:30:00,33.61,33.49,1,-7.95
 10/01/2019 23:45:00,33.61,33.49,1,-7.66
 11/01/2019 00:00:00,33.62,33.49,1,-7.63
 11/01/2019 00:15:00,33.25,33.49,1,-8.86
 11/01/2019 00:30:00,33.17,33.49,1,-9.18
 11/01/2019 00:45:00,33.13,33.49,1,-9.4
 11/01/2019 01:00:00,33.16,33.49,1,-9.45
 11/01/2019 01:15:00,33.2,33.49,1,-9.64
 11/01/2019 01:30:00,33.25,33.49,1,-9.47
 11/01/2019 01:45:00,33.29,33.49,1,-9.45
 11/01/2019 02:00:00,33.33,33.49,1,-9.2
 11/01/2019 02:15:00,33.33,33.49,1,-9.26
 11/01/2019 02:30:00,33.39,33.49,1,-9.45
 11/01/2019 02:45:00,33.43,33.49,1,-9.45
 11/01/2019 03:00:00,33.47,33.49,1,-9.16
 11/01/2019 03:15:00,33.47,33.49,1,-8.98
 11/01/2019 03:30:00,33.54,33.49,1,-8.84
 11/01/2019 03:45:00,33.6,33.49,1,-8.51
 11/01/2019 04:00:00,33.66,33.49,1,-8.51
 11/01/2019 04:15:00,33.72,33.49,1,-8.47
 11/01/2019 04:30:00,33.72,33.49,1,-8.24
 11/01/2019 04:45:00,33.69,33.49,1,-8.24
 11/01/2019 05:00:00,33.67,33.49,1,-8.14
 11/01/2019 05:15:00,33.59,33.49,1,-8.04
 11/01/2019 05:30:00,33.54,33.49,1,-8.07
 11/01/2019 05:45:00,33.52,33.49,1,-8.24
 11/01/2019 06:00:00,33.41,33.49,1,-8.28
 11/01/2019 06:15:00,33.26,33.49,1,-8.94
 11/01/2019 06:30:00,33.21,33.49,1,-9.42
 11/01/2019 06:45:00,33.26,33.49,1,-10.0
 11/01/2019 07:00:00,33.68,33.49,1,-10.69
 11/01/2019 07:15:00,33.49,33.49,1,-10.68
 11/01/2019 07:30:00,33.36,33.49,1,-10.94
 11/01/2019 07:45:00,33.37,33.49,1,-11.35
 11/01/2019 08:00:00,33.34,33.49,1,-11.54
 11/01/2019 08:15:00,33.32,33.49,1,-11.66
 11/01/2019 08:30:00,33.28,33.49,1,-11.65
 11/01/2019 08:45:00,33.34,33.49,1,-11.59
 11/01/2019 09:00:00,33.34,33.49,1,-11.44
 11/01/2019 09:15:00,33.36,33.49,1,-11.25
 11/01/2019 09:30:00,33.38,33.49,1,-10.69
 11/01/2019 09:45:00,33.4,33.49,1,-10.03
 11/01/2019 10:00:00,33.46,33.49,1,-9.56
 11/01/2019 10:15:00,33.51,33.49,1,-8.86
 11/01/2019 10:30:00,33.54,33.49,1,-8.72
 11/01/2019 10:45:00,33.52,33.49,1,-8.97
 11/01/2019 11:00:00,33.5,33.49,1,-9.2
 11/01/2019 11:15:00,33.52,33.49,1,-9.53
 11/01/2019 11:30:00,33.54,33.49,1,-9.26
 11/01/2019 11:45:00,33.56,33.49,1,-7.83
 11/01/2019 12:00:00,33.61,33.49,1,-8.32
 11/01/2019 12:15:00,33.58,33.49,1,-9.18
 11/01/2019 12:30:00,33.57,33.49,1,-9.35
 11/01/2019 12:45:00,33.57,33.49,1,-9.44
 11/01/2019 13:00:00,33.6,33.49,1,-9.79
 11/01/2019 13:15:00,33.61,33.49,1,-10.31
 11/01/2019 13:30:00,33.68,33.49,1,-10.14
 11/01/2019 13:45:00,33.67,33.49,1,-10.5
 11/01/2019 14:00:00,33.68,33.49,1,-9.96
 11/01/2019 14:15:00,33.66,33.49,1,-9.51
 11/01/2019 14:30:00,33.65,33.49,1,-9.97
 11/01/2019 14:45:00,33.7,33.49,1,-9.97
 11/01/2019 15:00:00,33.67,33.49,1,-9.92
 11/01/2019 15:15:00,33.72,33.49,1,-10.27
 11/01/2019 15:30:00,33.68,33.49,1,-10.38
 11/01/2019 15:45:00,33.64,33.49,1,-10.44
 11/01/2019 16:00:00,33.53,33.49,1,-10.78
 11/01/2019 16:15:00,33.47,33.49,1,-11.24
 11/01/2019 16:30:00,33.41,33.49,1,-11.69
 11/01/2019 16:45:00,33.3,33.49,1,-12.23
 11/01/2019 17:00:00,33.21,33.49,1,-12.87
 11/01/2019 17:15:00,33.27,33.49,1,-13.24
 11/01/2019 17:30:00,33.29,33.49,1,-13.42
 11/01/2019 17:45:00,33.29,33.49,1,-13.59
 11/01/2019 18:00:00,33.28,33.49,1,-13.67
 11/01/2019 18:15:00,33.31,33.49,1,-13.67
 11/01/2019 18:30:00,33.34,33.49,1,-13.57
 11/01/2019 18:45:00,33.34,33.49,1,-13.32
 11/01/2019 19:00:00,33.33,33.49,1,-12.98
 11/01/2019 19:15:00,33.34,33.49,1,-12.71
 11/01/2019 19:30:00,33.34,33.49,1,-12.43
 11/01/2019 19:45:00,33.32,33.49,1,-12.07
 11/01/2019 20:00:00,33.39,33.49,1,-11.69
 11/01/2019 20:15:00,33.49,33.49,1,-11.45
 11/01/2019 20:30:00,33.51,33.49,1,-10.94
 11/01/2019 20:45:00,33.53,33.49,1,-10.73
 11/01/2019 21:00:00,33.63,33.49,1,-10.46
 11/01/2019 21:15:00,33.67,33.49,1,-10.17
 11/01/2019 21:30:00,33.61,33.49,1,-9.84
 11/01/2019 21:45:00,33.53,33.49,1,-9.49
 11/01/2019 22:00:00,33.63,33.49,1,-9.17
 11/01/2019 22:15:00,33.68,33.49,1,-8.86
 11/01/2019 22:30:00,33.8,33.49,1,-8.46
 11/01/2019 22:45:00,33.84,33.49,1,-8.06
 11/01/2019 23:00:00,33.92,33.49,1,-7.8
 11/01/2019 23:15:00,33.84,33.49,1,-7.89
 11/01/2019 23:30:00,33.64,33.49,1,-7.59
 11/01/2019 23:45:00,33.65,33.49,1,-7.44
 12/01/2019 00:00:00,33.68,33.49,1,-7.48
 12/01/2019 00:15:00,33.46,33.49,1,-8.61
 12/01/2019 00:30:00,33.59,33.49,1,-8.97
 12/01/2019 00:45:00,33.48,33.49,1,-9.03
 12/01/2019 01:00:00,33.49,33.49,1,-9.08
 12/01/2019 01:15:00,33.54,33.49,1,-9.15
 12/01/2019 01:30:00,33.59,33.49,1,-9.11
 12/01/2019 01:45:00,33.66,33.49,1,-9.05
 12/01/2019 02:00:00,33.6,33.49,1,-8.84
 12/01/2019 02:15:00,33.45,33.49,1,-8.98
 12/01/2019 02:30:00,33.51,33.49,1,-8.98
 12/01/2019 02:45:00,33.54,33.49,1,-8.98
 12/01/2019 03:00:00,33.6,33.49,1,-8.74
 12/01/2019 03:15:00,33.6,33.49,1,-8.64
 12/01/2019 03:30:00,33.71,33.49,1,-8.44
 12/01/2019 03:45:00,33.74,33.49,1,-8.38
 12/01/2019 04:00:00,33.76,33.49,1,-8.07
 12/01/2019 04:15:00,33.66,33.49,1,-7.91
 12/01/2019 04:30:00,33.59,33.49,1,-7.71
 12/01/2019 04:45:00,33.52,33.49,1,-7.64
 12/01/2019 05:00:00,33.53,33.49,1,-7.64
 12/01/2019 05:15:00,33.52,33.49,1,-7.64
 12/01/2019 05:30:00,33.54,33.49,1,-7.64
 12/01/2019 05:45:00,33.47,33.49,1,-7.64
 12/01/2019 06:00:00,33.44,33.49,1,-7.64
 12/01/2019 06:15:00,33.3,33.49,1,-7.91
 12/01/2019 06:30:00,33.23,33.49,1,-8.13
 12/01/2019 06:45:00,33.14,33.49,1,-8.37
 12/01/2019 07:00:00,33.18,33.49,1,-8.5
 12/01/2019 07:15:00,33.32,33.49,1,-8.34
 12/01/2019 07:30:00,33.42,33.49,1,-8.66
 12/01/2019 07:45:00,33.42,33.49,1,-9.06
 12/01/2019 08:00:00,33.44,33.49,1,-9.39
 12/01/2019 08:15:00,33.5,33.49,1,-9.64
 12/01/2019 08:30:00,33.39,33.49,1,-9.98
 12/01/2019 08:45:00,33.35,33.49,1,-10.21
 12/01/2019 09:00:00,33.4,33.49,1,-10.46
 12/01/2019 09:15:00,33.34,33.49,1,-10.52
 12/01/2019 09:30:00,33.33,33.49,1,-10.52
 12/01/2019 09:45:00,33.27,33.49,1,-10.52
 12/01/2019 10:00:00,33.23,33.49,1,-10.33
 12/01/2019 10:15:00,33.28,33.49,1,-10.21
 12/01/2019 10:30:00,33.32,33.49,1,-10.19
 12/01/2019 10:45:00,33.49,33.49,1,-9.91
 12/01/2019 11:00:00,33.54,33.49,1,-9.49
 12/01/2019 11:15:00,33.56,33.49,1,-9.51
 12/01/2019 11:30:00,33.6,33.49,1,-9.46
 12/01/2019 11:45:00,33.57,33.49,1,-8.94
