DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 12/01/2019 12:00:00,33.57,33.49,1,-9.04
 12/01/2019 12:15:00,33.61,33.49,1,-8.36
 12/01/2019 12:30:00,33.71,33.49,1,-7.74
 12/01/2019 12:45:00,33.69,33.49,1,-7.94
 12/01/2019 13:00:00,33.71,33.49,1,-8.26
 12/01/2019 13:15:00,33.73,33.49,1,-8.57
 12/01/2019 13:30:00,33.66,33.49,1,-8.58
 12/01/2019 13:45:00,33.68,33.49,1,-8.75
 12/01/2019 14:00:00,33.69,33.49,1,-9.04
 12/01/2019 14:15:00,33.71,33.49,1,-9.22
 12/01/2019 14:30:00,33.76,33.49,1,-9.03
 12/01/2019 14:45:00,33.77,33.49,1,-8.95
 12/01/2019 15:00:00,33.74,33.49,1,-9.06
 12/01/2019 15:15:00,33.69,33.49,1,-9.44
 12/01/2019 15:30:00,33.67,33.49,1,-9.34
 12/01/2019 15:45:00,33.64,33.49,1,-9.59
 12/01/2019 16:00:00,33.56,33.49,1,-9.93
 12/01/2019 16:15:00,33.49,33.49,1,-10.37
 12/01/2019 16:30:00,33.46,33.49,1,-10.77
 12/01/2019 16:45:00,33.3,33.49,1,-11.57
 12/01/2019 17:00:00,33.27,33.49,1,-12.12
 12/01/2019 17:15:00,33.14,33.49,1,-12.59
 12/01/2019 17:30:00,33.4,33.49,1,-12.73
 12/01/2019 17:45:00,33.54,33.49,1,-12.8
 12/01/2019 18:00:00,33.58,33.49,1,-12.99
 12/01/2019 18:15:00,33.57,33.49,1,-12.93
 12/01/2019 18:30:00,33.58,33.49,1,-12.8
 12/01/2019 18:45:00,33.3,33.49,1,-12.67
 12/01/2019 19:00:00,33.38,33.49,1,-12.3
 12/01/2019 19:15:00,33.53,33.49,1,-12.02
 12/01/2019 19:30:00,33.56,33.49,1,-11.65
 12/01/2019 19:45:00,33.56,33.49,1,-11.26
 12/01/2019 20:00:00,33.61,33.49,1,-10.98
 12/01/2019 20:15:00,33.6,33.49,1,-10.77
 12/01/2019 20:30:00,33.45,33.49,1,-10.36
 12/01/2019 20:45:00,33.5,33.49,1,-10.1
 12/01/2019 21:00:00,33.52,33.49,1,-9.85
 12/01/2019 21:15:00,33.62,33.49,1,-9.65
 12/01/2019 21:30:00,33.59,33.49,1,-9.36
 12/01/2019 21:45:00,33.63,33.49,1,-8.99
 12/01/2019 22:00:00,33.75,33.49,1,-8.89
 12/01/2019 22:15:00,33.77,33.49,1,-8.47
 12/01/2019 22:30:00,33.82,33.49,1,-8.16
 12/01/2019 22:45:00,33.86,33.49,1,-7.85
 12/01/2019 23:00:00,33.7,33.49,1,-7.36
 12/01/2019 23:15:00,33.53,33.49,1,-7.57
 12/01/2019 23:30:00,33.47,33.49,1,-7.56
 12/01/2019 23:45:00,33.1,33.49,1,-7.37
 13/01/2019 00:00:00,33.07,33.49,1,-7.4
 13/01/2019 00:15:00,33.28,33.49,1,-8.73
 13/01/2019 00:30:00,33.37,33.49,1,-9.04
 13/01/2019 00:45:00,33.35,33.49,1,-9.17
 13/01/2019 01:00:00,33.38,33.49,1,-9.18
 13/01/2019 01:15:00,33.4,33.49,1,-9.18
 13/01/2019 01:30:00,33.51,33.49,1,-9.18
 13/01/2019 01:45:00,33.61,33.49,1,-9.02
 13/01/2019 02:00:00,33.68,33.49,1,-8.85
 13/01/2019 02:15:00,33.66,33.49,1,-8.93
 13/01/2019 02:30:00,33.69,33.49,1,-8.88
 13/01/2019 02:45:00,33.72,33.49,1,-8.71
 13/01/2019 03:00:00,33.8,33.49,1,-8.48
 13/01/2019 03:15:00,33.78,33.49,1,-8.36
 13/01/2019 03:30:00,33.78,33.49,1,-8.11
 13/01/2019 03:45:00,33.58,33.49,1,-7.57
 13/01/2019 04:00:00,33.45,33.49,1,-7.54
 13/01/2019 04:15:00,33.49,33.49,1,-7.3
 13/01/2019 04:30:00,33.42,33.49,1,-7.3
 13/01/2019 04:45:00,33.38,33.49,1,-7.3
 13/01/2019 05:00:00,33.38,33.49,1,-7.19
 13/01/2019 05:15:00,33.34,33.49,1,-7.04
 13/01/2019 05:30:00,33.36,33.49,1,-7.04
 13/01/2019 05:45:00,33.35,33.49,1,-7.04
 13/01/2019 06:00:00,33.3,33.49,1,-7.06
 13/01/2019 06:15:00,33.24,33.49,1,-7.45
 13/01/2019 06:30:00,33.23,33.49,1,-7.62
 13/01/2019 06:45:00,33.11,33.49,1,-7.9
 13/01/2019 07:00:00,33.13,33.49,1,-8.04
 13/01/2019 07:15:00,33.14,33.49,1,-7.88
 13/01/2019 07:30:00,33.15,33.49,1,-7.91
 13/01/2019 07:45:00,33.09,33.49,1,-8.05
 13/01/2019 08:00:00,33.34,33.49,1,-8.41
 13/01/2019 08:15:00,33.43,33.49,1,-8.8
 13/01/2019 08:30:00,33.43,33.49,1,-9.18
 13/01/2019 08:45:00,33.52,33.49,1,-9.26
 13/01/2019 09:00:00,33.49,33.49,1,-9.45
 13/01/2019 09:15:00,33.57,33.49,1,-9.34
 13/01/2019 09:30:00,33.59,33.49,1,-9.35
 13/01/2019 09:45:00,33.54,33.49,1,-9.38
 13/01/2019 10:00:00,33.47,33.49,1,-8.98
 13/01/2019 10:15:00,33.42,33.49,1,-9.18
 13/01/2019 10:30:00,33.4,33.49,1,-9.15
 13/01/2019 10:45:00,33.4,33.49,1,-8.88
 13/01/2019 11:00:00,33.44,33.49,1,-7.01
 13/01/2019 11:15:00,33.48,33.49,1,-5.57
 13/01/2019 11:30:00,33.57,33.49,1,-4.38
 13/01/2019 11:45:00,33.55,33.49,1,-6.79
 13/01/2019 12:00:00,33.57,33.49,1,-4.68
 13/01/2019 12:15:00,33.57,33.49,1,-4.03
 13/01/2019 12:30:00,33.56,33.49,1,-4.17
 13/01/2019 12:45:00,33.58,33.49,1,-3.19
 13/01/2019 13:00:00,33.57,33.49,1,-3.39
 13/01/2019 13:15:00,33.57,33.49,1,-5.3
 13/01/2019 13:30:00,33.57,33.49,1,-6.75
 13/01/2019 13:45:00,33.55,33.49,1,-7.6
 13/01/2019 14:00:00,33.51,33.49,1,-9.01
 13/01/2019 14:15:00,33.41,33.49,1,-9.45
 13/01/2019 14:30:00,33.44,33.49,1,-9.58
 13/01/2019 14:45:00,33.44,33.49,1,-9.74
 13/01/2019 15:00:00,33.45,33.49,1,-10.05
 13/01/2019 15:15:00,33.45,33.49,1,-10.05
 13/01/2019 15:30:00,33.44,33.49,1,-10.32
 13/01/2019 15:45:00,33.43,33.49,1,-10.66
 13/01/2019 16:00:00,33.36,33.49,1,-10.95
 13/01/2019 16:15:00,33.27,33.49,1,-11.4
 13/01/2019 16:30:00,33.18,33.49,1,-11.8
 13/01/2019 16:45:00,33.15,33.49,1,-12.27
 13/01/2019 17:00:00,33.14,33.49,1,-12.79
 13/01/2019 17:15:00,33.19,33.49,1,-13.02
 13/01/2019 17:30:00,33.07,33.49,1,-13.22
 13/01/2019 17:45:00,33.09,33.49,1,-13.33
 13/01/2019 18:00:00,33.16,33.49,1,-13.23
 13/01/2019 18:15:00,33.11,33.49,1,-13.17
 13/01/2019 18:30:00,33.2,33.49,1,-12.79
 13/01/2019 18:45:00,33.18,33.49,1,-12.4
 13/01/2019 19:00:00,33.31,33.49,1,-12.13
 13/01/2019 19:15:00,33.41,33.49,1,-11.78
 13/01/2019 19:30:00,33.4,33.49,1,-11.4
 13/01/2019 19:45:00,33.36,33.49,1,-11.05
 13/01/2019 20:00:00,33.31,33.49,1,-10.8
 13/01/2019 20:15:00,33.37,33.49,1,-10.57
 13/01/2019 20:30:00,33.43,33.49,1,-10.27
 13/01/2019 20:45:00,33.47,33.49,1,-9.99
 13/01/2019 21:00:00,33.57,33.49,1,-9.62
 13/01/2019 21:15:00,33.61,33.49,1,-9.48
 13/01/2019 21:30:00,33.63,33.49,1,-9.16
 13/01/2019 21:45:00,33.69,33.49,1,-8.84
 13/01/2019 22:00:00,33.78,33.49,1,-8.56
 13/01/2019 22:15:00,33.85,33.49,1,-8.25
 13/01/2019 22:30:00,33.78,33.49,1,-7.95
 13/01/2019 22:45:00,33.84,33.49,1,-7.51
 13/01/2019 23:00:00,33.73,33.49,1,-7.11
 13/01/2019 23:15:00,33.45,33.49,1,-7.23
 13/01/2019 23:30:00,33.48,33.49,1,-7.11
 13/01/2019 23:45:00,33.48,33.49,1,-7.04
 14/01/2019 00:00:00,33.49,33.49,1,-7.06
 14/01/2019 00:00:00,33.49,33.49,1,-7.06
 14/01/2019 00:15:00,33.3,33.49,1,-8.33
 14/01/2019 00:30:00,33.26,33.49,1,-8.82
 14/01/2019 00:45:00,33.19,33.49,1,-8.84
 14/01/2019 01:00:00,33.17,33.49,1,-8.92
 14/01/2019 01:15:00,33.18,33.49,1,-8.98
 14/01/2019 01:30:00,33.27,33.49,1,-8.98
 14/01/2019 01:45:00,33.27,33.49,1,-8.79
 14/01/2019 02:00:00,33.28,33.49,1,-8.67
 14/01/2019 02:15:00,33.29,33.49,1,-8.78
 14/01/2019 02:30:00,33.33,33.49,1,-8.65
 14/01/2019 02:45:00,33.3,33.49,1,-8.6
 14/01/2019 03:00:00,33.36,33.49,1,-8.34
 14/01/2019 03:15:00,33.4,33.49,1,-8.17
 14/01/2019 03:30:00,33.47,33.49,1,-8.06
 14/01/2019 03:45:00,33.46,33.49,1,-7.91
 14/01/2019 04:00:00,33.41,33.49,1,-7.66
 14/01/2019 04:15:00,33.4,33.49,1,-7.49
 14/01/2019 04:30:00,33.45,33.49,1,-7.44
 14/01/2019 04:45:00,33.43,33.49,1,-7.4
 14/01/2019 05:00:00,33.42,33.49,1,-7.2
 14/01/2019 05:15:00,33.38,33.49,1,-7.41
 14/01/2019 05:30:00,33.37,33.49,1,-7.44
 14/01/2019 05:45:00,33.33,33.49,1,-7.48
 14/01/2019 06:00:00,33.27,33.49,1,-7.71
 14/01/2019 06:15:00,33.08,33.49,1,-8.28
 14/01/2019 06:30:00,33.14,33.49,1,-8.8
 14/01/2019 06:45:00,33.37,33.49,1,-9.63
 14/01/2019 07:00:00,33.36,33.49,1,-10.13
 14/01/2019 07:15:00,33.26,33.49,1,-10.21
 14/01/2019 07:30:00,33.18,33.49,1,-10.49
 14/01/2019 07:45:00,33.18,33.49,1,-10.72
 14/01/2019 08:00:00,33.28,33.49,1,-10.91
 14/01/2019 08:15:00,33.58,33.49,1,-11.39
 14/01/2019 08:30:00,33.64,33.49,1,-11.39
 14/01/2019 08:45:00,33.65,33.49,1,-11.19
 14/01/2019 09:00:00,33.68,33.49,1,-10.44
 14/01/2019 09:15:00,33.67,33.49,1,-10.0
 14/01/2019 09:30:00,33.64,33.49,1,-10.45
 14/01/2019 09:45:00,33.68,33.49,1,-10.49
 14/01/2019 10:00:00,33.67,33.49,1,-10.18
 14/01/2019 10:15:00,33.79,33.49,1,-9.56
 14/01/2019 10:30:00,33.88,33.49,1,-8.05
 14/01/2019 10:45:00,33.82,33.49,1,-8.63
 14/01/2019 11:00:00,33.84,33.49,1,-8.37
 14/01/2019 11:15:00,33.88,33.49,1,-8.0
 14/01/2019 11:30:00,33.87,33.49,1,-7.94
 14/01/2019 11:45:00,33.85,33.49,1,-7.89
 14/01/2019 12:00:00,33.83,33.49,1,-8.57
 14/01/2019 12:15:00,33.82,33.49,1,-9.35
 14/01/2019 12:30:00,33.82,33.49,1,-9.57
 14/01/2019 12:45:00,33.82,33.49,1,-9.49
 14/01/2019 13:00:00,33.83,33.49,1,-9.38
 14/01/2019 13:15:00,33.82,33.49,1,-9.69
 14/01/2019 13:30:00,33.86,33.49,1,-10.09
 14/01/2019 13:45:00,33.84,33.49,1,-9.95
 14/01/2019 14:00:00,33.81,33.49,1,-9.89
 14/01/2019 14:15:00,33.76,33.49,1,-10.05
 14/01/2019 14:30:00,33.8,33.49,1,-9.86
 14/01/2019 14:45:00,33.78,33.49,1,-9.81
 14/01/2019 15:00:00,33.79,33.49,1,-9.72
 14/01/2019 15:15:00,33.79,33.49,1,-10.0
 14/01/2019 15:30:00,33.81,33.49,1,-10.12
 14/01/2019 15:45:00,33.73,33.49,1,-10.33
 14/01/2019 16:00:00,33.66,33.49,1,-10.59
 14/01/2019 16:15:00,33.68,33.49,1,-11.03
 14/01/2019 16:30:00,33.68,33.49,1,-11.62
 14/01/2019 16:45:00,33.74,33.49,1,-12.25
 14/01/2019 17:00:00,33.72,33.49,1,-12.8
 14/01/2019 17:15:00,33.72,33.49,1,-13.27
 14/01/2019 17:30:00,33.69,33.49,1,-13.62
 14/01/2019 17:45:00,33.72,33.49,1,-13.72
 14/01/2019 18:00:00,33.75,33.49,1,-13.76
 14/01/2019 18:15:00,33.74,33.49,1,-13.73
 14/01/2019 18:30:00,33.81,33.49,1,-13.56
 14/01/2019 18:45:00,33.79,33.49,1,-13.34
 14/01/2019 19:00:00,33.82,33.49,1,-13.02
 14/01/2019 19:15:00,33.76,33.49,1,-12.61
 14/01/2019 19:30:00,33.4,33.49,1,-12.15
 14/01/2019 19:45:00,33.35,33.49,1,-11.88
 14/01/2019 20:00:00,33.41,33.49,1,-11.6
 14/01/2019 20:15:00,33.52,33.49,1,-11.32
 14/01/2019 20:30:00,33.64,33.49,1,-11.04
 14/01/2019 20:45:00,33.55,33.49,1,-10.75
 14/01/2019 21:00:00,33.61,33.49,1,-10.42
 14/01/2019 21:15:00,33.7,33.49,1,-10.16
 14/01/2019 21:30:00,33.6,33.49,1,-9.74
 14/01/2019 21:45:00,33.43,33.49,1,-9.4
 14/01/2019 22:00:00,33.51,33.49,1,-9.0
 14/01/2019 22:15:00,33.56,33.49,1,-8.71
 14/01/2019 22:30:00,33.63,33.49,1,-8.27
 14/01/2019 22:45:00,33.63,33.49,1,-7.89
 14/01/2019 23:00:00,33.76,33.49,1,-7.48
 14/01/2019 23:15:00,33.84,33.49,1,-7.62
 14/01/2019 23:30:00,33.91,33.49,1,-7.46
 14/01/2019 23:45:00,33.86,33.49,1,-7.23
 15/01/2019 00:00:00,33.66,33.49,1,-6.95
 15/01/2019 00:15:00,33.46,33.49,1,-8.3
 15/01/2019 00:30:00,33.41,33.49,1,-8.64
 15/01/2019 00:45:00,33.37,33.49,1,-8.8
 15/01/2019 01:00:00,33.39,33.49,1,-8.91
 15/01/2019 01:15:00,33.41,33.49,1,-8.91
 15/01/2019 01:30:00,33.51,33.49,1,-8.91
 15/01/2019 01:45:00,33.54,33.49,1,-8.84
 15/01/2019 02:00:00,33.59,33.49,1,-8.57
 15/01/2019 02:15:00,33.54,33.49,1,-8.63
 15/01/2019 02:30:00,33.58,33.49,1,-8.64
 15/01/2019 02:45:00,33.6,33.49,1,-8.5
 15/01/2019 03:00:00,33.65,33.49,1,-8.37
 15/01/2019 03:15:00,33.68,33.49,1,-8.22
 15/01/2019 03:30:00,33.61,33.49,1,-8.11
 15/01/2019 03:45:00,33.54,33.49,1,-8.0
 15/01/2019 04:00:00,33.59,33.49,1,-7.7
 15/01/2019 04:15:00,33.58,33.49,1,-7.57
 15/01/2019 04:30:00,33.66,33.49,1,-7.52
 15/01/2019 04:45:00,33.65,33.49,1,-7.37
 15/01/2019 05:00:00,33.65,33.49,1,-7.37
 15/01/2019 05:15:00,33.61,33.49,1,-7.37
 15/01/2019 05:30:00,33.54,33.49,1,-7.37
 15/01/2019 05:45:00,33.43,33.49,1,-7.53
 15/01/2019 06:00:00,33.36,33.49,1,-7.73
 15/01/2019 06:15:00,33.3,33.49,1,-8.4
 15/01/2019 06:30:00,33.48,33.49,1,-8.75
 15/01/2019 06:45:00,33.38,33.49,1,-9.4
 15/01/2019 07:00:00,33.4,33.49,1,-10.06
 15/01/2019 07:15:00,33.38,33.49,1,-10.28
 15/01/2019 07:30:00,33.33,33.49,1,-10.78
 15/01/2019 07:45:00,33.37,33.49,1,-11.04
 15/01/2019 08:00:00,33.29,33.49,1,-11.3
 15/01/2019 08:15:00,33.17,33.49,1,-11.29
 15/01/2019 08:30:00,33.14,33.49,1,-11.28
 15/01/2019 08:45:00,33.14,33.49,1,-11.25
 15/01/2019 09:00:00,33.12,33.49,1,-11.01
 15/01/2019 09:15:00,33.23,33.49,1,-10.75
 15/01/2019 09:30:00,33.31,33.49,1,-10.29
 15/01/2019 09:45:00,33.56,33.49,1,-9.72
 15/01/2019 10:00:00,33.76,33.49,1,-8.99
 15/01/2019 10:15:00,33.75,33.49,1,-8.04
 15/01/2019 10:30:00,33.77,33.49,1,-7.62
 15/01/2019 10:45:00,33.55,33.49,1,-7.89
 15/01/2019 11:00:00,33.44,33.49,1,-6.06
 15/01/2019 11:15:00,33.4,33.49,1,-6.83
 15/01/2019 11:30:00,33.44,33.49,1,-8.14
 15/01/2019 11:45:00,33.45,33.49,1,-5.99
 15/01/2019 12:00:00,33.39,33.49,1,-5.09
 15/01/2019 12:15:00,33.37,33.49,1,-6.59
 15/01/2019 12:30:00,33.34,33.49,1,-8.09
 15/01/2019 12:45:00,33.42,33.49,1,-8.21
 15/01/2019 13:00:00,33.42,33.49,1,-8.15
 15/01/2019 13:15:00,33.43,33.49,1,-8.64
 15/01/2019 13:30:00,33.5,33.49,1,-8.42
 15/01/2019 13:45:00,33.48,33.49,1,-8.28
 15/01/2019 14:00:00,33.45,33.49,1,-9.02
 15/01/2019 14:15:00,33.42,33.49,1,-9.48
 15/01/2019 14:30:00,33.41,33.49,1,-8.75
 15/01/2019 14:45:00,33.44,33.49,1,-9.09
 15/01/2019 15:00:00,33.44,33.49,1,-9.31
 15/01/2019 15:15:00,33.42,33.49,1,-9.31
 15/01/2019 15:30:00,33.42,33.49,1,-9.68
 15/01/2019 15:45:00,33.35,33.49,1,-10.15
 15/01/2019 16:00:00,33.26,33.49,1,-10.42
 15/01/2019 16:15:00,33.27,33.49,1,-10.87
 15/01/2019 16:30:00,33.19,33.49,1,-11.23
 15/01/2019 16:45:00,33.17,33.49,1,-11.84
 15/01/2019 17:00:00,33.22,33.49,1,-12.4
 15/01/2019 17:15:00,33.36,33.49,1,-12.86
 15/01/2019 17:30:00,33.38,33.49,1,-13.26
 15/01/2019 17:45:00,33.42,33.49,1,-13.46
 15/01/2019 18:00:00,33.5,33.49,1,-13.53
 15/01/2019 18:15:00,33.41,33.49,1,-13.53
 15/01/2019 18:30:00,33.5,33.49,1,-13.26
 15/01/2019 18:45:00,33.5,33.49,1,-13.18
 15/01/2019 19:00:00,33.52,33.49,1,-12.85
 15/01/2019 19:15:00,33.5,33.49,1,-12.64
 15/01/2019 19:30:00,33.61,33.49,1,-12.31
 15/01/2019 19:45:00,33.66,33.49,1,-12.01
 15/01/2019 20:00:00,33.64,33.49,1,-11.61
 15/01/2019 20:15:00,33.63,33.49,1,-11.42
 15/01/2019 20:30:00,33.64,33.49,1,-11.08
 15/01/2019 20:45:00,33.44,33.49,1,-10.77
 15/01/2019 21:00:00,33.43,33.49,1,-10.43
 15/01/2019 21:15:00,33.63,33.49,1,-10.09
 15/01/2019 21:30:00,33.52,33.49,1,-9.67
 15/01/2019 21:45:00,33.61,33.49,1,-9.23
 15/01/2019 22:00:00,33.67,33.49,1,-8.92
 15/01/2019 22:15:00,33.79,33.49,1,-8.65
 15/01/2019 22:30:00,33.85,33.49,1,-8.28
 15/01/2019 22:45:00,33.72,33.49,1,-7.78
 15/01/2019 23:00:00,33.73,33.49,1,-7.4
 15/01/2019 23:15:00,33.75,33.49,1,-7.56
 15/01/2019 23:30:00,33.77,33.49,1,-7.39
 15/01/2019 23:45:00,33.79,33.49,1,-7.37
 16/01/2019 00:00:00,33.8,33.49,1,-7.19
 16/01/2019 00:15:00,33.58,33.49,1,-8.48
 16/01/2019 00:30:00,33.6,33.49,1,-8.78
 16/01/2019 00:45:00,33.44,33.49,1,-8.78
 16/01/2019 01:00:00,33.59,33.49,1,-8.98
 16/01/2019 01:15:00,33.63,33.49,1,-8.98
 16/01/2019 01:30:00,33.68,33.49,1,-8.98
 16/01/2019 01:45:00,33.78,33.49,1,-8.86
 16/01/2019 02:00:00,33.82,33.49,1,-8.71
 16/01/2019 02:15:00,33.8,33.49,1,-8.71
 16/01/2019 02:30:00,33.86,33.49,1,-8.71
 16/01/2019 02:45:00,33.88,33.49,1,-8.67
 16/01/2019 03:00:00,33.56,33.49,1,-8.17
 16/01/2019 03:15:00,33.51,33.49,1,-8.07
 16/01/2019 03:30:00,33.55,33.49,1,-7.91
 16/01/2019 03:45:00,33.56,33.49,1,-7.78
 16/01/2019 04:00:00,33.63,33.49,1,-7.58
 16/01/2019 04:15:00,33.67,33.49,1,-7.44
 16/01/2019 04:30:00,33.68,33.49,1,-7.41
 16/01/2019 04:45:00,33.65,33.49,1,-7.24
 16/01/2019 05:00:00,33.63,33.49,1,-7.24
 16/01/2019 05:15:00,33.55,33.49,1,-7.24
 16/01/2019 05:30:00,33.6,33.49,1,-7.24
 16/01/2019 05:45:00,33.62,33.49,1,-7.42
 16/01/2019 06:00:00,33.56,33.49,1,-7.68
 16/01/2019 06:15:00,33.46,33.49,1,-8.28
 16/01/2019 06:30:00,33.41,33.49,1,-8.77
 16/01/2019 06:45:00,33.3,33.49,1,-9.42
 16/01/2019 07:00:00,33.15,33.49,1,-9.83
 16/01/2019 07:15:00,33.4,33.49,1,-10.08
 16/01/2019 07:30:00,33.53,33.49,1,-10.41
 16/01/2019 07:45:00,33.59,33.49,1,-10.86
 16/01/2019 08:00:00,33.61,33.49,1,-11.05
 16/01/2019 08:15:00,33.59,33.49,1,-11.15
 16/01/2019 08:30:00,33.55,33.49,1,-11.3
 16/01/2019 08:45:00,33.56,33.49,1,-11.31
 16/01/2019 09:00:00,33.54,33.49,1,-11.12
 16/01/2019 09:15:00,33.52,33.49,1,-11.05
 16/01/2019 09:30:00,33.51,33.49,1,-10.72
 16/01/2019 09:45:00,33.57,33.49,1,-10.6
 16/01/2019 10:00:00,33.59,33.49,1,-10.65
 16/01/2019 10:15:00,33.62,33.49,1,-10.63
 16/01/2019 10:30:00,33.66,33.49,1,-10.07
 16/01/2019 10:45:00,33.74,33.49,1,-9.12
 16/01/2019 11:00:00,33.81,33.49,1,-5.53
 16/01/2019 11:15:00,33.8,33.49,1,-5.18
 16/01/2019 11:30:00,33.79,33.49,1,-4.56
 16/01/2019 11:45:00,33.8,33.49,1,-7.91
 16/01/2019 12:00:00,33.73,33.49,1,-8.53
 16/01/2019 12:15:00,33.64,33.49,1,-9.26
 16/01/2019 12:30:00,33.63,33.49,1,-10.33
 16/01/2019 12:45:00,33.65,33.49,1,-9.66
 16/01/2019 13:00:00,33.7,33.49,1,-9.6
 16/01/2019 13:15:00,33.74,33.49,1,-9.72
 16/01/2019 13:30:00,33.8,33.49,1,-9.59
 16/01/2019 13:45:00,33.83,33.49,1,-9.29
 16/01/2019 14:00:00,33.83,33.49,1,-9.58
 16/01/2019 14:15:00,33.76,33.49,1,-9.8
 16/01/2019 14:30:00,33.77,33.49,1,-9.77
 16/01/2019 14:45:00,33.8,33.49,1,-9.65
 16/01/2019 15:00:00,33.71,33.49,1,-9.65
 16/01/2019 15:15:00,33.74,33.49,1,-9.65
 16/01/2019 15:30:00,33.69,33.49,1,-9.79
 16/01/2019 15:45:00,33.61,33.49,1,-9.81
 16/01/2019 16:00:00,33.52,33.49,1,-10.07
 16/01/2019 16:15:00,33.51,33.49,1,-10.71
 16/01/2019 16:30:00,33.38,33.49,1,-11.1
 16/01/2019 16:45:00,33.36,33.49,1,-11.76
 16/01/2019 17:00:00,33.23,33.49,1,-12.36
 16/01/2019 17:15:00,33.15,33.49,1,-12.92
 16/01/2019 17:30:00,33.08,33.49,1,-13.33
 16/01/2019 17:45:00,33.63,33.49,1,-13.8
 16/01/2019 18:00:00,33.74,33.49,1,-13.8
 16/01/2019 18:15:00,33.67,33.49,1,-13.84
 16/01/2019 18:30:00,33.66,33.49,1,-13.8
 16/01/2019 18:45:00,33.75,33.49,1,-13.53
 16/01/2019 19:00:00,33.81,33.49,1,-13.05
 16/01/2019 19:15:00,33.63,33.49,1,-12.44
 16/01/2019 19:30:00,33.58,33.49,1,-12.23
 16/01/2019 19:45:00,33.47,33.49,1,-12.06
 16/01/2019 20:00:00,33.59,33.49,1,-11.68
 16/01/2019 20:15:00,33.59,33.49,1,-11.52
 16/01/2019 20:30:00,33.62,33.49,1,-11.33
 16/01/2019 20:45:00,33.56,33.49,1,-11.0
 16/01/2019 21:00:00,33.67,33.49,1,-10.75
 16/01/2019 21:15:00,33.78,33.49,1,-10.46
 16/01/2019 21:30:00,33.8,33.49,1,-10.13
 16/01/2019 21:45:00,33.87,33.49,1,-9.66
 16/01/2019 22:00:00,33.83,33.49,1,-9.23
 16/01/2019 22:15:00,33.39,33.49,1,-8.67
 16/01/2019 22:30:00,33.29,33.49,1,-8.25
 16/01/2019 22:45:00,33.3,33.49,1,-7.86
 16/01/2019 23:00:00,33.34,33.49,1,-7.51
 16/01/2019 23:15:00,33.39,33.49,1,-7.5
 16/01/2019 23:30:00,33.39,33.49,1,-7.5
 16/01/2019 23:45:00,33.23,33.49,1,-7.24
 17/01/2019 00:00:00,33.21,33.49,1,-7.27
 17/01/2019 00:15:00,33.24,33.49,1,-8.27
 17/01/2019 00:30:00,33.28,33.49,1,-8.31
 17/01/2019 00:45:00,33.28,33.49,1,-8.31
 17/01/2019 01:00:00,33.28,33.49,1,-8.31
 17/01/2019 01:15:00,33.28,33.49,1,-8.31
 17/01/2019 01:30:00,33.28,33.49,1,-8.31
 17/01/2019 01:45:00,33.28,33.49,1,-8.31
 17/01/2019 02:00:00,33.28,33.49,1,-8.31
 17/01/2019 02:15:00,33.28,33.49,1,-8.31
 17/01/2019 02:30:00,33.28,33.49,1,-8.31
 17/01/2019 02:45:00,33.28,33.49,1,-8.31
 17/01/2019 03:00:00,33.28,33.49,1,-8.31
 17/01/2019 03:15:00,33.28,33.49,1,-8.31
 17/01/2019 03:30:00,33.28,33.49,1,-8.31
 17/01/2019 03:45:00,33.28,33.49,1,-8.31
 17/01/2019 04:00:00,33.28,33.49,1,-8.31
 17/01/2019 04:15:00,33.28,33.49,1,-8.31
 17/01/2019 04:30:00,33.28,33.49,1,-8.31
 17/01/2019 04:45:00,33.28,33.49,1,-8.31
 17/01/2019 05:00:00,33.36,33.49,1,-8.13
 17/01/2019 05:15:00,33.66,33.49,1,-7.44
 17/01/2019 05:30:00,33.66,33.49,1,-7.44
 17/01/2019 05:45:00,33.62,33.49,1,-7.51
 17/01/2019 06:00:00,33.51,33.49,1,-7.81
 17/01/2019 06:15:00,33.49,33.49,1,-7.91
 17/01/2019 06:30:00,33.49,33.49,1,-7.91
 17/01/2019 06:45:00,33.49,33.49,1,-7.91
 17/01/2019 07:00:00,33.49,33.49,1,-7.91
 17/01/2019 07:15:00,33.49,33.49,1,-7.91
 17/01/2019 07:30:00,33.49,33.49,1,-7.91
 17/01/2019 07:45:00,33.49,33.49,1,-7.91
 17/01/2019 08:00:00,33.49,33.49,1,-7.91
 17/01/2019 08:15:00,33.49,33.49,1,-7.91
 17/01/2019 08:30:00,33.49,33.49,1,-7.91
 17/01/2019 08:45:00,33.49,33.49,1,-7.91
 17/01/2019 09:00:00,33.49,33.49,1,-7.91
 17/01/2019 09:15:00,33.43,33.49,1,-8.72
 17/01/2019 09:30:00,33.43,33.49,1,-9.13
 17/01/2019 09:45:00,33.62,33.49,1,-8.42
 17/01/2019 10:00:00,33.67,33.49,1,-7.42
 17/01/2019 10:15:00,33.8,33.49,1,-6.4
 17/01/2019 10:30:00,33.7,33.49,1,-5.49
 17/01/2019 10:45:00,33.73,33.49,1,-4.89
 17/01/2019 11:00:00,33.77,33.49,1,-4.15
 17/01/2019 11:15:00,33.76,33.49,1,-3.75
 17/01/2019 11:30:00,33.72,33.49,1,-3.15
 17/01/2019 11:45:00,33.74,33.49,1,-2.77
 17/01/2019 12:00:00,33.73,33.49,1,-2.46
 17/01/2019 12:15:00,33.71,33.49,1,-2.36
 17/01/2019 12:30:00,33.76,33.49,1,-2.21
 17/01/2019 12:45:00,33.81,33.49,1,-2.29
 17/01/2019 13:00:00,33.81,33.49,1,-2.52
 17/01/2019 13:15:00,33.79,33.49,1,-2.5
 17/01/2019 13:30:00,33.81,33.49,1,-3.42
 17/01/2019 13:45:00,33.82,33.49,1,-3.69
 17/01/2019 14:00:00,33.81,33.49,1,-3.98
 17/01/2019 14:15:00,33.72,33.49,1,-5.29
 17/01/2019 14:30:00,33.68,33.49,1,-6.39
 17/01/2019 14:45:00,33.77,33.49,1,-6.2
 17/01/2019 15:00:00,33.72,33.49,1,-7.47
 17/01/2019 15:15:00,33.8,33.49,1,-8.01
 17/01/2019 15:30:00,33.48,33.49,1,-8.5
 17/01/2019 15:45:00,33.34,33.49,1,-9.29
 17/01/2019 16:00:00,33.57,33.49,1,-10.0
 17/01/2019 16:15:00,33.64,33.49,1,-10.76
 17/01/2019 16:30:00,33.67,33.49,1,-11.32
 17/01/2019 16:45:00,33.63,33.49,1,-12.09
 17/01/2019 17:00:00,33.5,33.49,1,-12.79
 17/01/2019 17:15:00,33.26,33.49,1,-13.29
 17/01/2019 17:30:00,33.15,33.49,1,-13.61
 17/01/2019 17:45:00,33.17,33.49,1,-13.87
 17/01/2019 18:00:00,33.17,33.49,1,-13.89
 17/01/2019 18:15:00,33.16,33.49,1,-14.0
 17/01/2019 18:30:00,33.17,33.49,1,-13.78
 17/01/2019 18:45:00,33.14,33.49,1,-13.6
 17/01/2019 19:00:00,33.15,33.49,1,-13.33
 17/01/2019 19:15:00,33.13,33.49,1,-13.12
 17/01/2019 19:30:00,33.18,33.49,1,-12.97
 17/01/2019 19:45:00,33.23,33.49,1,-12.64
 17/01/2019 20:00:00,33.32,33.49,1,-12.27
 17/01/2019 20:15:00,33.39,33.49,1,-11.99
 17/01/2019 20:30:00,33.39,33.49,1,-11.7
 17/01/2019 20:45:00,33.47,33.49,1,-11.44
 17/01/2019 21:00:00,33.53,33.49,1,-11.14
 17/01/2019 21:15:00,33.6,33.49,1,-10.88
 17/01/2019 21:30:00,33.78,33.49,1,-10.42
 17/01/2019 21:45:00,33.87,33.49,1,-10.04
 17/01/2019 22:00:00,33.76,33.49,1,-9.62
 17/01/2019 22:15:00,33.68,33.49,1,-9.35
 17/01/2019 22:30:00,33.78,33.49,1,-8.9
 17/01/2019 22:45:00,33.68,33.49,1,-8.41
 17/01/2019 23:00:00,33.76,33.49,1,-8.06
 17/01/2019 23:15:00,33.81,33.49,1,-8.25
 17/01/2019 23:30:00,33.91,33.49,1,-8.04
 17/01/2019 23:45:00,33.94,33.49,1,-7.91
 18/01/2019 00:00:00,33.93,33.49,1,-7.88
 18/01/2019 00:15:00,33.61,33.49,1,-9.13
 18/01/2019 00:30:00,33.54,33.49,1,-9.39
 18/01/2019 00:45:00,33.5,33.49,1,-9.59
 18/01/2019 01:00:00,33.51,33.49,1,-9.65
 18/01/2019 01:15:00,33.5,33.49,1,-9.65
 18/01/2019 01:30:00,33.53,33.49,1,-9.59
 18/01/2019 01:45:00,33.66,33.49,1,-9.51
 18/01/2019 02:00:00,33.73,33.49,1,-9.39
 18/01/2019 02:15:00,33.73,33.49,1,-9.57
 18/01/2019 02:30:00,33.73,33.49,1,-9.58
 18/01/2019 02:45:00,33.74,33.49,1,-9.58
 18/01/2019 03:00:00,33.78,33.49,1,-9.42
 18/01/2019 03:15:00,33.83,33.49,1,-9.11
 18/01/2019 03:30:00,33.88,33.49,1,-9.07
 18/01/2019 03:45:00,33.96,33.49,1,-8.84
 18/01/2019 04:00:00,34.0,33.49,1,-8.57
 18/01/2019 04:15:00,34.0,33.49,1,-8.51
 18/01/2019 04:30:00,33.78,33.49,1,-8.3
 18/01/2019 04:45:00,33.71,33.49,1,-8.11
 18/01/2019 05:00:00,33.63,33.49,1,-8.01
 18/01/2019 05:15:00,33.53,33.49,1,-7.89
 18/01/2019 05:30:00,33.49,33.49,1,-8.11
 18/01/2019 05:45:00,33.43,33.49,1,-8.05
 18/01/2019 06:00:00,33.41,33.49,1,-8.38
 18/01/2019 06:15:00,33.19,33.49,1,-8.99
 18/01/2019 06:30:00,33.12,33.49,1,-9.41
 18/01/2019 06:45:00,33.33,33.49,1,-9.92
 18/01/2019 07:00:00,33.64,33.49,1,-10.37
 18/01/2019 07:15:00,33.64,33.49,1,-10.38
 18/01/2019 07:30:00,33.64,33.49,1,-10.38
 18/01/2019 07:45:00,33.64,33.49,1,-10.38
 18/01/2019 08:00:00,33.64,33.49,1,-10.38
 18/01/2019 08:15:00,33.64,33.49,1,-10.38
 18/01/2019 08:30:00,33.64,33.49,1,-10.38
 18/01/2019 08:45:00,33.64,33.49,1,-10.38
 18/01/2019 09:00:00,33.64,33.49,1,-10.38
 18/01/2019 09:15:00,33.64,33.49,1,-10.38
 18/01/2019 09:30:00,33.64,33.49,1,-10.38
 18/01/2019 09:45:00,33.64,33.49,1,-10.38
 18/01/2019 10:00:00,33.6,33.49,1,-10.38
 18/01/2019 10:15:00,33.28,33.49,1,-10.93
 18/01/2019 10:30:00,33.28,33.49,1,-10.85
 18/01/2019 10:45:00,33.28,33.49,1,-10.85
 18/01/2019 11:00:00,33.36,33.49,1,-10.75
 18/01/2019 11:15:00,33.37,33.49,1,-10.33
 18/01/2019 11:30:00,33.41,33.49,1,-10.05
 18/01/2019 11:45:00,33.34,33.49,1,-10.25
 18/01/2019 12:00:00,33.32,33.49,1,-10.81
 18/01/2019 12:15:00,33.32,33.49,1,-10.86
 18/01/2019 12:30:00,33.32,33.49,1,-10.55
 18/01/2019 12:45:00,33.28,33.49,1,-10.72
 18/01/2019 13:00:00,33.28,33.49,1,-10.98
 18/01/2019 13:15:00,33.24,33.49,1,-11.59
 18/01/2019 13:30:00,33.31,33.49,1,-11.47
 18/01/2019 13:45:00,33.41,33.49,1,-11.39
 18/01/2019 14:00:00,33.42,33.49,1,-11.59
 18/01/2019 14:15:00,33.38,33.49,1,-11.34
 18/01/2019 14:30:00,33.37,33.49,1,-11.32
 18/01/2019 14:45:00,33.37,33.49,1,-11.32
 18/01/2019 15:00:00,33.37,33.49,1,-11.32
 18/01/2019 15:15:00,33.37,33.49,1,-11.32
 18/01/2019 15:30:00,33.37,33.49,1,-11.32
 18/01/2019 15:45:00,33.33,33.49,1,-11.55
 18/01/2019 16:00:00,33.25,33.49,1,-11.92
 18/01/2019 16:15:00,33.25,33.49,1,-11.92
 18/01/2019 16:30:00,33.25,33.49,1,-11.92
 18/01/2019 16:45:00,33.25,33.49,1,-11.92
 18/01/2019 17:00:00,33.25,33.49,1,-11.92
 18/01/2019 17:15:00,33.25,33.49,1,-11.92
 18/01/2019 17:30:00,33.25,33.49,1,-11.92
 18/01/2019 17:45:00,33.25,33.49,1,-11.92
 18/01/2019 18:00:00,33.25,33.49,1,-11.92
 18/01/2019 18:15:00,33.25,33.49,1,-11.92
 18/01/2019 18:30:00,33.25,33.49,1,-11.92
 18/01/2019 18:45:00,33.25,33.49,1,-11.92
 18/01/2019 19:00:00,33.25,33.49,1,-11.92
 18/01/2019 19:15:00,33.25,33.49,1,-11.92
 18/01/2019 19:30:00,33.25,33.49,1,-11.92
 18/01/2019 19:45:00,33.25,33.49,1,-11.92
 18/01/2019 20:00:00,33.25,33.49,1,-11.92
 18/01/2019 20:15:00,33.25,33.49,1,-11.92
 18/01/2019 20:30:00,33.25,33.49,1,-11.92
 18/01/2019 20:45:00,33.25,33.49,1,-11.92
 18/01/2019 21:00:00,33.25,33.49,1,-11.92
 18/01/2019 21:15:00,33.25,33.49,1,-11.92
 18/01/2019 21:30:00,33.25,33.49,1,-11.92
 18/01/2019 21:45:00,33.25,33.49,1,-11.92
 18/01/2019 22:00:00,33.25,33.49,1,-11.92
 18/01/2019 22:15:00,33.25,33.49,1,-11.92
 18/01/2019 22:30:00,33.25,33.49,1,-11.92
 18/01/2019 22:45:00,33.25,33.49,1,-11.92
 18/01/2019 23:00:00,33.25,33.49,1,-11.92
 18/01/2019 23:15:00,33.25,33.49,1,-11.92
 18/01/2019 23:30:00,33.25,33.49,1,-11.92
 18/01/2019 23:45:00,33.25,33.49,1,-11.92
 19/01/2019 00:00:00,33.25,33.49,1,-11.92
 19/01/2019 00:15:00,33.25,33.49,1,-11.92
 19/01/2019 00:30:00,33.25,33.49,1,-11.92
 19/01/2019 00:45:00,33.25,33.49,1,-11.92
 19/01/2019 01:00:00,33.25,33.49,1,-11.92
 19/01/2019 01:15:00,33.25,33.49,1,-11.92
 19/01/2019 01:30:00,33.25,33.49,1,-11.92
 19/01/2019 01:45:00,33.25,33.49,1,-11.92
 19/01/2019 02:00:00,33.25,33.49,1,-11.92
 19/01/2019 02:15:00,33.25,33.49,1,-11.92
 19/01/2019 02:30:00,33.25,33.49,1,-11.92
 19/01/2019 02:45:00,33.25,33.49,1,-11.92
 19/01/2019 03:00:00,33.25,33.49,1,-11.92
 19/01/2019 03:15:00,33.25,33.49,1,-11.92
 19/01/2019 03:30:00,33.25,33.49,1,-11.92
 19/01/2019 03:45:00,33.25,33.49,1,-11.92
 19/01/2019 04:00:00,33.25,33.49,1,-11.92
 19/01/2019 04:15:00,33.25,33.49,1,-11.92
 19/01/2019 04:30:00,33.25,33.49,1,-11.92
 19/01/2019 04:45:00,33.25,33.49,1,-11.92
 19/01/2019 05:00:00,33.25,33.49,1,-11.92
 19/01/2019 05:15:00,33.25,33.49,1,-11.92
 19/01/2019 05:30:00,33.25,33.49,1,-11.92
 19/01/2019 05:45:00,33.25,33.49,1,-11.92
 19/01/2019 06:00:00,33.25,33.49,1,-11.92
 19/01/2019 06:15:00,33.25,33.49,1,-11.92
 19/01/2019 06:30:00,33.25,33.49,1,-11.92
 19/01/2019 06:45:00,33.25,33.49,1,-11.92
 19/01/2019 07:00:00,33.25,33.49,1,-11.92
 19/01/2019 07:15:00,33.25,33.49,1,-11.92
 19/01/2019 07:30:00,33.25,33.49,1,-11.92
 19/01/2019 07:45:00,33.25,33.49,1,-11.92
 19/01/2019 08:00:00,33.25,33.49,1,-11.92
 19/01/2019 08:15:00,33.25,33.49,1,-11.92
 19/01/2019 08:30:00,33.25,33.49,1,-11.92
 19/01/2019 08:45:00,33.25,33.49,1,-11.92
 19/01/2019 09:00:00,33.25,33.49,1,-11.92
 19/01/2019 09:15:00,33.25,33.49,1,-11.92
 19/01/2019 09:30:00,33.25,33.49,1,-11.92
 19/01/2019 09:45:00,33.25,33.49,1,-11.92
 19/01/2019 10:00:00,33.25,33.49,1,-11.92
 19/01/2019 10:15:00,33.25,33.49,1,-11.92
 19/01/2019 10:30:00,33.25,33.49,1,-11.92
 19/01/2019 10:45:00,33.25,33.49,1,-11.92
 19/01/2019 11:00:00,33.25,33.49,1,-11.92
 19/01/2019 11:15:00,33.25,33.49,1,-11.92
 19/01/2019 11:30:00,33.25,33.49,1,-11.92
 19/01/2019 11:45:00,33.25,33.49,1,-11.92
 19/01/2019 12:00:00,33.25,33.49,1,-11.92
 19/01/2019 12:15:00,33.25,33.49,1,-11.92
 19/01/2019 12:30:00,33.25,33.49,1,-11.92
 19/01/2019 12:45:00,33.25,33.49,1,-11.92
 19/01/2019 13:00:00,33.25,33.49,1,-11.92
 19/01/2019 13:15:00,33.25,33.49,1,-11.92
 19/01/2019 13:30:00,33.25,33.49,1,-11.92
 19/01/2019 13:45:00,33.25,33.49,1,-11.92
 19/01/2019 14:00:00,33.25,33.49,1,-11.92
 19/01/2019 14:15:00,33.25,33.49,1,-11.92
 19/01/2019 14:30:00,33.25,33.49,1,-11.92
 19/01/2019 14:45:00,33.25,33.49,1,-11.92
 19/01/2019 15:00:00,33.25,33.49,1,-11.92
 19/01/2019 15:15:00,33.25,33.49,1,-11.92
 19/01/2019 15:30:00,33.25,33.49,1,-11.92
 19/01/2019 15:45:00,33.25,33.49,1,-11.92
 19/01/2019 16:00:00,33.25,33.49,1,-11.92
 19/01/2019 16:15:00,33.25,33.49,1,-11.92
 19/01/2019 16:30:00,33.25,33.49,1,-11.92
 19/01/2019 16:45:00,33.25,33.49,1,-11.92
 19/01/2019 17:00:00,33.25,33.49,1,-11.92
 19/01/2019 17:15:00,33.25,33.49,1,-11.92
 19/01/2019 17:30:00,33.25,33.49,1,-11.92
 19/01/2019 17:45:00,33.25,33.49,1,-11.92
 19/01/2019 18:00:00,33.25,33.49,1,-11.92
 19/01/2019 18:15:00,33.25,33.49,1,-11.92
 19/01/2019 18:30:00,33.25,33.49,1,-11.92
 19/01/2019 18:45:00,33.25,33.49,1,-11.92
 19/01/2019 19:00:00,33.25,33.49,1,-11.92
 19/01/2019 19:15:00,33.25,33.49,1,-11.92
 19/01/2019 19:30:00,33.25,33.49,1,-11.92
 19/01/2019 19:45:00,33.25,33.49,1,-11.92
 19/01/2019 20:00:00,33.25,33.49,1,-11.92
 19/01/2019 20:15:00,33.25,33.49,1,-11.92
 19/01/2019 20:30:00,33.25,33.49,1,-11.92
 19/01/2019 20:45:00,33.25,33.49,1,-11.92
 19/01/2019 21:00:00,33.25,33.49,1,-11.92
 19/01/2019 21:15:00,33.25,33.49,1,-11.92
 19/01/2019 21:30:00,33.25,33.49,1,-11.92
 19/01/2019 21:45:00,33.25,33.49,1,-11.92
 19/01/2019 22:00:00,33.25,33.49,1,-11.92
 19/01/2019 22:15:00,33.25,33.49,1,-11.92
 19/01/2019 22:30:00,33.25,33.49,1,-11.92
 19/01/2019 22:45:00,33.25,33.49,1,-11.92
 19/01/2019 23:00:00,33.25,33.49,1,-11.92
 19/01/2019 23:15:00,33.25,33.49,1,-11.92
 19/01/2019 23:30:00,33.25,33.49,1,-11.92
 19/01/2019 23:45:00,33.25,33.49,1,-11.92
 20/01/2019 00:00:00,33.25,33.49,1,-11.92
 20/01/2019 00:15:00,33.25,33.49,1,-11.92
 20/01/2019 00:30:00,33.25,33.49,1,-11.92
 20/01/2019 00:45:00,33.25,33.49,1,-11.92
 20/01/2019 01:00:00,33.25,33.49,1,-11.92
 20/01/2019 01:15:00,33.25,33.49,1,-11.92
 20/01/2019 01:30:00,33.25,33.49,1,-11.92
 20/01/2019 01:45:00,33.25,33.49,1,-11.92
 20/01/2019 02:00:00,33.25,33.49,1,-11.92
 20/01/2019 02:15:00,33.25,33.49,1,-11.92
 20/01/2019 02:30:00,33.25,33.49,1,-11.92
 20/01/2019 02:45:00,33.25,33.49,1,-11.92
 20/01/2019 03:00:00,33.25,33.49,1,-11.92
 20/01/2019 03:15:00,33.25,33.49,1,-11.92
 20/01/2019 03:30:00,33.25,33.49,1,-11.92
 20/01/2019 03:45:00,33.25,33.49,1,-11.92
 20/01/2019 04:00:00,33.25,33.49,1,-11.92
 20/01/2019 04:15:00,33.25,33.49,1,-11.92
 20/01/2019 04:30:00,33.25,33.49,1,-11.92
 20/01/2019 04:45:00,33.25,33.49,1,-11.92
 20/01/2019 05:00:00,33.25,33.49,1,-11.92
 20/01/2019 05:15:00,33.25,33.49,1,-11.92
 20/01/2019 05:30:00,33.25,33.49,1,-11.92
 20/01/2019 05:45:00,33.25,33.49,1,-11.92
 20/01/2019 06:00:00,33.25,33.49,1,-11.92
 20/01/2019 06:15:00,33.25,33.49,1,-11.92
 20/01/2019 06:30:00,33.25,33.49,1,-11.92
 20/01/2019 06:45:00,33.25,33.49,1,-11.92
 20/01/2019 07:00:00,33.25,33.49,1,-11.92
 20/01/2019 07:15:00,33.25,33.49,1,-11.92
 20/01/2019 07:30:00,33.25,33.49,1,-11.92
 20/01/2019 07:45:00,33.25,33.49,1,-11.92
 20/01/2019 08:00:00,33.25,33.49,1,-11.92
 20/01/2019 08:15:00,33.25,33.49,1,-11.92
 20/01/2019 08:30:00,33.25,33.49,1,-11.92
 20/01/2019 08:45:00,33.25,33.49,1,-11.92
 20/01/2019 09:00:00,33.25,33.49,1,-11.92
 20/01/2019 09:15:00,33.25,33.49,1,-11.92
 20/01/2019 09:30:00,33.25,33.49,1,-11.92
 20/01/2019 09:45:00,33.25,33.49,1,-11.92
 20/01/2019 10:00:00,33.25,33.49,1,-11.92
 20/01/2019 10:15:00,33.25,33.49,1,-11.92
 20/01/2019 10:30:00,33.25,33.49,1,-11.92
 20/01/2019 10:45:00,33.25,33.49,1,-11.92
 20/01/2019 11:00:00,33.25,33.49,1,-11.92
 20/01/2019 11:15:00,33.25,33.49,1,-11.92
 20/01/2019 11:30:00,33.25,33.49,1,-11.92
 20/01/2019 11:45:00,33.25,33.49,1,-11.92
 20/01/2019 12:00:00,33.25,33.49,1,-11.92
 20/01/2019 12:15:00,33.25,33.49,1,-11.92
 20/01/2019 12:30:00,33.25,33.49,1,-11.92
 20/01/2019 12:45:00,33.25,33.49,1,-11.92
 20/01/2019 13:00:00,33.25,33.49,1,-11.92
 20/01/2019 13:15:00,33.25,33.49,1,-11.92
 20/01/2019 13:30:00,33.25,33.49,1,-11.92
 20/01/2019 13:45:00,33.25,33.49,1,-11.92
 20/01/2019 14:00:00,33.25,33.49,1,-11.92
 20/01/2019 14:15:00,33.25,33.49,1,-11.92
 20/01/2019 14:30:00,33.25,33.49,1,-11.92
 20/01/2019 14:45:00,33.25,33.49,1,-11.92
 20/01/2019 15:00:00,33.25,33.49,1,-11.92
 20/01/2019 15:15:00,33.25,33.49,1,-11.92
 20/01/2019 15:30:00,33.25,33.49,1,-11.92
 20/01/2019 15:45:00,33.25,33.49,1,-11.92
 20/01/2019 16:00:00,33.25,33.49,1,-11.92
 20/01/2019 16:15:00,33.25,33.49,1,-11.92
 20/01/2019 16:30:00,33.25,33.49,1,-11.92
 20/01/2019 16:45:00,33.25,33.49,1,-11.92
 20/01/2019 17:00:00,33.25,33.49,1,-11.92
 20/01/2019 17:15:00,33.25,33.49,1,-11.92
 20/01/2019 17:30:00,33.25,33.49,1,-11.92
 20/01/2019 17:45:00,33.25,33.49,1,-11.92
 20/01/2019 18:00:00,33.25,33.49,1,-11.92
 20/01/2019 18:15:00,33.25,33.49,1,-11.92
 20/01/2019 18:30:00,33.25,33.49,1,-11.92
 20/01/2019 18:45:00,33.25,33.49,1,-11.92
 20/01/2019 19:00:00,33.25,33.49,1,-11.92
 20/01/2019 19:15:00,33.25,33.49,1,-11.92
 20/01/2019 19:30:00,33.25,33.49,1,-11.92
 20/01/2019 19:45:00,33.25,33.49,1,-11.92
 20/01/2019 20:00:00,33.25,33.49,1,-11.92
 20/01/2019 20:15:00,33.25,33.49,1,-11.92
 20/01/2019 20:30:00,33.25,33.49,1,-11.92
 20/01/2019 20:45:00,33.25,33.49,1,-11.92
 20/01/2019 21:00:00,33.25,33.49,1,-11.92
 20/01/2019 21:15:00,33.25,33.49,1,-11.92
 20/01/2019 21:30:00,33.25,33.49,1,-11.92
 20/01/2019 21:45:00,33.25,33.49,1,-11.92
 20/01/2019 22:00:00,33.25,33.49,1,-11.92
 20/01/2019 22:15:00,33.25,33.49,1,-11.92
 20/01/2019 22:30:00,33.25,33.49,1,-11.92
 20/01/2019 22:45:00,33.25,33.49,1,-11.92
 20/01/2019 23:00:00,33.25,33.49,1,-11.92
 20/01/2019 23:15:00,33.25,33.49,1,-11.92
 20/01/2019 23:30:00,33.25,33.49,1,-11.92
 20/01/2019 23:45:00,33.25,33.49,1,-11.92
 21/01/2019 00:00:00,33.25,33.49,1,-11.92
 21/01/2019 00:00:00,33.25,33.49,1,-11.92
 21/01/2019 00:15:00,33.25,33.49,1,-11.92
 21/01/2019 00:30:00,33.25,33.49,1,-11.92
 21/01/2019 00:45:00,33.25,33.49,1,-11.92
 21/01/2019 01:00:00,33.25,33.49,1,-11.92
 21/01/2019 01:15:00,33.25,33.49,1,-11.92
 21/01/2019 01:30:00,33.25,33.49,1,-11.92
 21/01/2019 01:45:00,33.25,33.49,1,-11.92
 21/01/2019 02:00:00,33.25,33.49,1,-11.92
 21/01/2019 02:15:00,33.25,33.49,1,-11.92
 21/01/2019 02:30:00,33.25,33.49,1,-11.92
 21/01/2019 02:45:00,33.25,33.49,1,-11.92
 21/01/2019 03:00:00,33.25,33.49,1,-11.92
 21/01/2019 03:15:00,33.25,33.49,1,-11.92
 21/01/2019 03:30:00,33.25,33.49,1,-11.92
 21/01/2019 03:45:00,33.25,33.49,1,-11.92
 21/01/2019 04:00:00,33.25,33.49,1,-11.92
 21/01/2019 04:15:00,33.25,33.49,1,-11.92
 21/01/2019 04:30:00,33.25,33.49,1,-11.92
 21/01/2019 04:45:00,33.25,33.49,1,-11.92
 21/01/2019 05:00:00,33.25,33.49,1,-11.92
 21/01/2019 05:15:00,33.25,33.49,1,-11.92
 21/01/2019 05:30:00,33.25,33.49,1,-11.92
 21/01/2019 05:45:00,33.25,33.49,1,-11.92
 21/01/2019 06:00:00,33.25,33.49,1,-11.92
 21/01/2019 06:15:00,33.25,33.49,1,-11.92
 21/01/2019 06:30:00,33.25,33.49,1,-11.92
 21/01/2019 06:45:00,33.25,33.49,1,-11.92
 21/01/2019 07:00:00,33.25,33.49,1,-11.92
 21/01/2019 07:15:00,33.25,33.49,1,-11.92
 21/01/2019 07:30:00,33.25,33.49,1,-11.92
 21/01/2019 07:45:00,33.25,33.49,1,-11.92
 21/01/2019 08:00:00,33.25,33.49,1,-11.92
 21/01/2019 08:15:00,33.25,33.49,1,-11.92
 21/01/2019 08:30:00,33.25,33.49,1,-11.92
 21/01/2019 08:45:00,33.25,33.49,1,-11.92
 21/01/2019 09:00:00,33.25,33.49,1,-11.65
 21/01/2019 09:15:00,33.17,33.49,1,-10.68
 21/01/2019 09:30:00,33.21,33.49,1,-10.47
 21/01/2019 09:45:00,33.24,33.49,1,-9.88
 21/01/2019 10:00:00,33.38,33.49,1,-9.72
 21/01/2019 10:15:00,33.37,33.49,1,-10.06
 21/01/2019 10:30:00,33.37,33.49,1,-9.96
 21/01/2019 10:45:00,33.34,33.49,1,-8.9
 21/01/2019 11:00:00,33.36,33.49,1,-7.87
 21/01/2019 11:15:00,33.31,33.49,1,-6.86
 21/01/2019 11:30:00,33.39,33.49,1,-6.3
 21/01/2019 11:45:00,33.41,33.49,1,-5.57
 21/01/2019 12:00:00,33.42,33.49,1,-5.45
 21/01/2019 12:15:00,33.38,33.49,1,-7.14
 21/01/2019 12:30:00,33.41,33.49,1,-8.11
 21/01/2019 12:45:00,33.42,33.49,1,-7.87
 21/01/2019 13:00:00,33.44,33.49,1,-6.86
 21/01/2019 13:15:00,33.44,33.49,1,-6.74
 21/01/2019 13:30:00,33.41,33.49,1,-7.23
 21/01/2019 13:45:00,33.36,33.49,1,-8.79
 21/01/2019 14:00:00,33.29,33.49,1,-8.19
 21/01/2019 14:15:00,33.18,33.49,1,-9.2
 21/01/2019 14:30:00,33.17,33.49,1,-8.78
 21/01/2019 14:45:00,33.16,33.49,1,-9.29
 21/01/2019 15:00:00,33.41,33.49,1,-10.34
 21/01/2019 15:15:00,33.79,33.49,1,-10.41
 21/01/2019 15:30:00,33.72,33.49,1,-10.54
 21/01/2019 15:45:00,33.75,33.49,1,-10.62
 21/01/2019 16:00:00,33.8,33.49,1,-10.96
 21/01/2019 16:15:00,33.61,33.49,1,-11.38
 21/01/2019 16:30:00,33.59,33.49,1,-11.81
 21/01/2019 16:45:00,33.6,33.49,1,-12.37
 21/01/2019 17:00:00,33.48,33.49,1,-12.94
 21/01/2019 17:15:00,33.52,33.49,1,-13.35
 21/01/2019 17:30:00,33.48,33.49,1,-13.8
 21/01/2019 17:45:00,33.5,33.49,1,-13.87
 21/01/2019 18:00:00,33.55,33.49,1,-13.87
 21/01/2019 18:15:00,33.58,33.49,1,-13.87
 21/01/2019 18:30:00,33.63,33.49,1,-13.73
 21/01/2019 18:45:00,33.45,33.49,1,-13.32
 21/01/2019 19:00:00,33.46,33.49,1,-13.03
 21/01/2019 19:15:00,33.58,33.49,1,-12.79
 21/01/2019 19:30:00,33.63,33.49,1,-12.58
 21/01/2019 19:45:00,33.61,33.49,1,-12.19
 21/01/2019 20:00:00,33.49,33.49,1,-11.95
 21/01/2019 20:15:00,33.61,33.49,1,-11.87
 21/01/2019 20:30:00,33.47,33.49,1,-11.44
 21/01/2019 20:45:00,33.44,33.49,1,-11.11
 21/01/2019 21:00:00,33.59,33.49,1,-10.77
 21/01/2019 21:15:00,33.6,33.49,1,-10.52
 21/01/2019 21:30:00,33.65,33.49,1,-10.17
 21/01/2019 21:45:00,33.8,33.49,1,-9.88
 21/01/2019 22:00:00,33.65,33.49,1,-9.22
 21/01/2019 22:15:00,33.38,33.49,1,-8.87
 21/01/2019 22:30:00,33.2,33.49,1,-8.42
 21/01/2019 22:45:00,33.25,33.49,1,-8.03
 21/01/2019 23:00:00,33.33,33.49,1,-7.67
 21/01/2019 23:15:00,33.27,33.49,1,-7.82
 21/01/2019 23:30:00,33.3,33.49,1,-7.66
 21/01/2019 23:45:00,33.33,33.49,1,-7.57
 22/01/2019 00:00:00,33.37,33.49,1,-7.62
 22/01/2019 00:15:00,33.13,33.49,1,-8.88
 22/01/2019 00:30:00,33.06,33.49,1,-9.23
 22/01/2019 00:45:00,33.25,33.49,1,-9.32
 22/01/2019 01:00:00,33.5,33.49,1,-9.78
 22/01/2019 01:15:00,33.6,33.49,1,-9.77
 22/01/2019 01:30:00,33.67,33.49,1,-9.58
 22/01/2019 01:45:00,33.72,33.49,1,-9.54
 22/01/2019 02:00:00,33.77,33.49,1,-9.31
 22/01/2019 02:15:00,33.73,33.49,1,-9.45
 22/01/2019 02:30:00,33.79,33.49,1,-9.48
 22/01/2019 02:45:00,33.8,33.49,1,-9.43
 22/01/2019 03:00:00,33.86,33.49,1,-9.3
 22/01/2019 03:15:00,33.7,33.49,1,-8.78
 22/01/2019 03:30:00,33.71,33.49,1,-8.51
 22/01/2019 03:45:00,33.66,33.49,1,-8.38
 22/01/2019 04:00:00,33.59,33.49,1,-8.43
 22/01/2019 04:15:00,33.55,33.49,1,-8.31
 22/01/2019 04:30:00,33.59,33.49,1,-8.19
 22/01/2019 04:45:00,33.55,33.49,1,-8.04
 22/01/2019 05:00:00,33.52,33.49,1,-8.04
 22/01/2019 05:15:00,33.42,33.49,1,-8.04
 22/01/2019 05:30:00,33.35,33.49,1,-8.07
 22/01/2019 05:45:00,33.35,33.49,1,-8.12
 22/01/2019 06:00:00,33.34,33.49,1,-8.45
 22/01/2019 06:15:00,33.13,33.49,1,-9.17
 22/01/2019 06:30:00,33.22,33.49,1,-9.65
 22/01/2019 06:45:00,33.16,33.49,1,-10.34
 22/01/2019 07:00:00,33.17,33.49,1,-10.77
 22/01/2019 07:15:00,33.37,33.49,1,-11.0
 22/01/2019 07:30:00,33.31,33.49,1,-11.46
 22/01/2019 07:45:00,33.2,33.49,1,-11.79
 22/01/2019 08:00:00,33.15,33.49,1,-11.99
 22/01/2019 08:15:00,33.14,33.49,1,-11.98
 22/01/2019 08:30:00,33.13,33.49,1,-11.86
 22/01/2019 08:45:00,33.11,33.49,1,-11.69
 22/01/2019 09:00:00,33.13,33.49,1,-11.84
 22/01/2019 09:15:00,33.38,33.49,1,-11.18
 22/01/2019 09:30:00,33.46,33.49,1,-11.19
 22/01/2019 09:45:00,33.55,33.49,1,-10.29
 22/01/2019 10:00:00,33.63,33.49,1,-9.19
 22/01/2019 10:15:00,33.64,33.49,1,-10.34
 22/01/2019 10:30:00,33.58,33.49,1,-9.83
 22/01/2019 10:45:00,33.59,33.49,1,-8.87
 22/01/2019 11:00:00,33.63,33.49,1,-8.32
 22/01/2019 11:15:00,33.59,33.49,1,-8.33
 22/01/2019 11:30:00,33.6,33.49,1,-10.19
 22/01/2019 11:45:00,33.64,33.49,1,-10.52
 22/01/2019 12:00:00,33.68,33.49,1,-10.36
 22/01/2019 12:15:00,33.59,33.49,1,-9.91
 22/01/2019 12:30:00,33.34,33.49,1,-9.99
 22/01/2019 12:45:00,33.39,33.49,1,-10.0
 22/01/2019 13:00:00,33.39,33.49,1,-8.5
 22/01/2019 13:15:00,33.35,33.49,1,-8.6
 22/01/2019 13:30:00,33.44,33.49,1,-9.19
 22/01/2019 13:45:00,33.33,33.49,1,-10.41
 22/01/2019 14:00:00,33.27,33.49,1,-10.32
 22/01/2019 14:15:00,33.3,33.49,1,-10.24
 22/01/2019 14:30:00,33.35,33.49,1,-9.84
 22/01/2019 14:45:00,33.36,33.49,1,-9.71
 22/01/2019 15:00:00,33.36,33.49,1,-10.83
 22/01/2019 15:15:00,33.44,33.49,1,-10.31
 22/01/2019 15:30:00,33.46,33.49,1,-10.14
 22/01/2019 15:45:00,33.4,33.49,1,-10.9
 22/01/2019 16:00:00,33.3,33.49,1,-11.3
 22/01/2019 16:15:00,33.28,33.49,1,-11.61
 22/01/2019 16:30:00,33.25,33.49,1,-12.12
 22/01/2019 16:45:00,33.32,33.49,1,-12.79
 22/01/2019 17:00:00,33.18,33.49,1,-13.29
 22/01/2019 17:15:00,33.19,33.49,1,-13.81
 22/01/2019 17:30:00,33.14,33.49,1,-14.15
 22/01/2019 17:45:00,33.15,33.49,1,-14.28
 22/01/2019 18:00:00,33.16,33.49,1,-14.47
 22/01/2019 18:15:00,33.19,33.49,1,-14.36
 22/01/2019 18:30:00,33.26,33.49,1,-14.27
 22/01/2019 18:45:00,33.25,33.49,1,-14.09
 22/01/2019 19:00:00,33.36,33.49,1,-13.86
 22/01/2019 19:15:00,33.41,33.49,1,-13.6
 22/01/2019 19:30:00,33.46,33.49,1,-13.22
 22/01/2019 19:45:00,33.36,33.49,1,-12.88
 22/01/2019 20:00:00,33.46,33.49,1,-12.53
 22/01/2019 20:15:00,33.44,33.49,1,-12.23
 22/01/2019 20:30:00,33.51,33.49,1,-12.02
 22/01/2019 20:45:00,33.49,33.49,1,-11.65
 22/01/2019 21:00:00,33.42,33.49,1,-11.21
 22/01/2019 21:15:00,33.59,33.49,1,-10.98
 22/01/2019 21:30:00,33.73,33.49,1,-10.51
 22/01/2019 21:45:00,33.71,33.49,1,-10.16
 22/01/2019 22:00:00,33.79,33.49,1,-9.79
 22/01/2019 22:15:00,33.83,33.49,1,-9.53
 22/01/2019 22:30:00,33.91,33.49,1,-8.93
 22/01/2019 22:45:00,33.7,33.49,1,-8.09
 22/01/2019 23:00:00,33.54,33.49,1,-7.84
 22/01/2019 23:15:00,33.51,33.49,1,-8.1
 22/01/2019 23:30:00,33.61,33.49,1,-7.9
 22/01/2019 23:45:00,33.56,33.49,1,-7.84
 23/01/2019 00:00:00,33.62,33.49,1,-7.68
 23/01/2019 00:15:00,33.37,33.49,1,-9.02
 23/01/2019 00:30:00,33.31,33.49,1,-9.5
 23/01/2019 00:45:00,33.23,33.49,1,-9.68
 23/01/2019 01:00:00,33.25,33.49,1,-9.65
 23/01/2019 01:15:00,33.29,33.49,1,-9.84
 23/01/2019 01:30:00,33.31,33.49,1,-9.85
 23/01/2019 01:45:00,33.36,33.49,1,-9.65
 23/01/2019 02:00:00,33.4,33.49,1,-9.55
 23/01/2019 02:15:00,33.38,33.49,1,-9.67
 23/01/2019 02:30:00,33.45,33.49,1,-9.51
 23/01/2019 02:45:00,33.48,33.49,1,-9.51
 23/01/2019 03:00:00,33.52,33.49,1,-9.51
 23/01/2019 03:15:00,33.54,33.49,1,-9.28
 23/01/2019 03:30:00,33.6,33.49,1,-9.13
 23/01/2019 03:45:00,33.59,33.49,1,-9.0
 23/01/2019 04:00:00,33.51,33.49,1,-8.78
 23/01/2019 04:15:00,33.5,33.49,1,-8.74
 23/01/2019 04:30:00,33.52,33.49,1,-8.51
 23/01/2019 04:45:00,33.53,33.49,1,-8.33
 23/01/2019 05:00:00,33.53,33.49,1,-8.37
 23/01/2019 05:15:00,33.43,33.49,1,-8.37
 23/01/2019 05:30:00,33.38,33.49,1,-8.37
 23/01/2019 05:45:00,33.36,33.49,1,-8.55
 23/01/2019 06:00:00,33.29,33.49,1,-8.69
 23/01/2019 06:15:00,33.36,33.49,1,-9.46
 23/01/2019 06:30:00,33.45,33.49,1,-10.09
 23/01/2019 06:45:00,33.36,33.49,1,-10.66
 23/01/2019 07:00:00,33.39,33.49,1,-11.09
 23/01/2019 07:15:00,33.34,33.49,1,-11.28
 23/01/2019 07:30:00,33.2,33.49,1,-11.73
 23/01/2019 07:45:00,33.13,33.49,1,-11.92
 23/01/2019 08:00:00,33.16,33.49,1,-12.07
 23/01/2019 08:15:00,33.24,33.49,1,-11.93
 23/01/2019 08:30:00,33.32,33.49,1,-12.01
 23/01/2019 08:45:00,33.38,33.49,1,-11.47
 23/01/2019 09:00:00,33.39,33.49,1,-10.86
 23/01/2019 09:15:00,33.38,33.49,1,-9.9
 23/01/2019 09:30:00,33.46,33.49,1,-9.27
 23/01/2019 09:45:00,33.55,33.49,1,-8.18
 23/01/2019 10:00:00,33.57,33.49,1,-7.25
 23/01/2019 10:15:00,33.63,33.49,1,-7.65
 23/01/2019 10:30:00,33.68,33.49,1,-6.58
 23/01/2019 10:45:00,33.65,33.49,1,-6.94
 23/01/2019 11:00:00,33.73,33.49,1,-5.56
 23/01/2019 11:15:00,33.65,33.49,1,-5.74
 23/01/2019 11:30:00,33.61,33.49,1,-6.13
 23/01/2019 11:45:00,33.46,33.49,1,-6.03
 23/01/2019 12:00:00,33.46,33.49,1,-3.63
 23/01/2019 12:15:00,33.5,33.49,1,-2.8
 23/01/2019 12:30:00,33.5,33.49,1,-4.5
 23/01/2019 12:45:00,33.54,33.49,1,-4.07
 23/01/2019 13:00:00,33.56,33.49,1,-5.98
 23/01/2019 13:15:00,33.51,33.49,1,-7.36
 23/01/2019 13:30:00,33.57,33.49,1,-5.34
 23/01/2019 13:45:00,33.6,33.49,1,-4.78
 23/01/2019 14:00:00,33.59,33.49,1,-2.68
 23/01/2019 14:15:00,33.48,33.49,1,-6.86
 23/01/2019 14:30:00,33.55,33.49,1,-6.43
 23/01/2019 14:45:00,33.52,33.49,1,-8.55
 23/01/2019 15:00:00,33.45,33.49,1,-9.07
 23/01/2019 15:15:00,33.47,33.49,1,-9.35
 23/01/2019 15:30:00,33.46,33.49,1,-9.92
 23/01/2019 15:45:00,33.38,33.49,1,-10.36
 23/01/2019 16:00:00,33.38,33.49,1,-10.94
 23/01/2019 16:15:00,33.37,33.49,1,-11.51
 23/01/2019 16:30:00,33.35,33.49,1,-11.84
 23/01/2019 16:45:00,33.39,33.49,1,-12.49
 23/01/2019 17:00:00,33.26,33.49,1,-12.98
 23/01/2019 17:15:00,33.25,33.49,1,-13.46
 23/01/2019 17:30:00,33.2,33.49,1,-13.85
 23/01/2019 17:45:00,33.2,33.49,1,-14.14
 23/01/2019 18:00:00,33.21,33.49,1,-14.14
 23/01/2019 18:15:00,33.22,33.49,1,-14.32
 23/01/2019 18:30:00,33.25,33.49,1,-14.34
 23/01/2019 18:45:00,33.27,33.49,1,-14.14
 23/01/2019 19:00:00,33.34,33.49,1,-13.86
 23/01/2019 19:15:00,33.38,33.49,1,-13.56
 23/01/2019 19:30:00,33.44,33.49,1,-13.16
 23/01/2019 19:45:00,33.53,33.49,1,-12.77
 23/01/2019 20:00:00,33.64,33.49,1,-12.48
 23/01/2019 20:15:00,33.56,33.49,1,-12.23
 23/01/2019 20:30:00,33.7,33.49,1,-11.86
 23/01/2019 20:45:00,33.68,33.49,1,-11.5
 23/01/2019 21:00:00,33.7,33.49,1,-11.26
 23/01/2019 21:15:00,33.71,33.49,1,-10.98
 23/01/2019 21:30:00,33.71,33.49,1,-10.64
 23/01/2019 21:45:00,33.6,33.49,1,-10.28
 23/01/2019 22:00:00,33.7,33.49,1,-9.87
 23/01/2019 22:15:00,33.76,33.49,1,-9.48
 23/01/2019 22:30:00,33.76,33.49,1,-8.99
 23/01/2019 22:45:00,33.77,33.49,1,-8.45
 23/01/2019 23:00:00,33.88,33.49,1,-7.95
 23/01/2019 23:15:00,33.72,33.49,1,-7.9
 23/01/2019 23:30:00,33.73,33.49,1,-7.74
 23/01/2019 23:45:00,33.68,33.49,1,-7.7
 24/01/2019 00:00:00,33.72,33.49,1,-7.56
 24/01/2019 00:15:00,33.49,33.49,1,-8.85
 24/01/2019 00:30:00,33.44,33.49,1,-9.18
 24/01/2019 00:45:00,33.38,33.49,1,-9.31
 24/01/2019 01:00:00,33.4,33.49,1,-9.38
 24/01/2019 01:15:00,33.43,33.49,1,-9.54
 24/01/2019 01:30:00,33.48,33.49,1,-9.36
 24/01/2019 01:45:00,33.53,33.49,1,-9.31
 24/01/2019 02:00:00,33.59,33.49,1,-9.31
 24/01/2019 02:15:00,33.56,33.49,1,-9.31
 24/01/2019 02:30:00,33.56,33.49,1,-9.31
 24/01/2019 02:45:00,33.59,33.49,1,-9.31
 24/01/2019 03:00:00,33.63,33.49,1,-9.12
 24/01/2019 03:15:00,33.69,33.49,1,-8.97
 24/01/2019 03:30:00,33.71,33.49,1,-8.64
 24/01/2019 03:45:00,33.53,33.49,1,-8.64
 24/01/2019 04:00:00,33.59,33.49,1,-8.56
 24/01/2019 04:15:00,33.51,33.49,1,-8.44
 24/01/2019 04:30:00,33.48,33.49,1,-8.37
 24/01/2019 04:45:00,33.46,33.49,1,-8.24
 24/01/2019 05:00:00,33.43,33.49,1,-8.24
 24/01/2019 05:15:00,33.26,33.49,1,-8.24
 24/01/2019 05:30:00,33.27,33.49,1,-8.24
 24/01/2019 05:45:00,33.39,33.49,1,-8.4
 24/01/2019 06:00:00,33.41,33.49,1,-8.63
 24/01/2019 06:15:00,33.18,33.49,1,-9.2
