DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 24/01/2019 06:30:00,33.16,33.49,1,-9.78
 24/01/2019 06:45:00,33.41,33.49,1,-10.68
 24/01/2019 07:00:00,33.35,33.49,1,-11.09
 24/01/2019 07:15:00,33.39,33.49,1,-11.1
 24/01/2019 07:30:00,33.3,33.49,1,-11.4
 24/01/2019 07:45:00,33.18,33.49,1,-11.79
 24/01/2019 08:00:00,33.12,33.49,1,-11.79
 24/01/2019 08:15:00,33.25,33.49,1,-12.0
 24/01/2019 08:30:00,33.54,33.49,1,-12.33
 24/01/2019 08:45:00,33.57,33.49,1,-12.18
 24/01/2019 09:00:00,33.55,33.49,1,-12.06
 24/01/2019 09:15:00,33.54,33.49,1,-12.02
 24/01/2019 09:30:00,33.53,33.49,1,-11.79
 24/01/2019 09:45:00,33.59,33.49,1,-11.72
 24/01/2019 10:00:00,33.7,33.49,1,-11.64
 24/01/2019 10:15:00,33.7,33.49,1,-11.45
 24/01/2019 10:30:00,33.75,33.49,1,-10.95
 24/01/2019 10:45:00,33.75,33.49,1,-10.52
 24/01/2019 11:00:00,33.74,33.49,1,-10.46
 24/01/2019 11:15:00,33.73,33.49,1,-10.7
 24/01/2019 11:30:00,33.76,33.49,1,-10.58
 24/01/2019 11:45:00,33.74,33.49,1,-10.93
 24/01/2019 12:00:00,33.74,33.49,1,-10.93
 24/01/2019 12:15:00,33.83,33.49,1,-11.25
 24/01/2019 12:30:00,33.89,33.49,1,-11.07
 24/01/2019 12:45:00,33.91,33.49,1,-10.76
 24/01/2019 13:00:00,33.72,33.49,1,-10.4
 24/01/2019 13:15:00,33.6,33.49,1,-10.13
 24/01/2019 13:30:00,33.69,33.49,1,-9.06
 24/01/2019 13:45:00,33.73,33.49,1,-7.57
 24/01/2019 14:00:00,33.79,33.49,1,-7.14
 24/01/2019 14:15:00,33.69,33.49,1,-8.59
 24/01/2019 14:30:00,33.72,33.49,1,-9.25
 24/01/2019 14:45:00,33.71,33.49,1,-9.65
 24/01/2019 15:00:00,33.69,33.49,1,-10.25
 24/01/2019 15:15:00,33.8,33.49,1,-10.44
 24/01/2019 15:30:00,33.8,33.49,1,-10.33
 24/01/2019 15:45:00,33.76,33.49,1,-10.67
 24/01/2019 16:00:00,33.77,33.49,1,-10.92
 24/01/2019 16:15:00,33.7,33.49,1,-11.48
 24/01/2019 16:30:00,33.72,33.49,1,-11.84
 24/01/2019 16:45:00,33.73,33.49,1,-12.48
 24/01/2019 17:00:00,33.68,33.49,1,-12.94
 24/01/2019 17:15:00,33.59,33.49,1,-13.29
 24/01/2019 17:30:00,33.49,33.49,1,-13.6
 24/01/2019 17:45:00,33.51,33.49,1,-13.66
 24/01/2019 18:00:00,33.5,33.49,1,-13.87
 24/01/2019 18:15:00,33.48,33.49,1,-13.97
 24/01/2019 18:30:00,33.51,33.49,1,-13.84
 24/01/2019 18:45:00,33.56,33.49,1,-13.61
 24/01/2019 19:00:00,33.62,33.49,1,-13.41
 24/01/2019 19:15:00,33.62,33.49,1,-13.21
 24/01/2019 19:30:00,33.7,33.49,1,-12.79
 24/01/2019 19:45:00,33.68,33.49,1,-12.43
 24/01/2019 20:00:00,33.74,33.49,1,-12.02
 24/01/2019 20:15:00,33.77,33.49,1,-11.84
 24/01/2019 20:30:00,33.75,33.49,1,-11.37
 24/01/2019 20:45:00,33.72,33.49,1,-11.1
 24/01/2019 21:00:00,33.8,33.49,1,-10.74
 24/01/2019 21:15:00,33.85,33.49,1,-10.52
 24/01/2019 21:30:00,33.73,33.49,1,-9.82
 24/01/2019 21:45:00,33.71,33.49,1,-9.39
 24/01/2019 22:00:00,33.62,33.49,1,-9.11
 24/01/2019 22:15:00,33.47,33.49,1,-8.81
 24/01/2019 22:30:00,33.35,33.49,1,-8.37
 24/01/2019 22:45:00,33.27,33.49,1,-7.97
 24/01/2019 23:00:00,33.49,33.49,1,-7.62
 24/01/2019 23:15:00,33.58,33.49,1,-7.7
 24/01/2019 23:30:00,33.69,33.49,1,-7.7
 24/01/2019 23:45:00,33.71,33.49,1,-7.5
 25/01/2019 00:00:00,33.73,33.49,1,-7.54
 25/01/2019 00:15:00,33.56,33.49,1,-8.81
 25/01/2019 00:30:00,33.48,33.49,1,-9.16
 25/01/2019 00:45:00,33.4,33.49,1,-9.25
 25/01/2019 01:00:00,33.41,33.49,1,-9.31
 25/01/2019 01:15:00,33.42,33.49,1,-9.31
 25/01/2019 01:30:00,33.47,33.49,1,-9.31
 25/01/2019 01:45:00,33.52,33.49,1,-9.25
 25/01/2019 02:00:00,33.55,33.49,1,-9.04
 25/01/2019 02:15:00,33.5,33.49,1,-9.2
 25/01/2019 02:30:00,33.52,33.49,1,-9.25
 25/01/2019 02:45:00,33.48,33.49,1,-9.25
 25/01/2019 03:00:00,33.56,33.49,1,-8.98
 25/01/2019 03:15:00,33.53,33.49,1,-8.7
 25/01/2019 03:30:00,33.57,33.49,1,-8.58
 25/01/2019 03:45:00,33.64,33.49,1,-8.47
 25/01/2019 04:00:00,33.69,33.49,1,-8.25
 25/01/2019 04:15:00,33.62,33.49,1,-8.11
 25/01/2019 04:30:00,33.62,33.49,1,-7.91
 25/01/2019 04:45:00,33.6,33.49,1,-7.91
 25/01/2019 05:00:00,33.63,33.49,1,-7.79
 25/01/2019 05:15:00,33.5,33.49,1,-7.7
 25/01/2019 05:30:00,33.6,33.49,1,-7.73
 25/01/2019 05:45:00,33.55,33.49,1,-7.84
 25/01/2019 06:00:00,33.5,33.49,1,-8.02
 25/01/2019 06:15:00,33.27,33.49,1,-8.65
 25/01/2019 06:30:00,33.33,33.49,1,-9.14
 25/01/2019 06:45:00,33.32,33.49,1,-9.73
 25/01/2019 07:00:00,33.26,33.49,1,-10.27
 25/01/2019 07:15:00,33.14,33.49,1,-10.34
 25/01/2019 07:30:00,33.12,33.49,1,-10.74
 25/01/2019 07:45:00,33.14,33.49,1,-11.05
 25/01/2019 08:00:00,33.34,33.49,1,-11.21
 25/01/2019 08:15:00,33.39,33.49,1,-11.53
 25/01/2019 08:30:00,33.37,33.49,1,-11.59
 25/01/2019 08:45:00,33.39,33.49,1,-11.53
 25/01/2019 09:00:00,33.35,33.49,1,-11.62
 25/01/2019 09:15:00,33.33,33.49,1,-11.51
 25/01/2019 09:30:00,33.33,33.49,1,-11.45
 25/01/2019 09:45:00,33.37,33.49,1,-11.38
 25/01/2019 10:00:00,33.43,33.49,1,-11.07
 25/01/2019 10:15:00,33.5,33.49,1,-10.61
 25/01/2019 10:30:00,33.56,33.49,1,-10.25
 25/01/2019 10:45:00,33.51,33.49,1,-10.11
 25/01/2019 11:00:00,33.5,33.49,1,-9.71
 25/01/2019 11:15:00,33.44,33.49,1,-9.83
 25/01/2019 11:30:00,33.44,33.49,1,-9.59
 25/01/2019 11:45:00,33.47,33.49,1,-9.06
 25/01/2019 12:00:00,33.46,33.49,1,-9.05
 25/01/2019 12:15:00,33.46,33.49,1,-9.68
 25/01/2019 12:30:00,33.5,33.49,1,-10.03
 25/01/2019 12:45:00,33.55,33.49,1,-10.04
 25/01/2019 13:00:00,33.56,33.49,1,-10.25
 25/01/2019 13:15:00,33.64,33.49,1,-10.13
 25/01/2019 13:30:00,33.64,33.49,1,-9.77
 25/01/2019 13:45:00,33.66,33.49,1,-9.75
 25/01/2019 14:00:00,33.68,33.49,1,-9.75
 25/01/2019 14:15:00,33.61,33.49,1,-9.76
 25/01/2019 14:30:00,33.55,33.49,1,-9.39
 25/01/2019 14:45:00,33.55,33.49,1,-9.25
 25/01/2019 15:00:00,33.6,33.49,1,-9.4
 25/01/2019 15:15:00,33.58,33.49,1,-9.42
 25/01/2019 15:30:00,33.56,33.49,1,-9.78
 25/01/2019 15:45:00,33.5,33.49,1,-10.08
 25/01/2019 16:00:00,33.47,33.49,1,-10.32
 25/01/2019 16:15:00,33.51,33.49,1,-10.41
 25/01/2019 16:30:00,33.5,33.49,1,-10.85
 25/01/2019 16:45:00,33.47,33.49,1,-11.3
 25/01/2019 17:00:00,33.4,33.49,1,-11.73
 25/01/2019 17:15:00,33.37,33.49,1,-12.36
 25/01/2019 17:30:00,33.28,33.49,1,-13.08
 25/01/2019 17:45:00,33.32,33.49,1,-13.4
 25/01/2019 18:00:00,33.36,33.49,1,-13.4
 25/01/2019 18:15:00,33.39,33.49,1,-13.43
 25/01/2019 18:30:00,33.39,33.49,1,-13.33
 25/01/2019 18:45:00,33.39,33.49,1,-13.19
 25/01/2019 19:00:00,33.43,33.49,1,-12.92
 25/01/2019 19:15:00,33.46,33.49,1,-12.57
 25/01/2019 19:30:00,33.47,33.49,1,-12.3
 25/01/2019 19:45:00,33.58,33.49,1,-11.89
 25/01/2019 20:00:00,33.7,33.49,1,-11.5
 25/01/2019 20:15:00,33.73,33.49,1,-11.29
 25/01/2019 20:30:00,33.77,33.49,1,-10.93
 25/01/2019 20:45:00,33.75,33.49,1,-10.63
 25/01/2019 21:00:00,33.81,33.49,1,-10.38
 25/01/2019 21:15:00,33.83,33.49,1,-10.04
 25/01/2019 21:30:00,33.64,33.49,1,-9.38
 25/01/2019 21:45:00,33.64,33.49,1,-9.02
 25/01/2019 22:00:00,33.54,33.49,1,-8.78
 25/01/2019 22:15:00,33.47,33.49,1,-8.39
 25/01/2019 22:30:00,33.58,33.49,1,-8.02
 25/01/2019 22:45:00,33.46,33.49,1,-7.84
 25/01/2019 23:00:00,33.58,33.49,1,-7.56
 25/01/2019 23:15:00,33.49,33.49,1,-7.81
 25/01/2019 23:30:00,33.47,33.49,1,-7.69
 25/01/2019 23:45:00,33.51,33.49,1,-7.57
 26/01/2019 00:00:00,33.53,33.49,1,-7.6
 26/01/2019 00:15:00,33.28,33.49,1,-8.65
 26/01/2019 00:30:00,33.23,33.49,1,-8.78
 26/01/2019 00:45:00,33.14,33.49,1,-9.02
 26/01/2019 01:00:00,33.28,33.49,1,-9.31
 26/01/2019 01:15:00,33.34,33.49,1,-9.31
 26/01/2019 01:30:00,33.43,33.49,1,-9.11
 26/01/2019 01:45:00,33.35,33.49,1,-9.04
 26/01/2019 02:00:00,33.41,33.49,1,-8.94
 26/01/2019 02:15:00,33.42,33.49,1,-9.04
 26/01/2019 02:30:00,33.52,33.49,1,-9.03
 26/01/2019 02:45:00,33.56,33.49,1,-8.91
 26/01/2019 03:00:00,33.62,33.49,1,-8.69
 26/01/2019 03:15:00,33.67,33.49,1,-8.51
 26/01/2019 03:30:00,33.54,33.49,1,-8.19
 26/01/2019 03:45:00,33.47,33.49,1,-8.11
 26/01/2019 04:00:00,33.49,33.49,1,-7.92
 26/01/2019 04:15:00,33.5,33.49,1,-7.87
 26/01/2019 04:30:00,33.53,33.49,1,-7.64
 26/01/2019 04:45:00,33.51,33.49,1,-7.63
 26/01/2019 05:00:00,33.55,33.49,1,-7.44
 26/01/2019 05:15:00,33.53,33.49,1,-7.44
 26/01/2019 05:30:00,33.52,33.49,1,-7.44
 26/01/2019 05:45:00,33.46,33.49,1,-7.44
 26/01/2019 06:00:00,33.48,33.49,1,-7.49
 26/01/2019 06:15:00,33.47,33.49,1,-7.94
 26/01/2019 06:30:00,33.43,33.49,1,-8.08
 26/01/2019 06:45:00,33.42,33.49,1,-8.37
 26/01/2019 07:00:00,33.36,33.49,1,-8.62
 26/01/2019 07:15:00,33.29,33.49,1,-8.54
 26/01/2019 07:30:00,33.37,33.49,1,-8.71
 26/01/2019 07:45:00,33.33,33.49,1,-9.04
 26/01/2019 08:00:00,33.29,33.49,1,-9.35
 26/01/2019 08:15:00,33.28,33.49,1,-9.65
 26/01/2019 08:30:00,33.18,33.49,1,-9.78
 26/01/2019 08:45:00,33.19,33.49,1,-9.78
 26/01/2019 09:00:00,33.13,33.49,1,-9.62
 26/01/2019 09:15:00,33.26,33.49,1,-9.23
 26/01/2019 09:30:00,33.25,33.49,1,-9.03
 26/01/2019 09:45:00,33.21,33.49,1,-9.37
 26/01/2019 10:00:00,33.21,33.49,1,-8.58
 26/01/2019 10:15:00,33.22,33.49,1,-8.08
 26/01/2019 10:30:00,33.25,33.49,1,-7.17
 26/01/2019 10:45:00,33.32,33.49,1,-6.44
 26/01/2019 11:00:00,33.32,33.49,1,-6.25
 26/01/2019 11:15:00,33.31,33.49,1,-6.25
 26/01/2019 11:30:00,33.34,33.49,1,-5.46
 26/01/2019 11:45:00,33.33,33.49,1,-7.04
 26/01/2019 12:00:00,33.35,33.49,1,-6.72
 26/01/2019 12:15:00,33.37,33.49,1,-6.67
 26/01/2019 12:30:00,33.46,33.49,1,-6.54
 26/01/2019 12:45:00,33.48,33.49,1,-6.51
 26/01/2019 13:00:00,33.47,33.49,1,-7.71
 26/01/2019 13:15:00,33.52,33.49,1,-7.79
 26/01/2019 13:30:00,33.49,33.49,1,-8.87
 26/01/2019 13:45:00,33.49,33.49,1,-9.16
 26/01/2019 14:00:00,33.53,33.49,1,-9.11
 26/01/2019 14:15:00,33.6,33.49,1,-8.29
 26/01/2019 14:30:00,33.63,33.49,1,-8.33
 26/01/2019 14:45:00,33.63,33.49,1,-9.38
 26/01/2019 15:00:00,33.68,33.49,1,-9.84
 26/01/2019 15:15:00,33.6,33.49,1,-9.92
 26/01/2019 15:30:00,33.41,33.49,1,-9.92
 26/01/2019 15:45:00,33.35,33.49,1,-9.92
 26/01/2019 16:00:00,33.31,33.49,1,-8.84
 26/01/2019 16:15:00,33.27,33.49,1,-9.28
 26/01/2019 16:30:00,33.16,33.49,1,-10.02
 26/01/2019 16:45:00,33.09,33.49,1,-10.64
 26/01/2019 17:00:00,33.3,33.49,1,-11.01
 26/01/2019 17:15:00,33.32,33.49,1,-11.68
 26/01/2019 17:30:00,33.39,33.49,1,-12.61
 26/01/2019 17:45:00,33.45,33.49,1,-12.93
 26/01/2019 18:00:00,33.5,33.49,1,-12.98
 26/01/2019 18:15:00,33.45,33.49,1,-13.0
 26/01/2019 18:30:00,33.53,33.49,1,-12.9
 26/01/2019 18:45:00,33.53,33.49,1,-12.52
 26/01/2019 19:00:00,33.57,33.49,1,-12.31
 26/01/2019 19:15:00,33.68,33.49,1,-11.97
 26/01/2019 19:30:00,33.73,33.49,1,-11.59
 26/01/2019 19:45:00,33.71,33.49,1,-11.19
 26/01/2019 20:00:00,33.67,33.49,1,-10.96
 26/01/2019 20:15:00,33.63,33.49,1,-10.58
 26/01/2019 20:30:00,33.73,33.49,1,-10.26
 26/01/2019 20:45:00,33.78,33.49,1,-10.06
 26/01/2019 21:00:00,33.83,33.49,1,-9.67
 26/01/2019 21:15:00,33.42,33.49,1,-9.42
 26/01/2019 21:30:00,33.36,33.49,1,-9.18
 26/01/2019 21:45:00,33.43,33.49,1,-9.13
 26/01/2019 22:00:00,33.45,33.49,1,-8.7
 26/01/2019 22:15:00,33.57,33.49,1,-8.33
 26/01/2019 22:30:00,33.59,33.49,1,-8.14
 26/01/2019 22:45:00,33.49,33.49,1,-7.9
 26/01/2019 23:00:00,33.51,33.49,1,-7.6
 26/01/2019 23:15:00,33.54,33.49,1,-7.82
 26/01/2019 23:30:00,33.58,33.49,1,-7.77
 26/01/2019 23:45:00,33.59,33.49,1,-7.57
 27/01/2019 00:00:00,33.74,33.49,1,-7.61
 27/01/2019 00:15:00,33.56,33.49,1,-8.81
 27/01/2019 00:30:00,33.49,33.49,1,-9.21
 27/01/2019 00:45:00,33.44,33.49,1,-9.25
 27/01/2019 01:00:00,33.47,33.49,1,-9.25
 27/01/2019 01:15:00,33.53,33.49,1,-9.25
 27/01/2019 01:30:00,33.49,33.49,1,-9.2
 27/01/2019 01:45:00,33.45,33.49,1,-8.98
 27/01/2019 02:00:00,33.43,33.49,1,-8.84
 27/01/2019 02:15:00,33.42,33.49,1,-8.97
 27/01/2019 02:30:00,33.43,33.49,1,-8.98
 27/01/2019 02:45:00,33.44,33.49,1,-8.93
 27/01/2019 03:00:00,33.52,33.49,1,-8.71
 27/01/2019 03:15:00,33.58,33.49,1,-8.54
 27/01/2019 03:30:00,33.62,33.49,1,-8.32
 27/01/2019 03:45:00,33.71,33.49,1,-8.13
 27/01/2019 04:00:00,33.69,33.49,1,-7.91
 27/01/2019 04:15:00,33.65,33.49,1,-7.91
 27/01/2019 04:30:00,33.64,33.49,1,-7.82
 27/01/2019 04:45:00,33.63,33.49,1,-7.7
 27/01/2019 05:00:00,33.65,33.49,1,-7.67
 27/01/2019 05:15:00,33.56,33.49,1,-7.7
 27/01/2019 05:30:00,33.65,33.49,1,-7.61
 27/01/2019 05:45:00,33.64,33.49,1,-7.44
 27/01/2019 06:00:00,33.73,33.49,1,-7.54
 27/01/2019 06:15:00,33.65,33.49,1,-7.95
 27/01/2019 06:30:00,33.63,33.49,1,-8.05
 27/01/2019 06:45:00,33.52,33.49,1,-8.39
 27/01/2019 07:00:00,33.57,33.49,1,-8.55
 27/01/2019 07:15:00,33.71,33.49,1,-8.58
 27/01/2019 07:30:00,33.73,33.49,1,-8.58
 27/01/2019 07:45:00,33.68,33.49,1,-8.82
 27/01/2019 08:00:00,33.6,33.49,1,-9.07
 27/01/2019 08:15:00,33.51,33.49,1,-9.11
 27/01/2019 08:30:00,33.38,33.49,1,-9.11
 27/01/2019 08:45:00,33.3,33.49,1,-8.84
 27/01/2019 09:00:00,33.21,33.49,1,-8.95
 27/01/2019 09:15:00,33.14,33.49,1,-9.23
 27/01/2019 09:30:00,33.25,33.49,1,-8.3
 27/01/2019 09:45:00,33.25,33.49,1,-7.55
 27/01/2019 10:00:00,33.19,33.49,1,-8.28
 27/01/2019 10:15:00,33.12,33.49,1,-9.52
 27/01/2019 10:30:00,33.16,33.49,1,-9.08
 27/01/2019 10:45:00,33.2,33.49,1,-6.29
 27/01/2019 11:00:00,33.21,33.49,1,-7.11
 27/01/2019 11:15:00,33.13,33.49,1,-8.21
 27/01/2019 11:30:00,33.17,33.49,1,-8.7
 27/01/2019 11:45:00,33.21,33.49,1,-6.03
 27/01/2019 12:00:00,33.24,33.49,1,-4.9
 27/01/2019 12:15:00,33.24,33.49,1,-3.58
 27/01/2019 12:30:00,33.27,33.49,1,-6.46
 27/01/2019 12:45:00,33.25,33.49,1,-8.23
 27/01/2019 13:00:00,33.27,33.49,1,-7.67
 27/01/2019 13:15:00,33.33,33.49,1,-6.82
 27/01/2019 13:30:00,33.41,33.49,1,-7.59
 27/01/2019 13:45:00,33.39,33.49,1,-7.32
 27/01/2019 14:00:00,33.44,33.49,1,-6.18
 27/01/2019 14:15:00,33.43,33.49,1,-3.09
 27/01/2019 14:30:00,33.38,33.49,1,-4.09
 27/01/2019 14:45:00,33.46,33.49,1,-3.78
 27/01/2019 15:00:00,33.43,33.49,1,-5.04
 27/01/2019 15:15:00,33.4,33.49,1,-7.04
 27/01/2019 15:30:00,33.34,33.49,1,-7.18
 27/01/2019 15:45:00,33.27,33.49,1,-9.17
 27/01/2019 16:00:00,33.26,33.49,1,-9.62
 27/01/2019 16:15:00,33.21,33.49,1,-9.76
 27/01/2019 16:30:00,33.17,33.49,1,-10.62
 27/01/2019 16:45:00,33.47,33.49,1,-11.63
 27/01/2019 17:00:00,33.42,33.49,1,-12.28
 27/01/2019 17:15:00,33.48,33.49,1,-12.96
 27/01/2019 17:30:00,33.27,33.49,1,-13.52
 27/01/2019 17:45:00,33.3,33.49,1,-13.8
 27/01/2019 18:00:00,33.3,33.49,1,-14.0
 27/01/2019 18:15:00,33.39,33.49,1,-13.81
 27/01/2019 18:30:00,33.54,33.49,1,-13.48
 27/01/2019 18:45:00,33.62,33.49,1,-13.08
 27/01/2019 19:00:00,33.71,33.49,1,-12.68
 27/01/2019 19:15:00,33.75,33.49,1,-12.6
 27/01/2019 19:30:00,33.8,33.49,1,-12.06
 27/01/2019 19:45:00,33.68,33.49,1,-11.45
 27/01/2019 20:00:00,33.52,33.49,1,-11.39
 27/01/2019 20:15:00,33.41,33.49,1,-11.15
 27/01/2019 20:30:00,33.27,33.49,1,-10.78
 27/01/2019 20:45:00,33.3,33.49,1,-10.46
 27/01/2019 21:00:00,33.36,33.49,1,-10.23
 27/01/2019 21:15:00,33.3,33.49,1,-9.89
 27/01/2019 21:30:00,33.4,33.49,1,-9.62
 27/01/2019 21:45:00,33.38,33.49,1,-9.34
 27/01/2019 22:00:00,33.4,33.49,1,-9.07
 27/01/2019 22:15:00,33.37,33.49,1,-8.7
 27/01/2019 22:30:00,33.37,33.49,1,-8.3
 27/01/2019 22:45:00,33.45,33.49,1,-7.96
 27/01/2019 23:00:00,33.5,33.49,1,-7.76
 27/01/2019 23:15:00,33.44,33.49,1,-7.88
 27/01/2019 23:30:00,33.47,33.49,1,-7.61
 27/01/2019 23:45:00,33.47,33.49,1,-7.37
 28/01/2019 00:00:00,33.37,33.49,1,-7.42
 28/01/2019 00:00:00,33.37,33.49,1,-7.42
 28/01/2019 00:15:00,33.15,33.49,1,-8.77
 28/01/2019 00:30:00,33.16,33.49,1,-9.04
 28/01/2019 00:45:00,33.15,33.49,1,-9.29
 28/01/2019 01:00:00,33.16,33.49,1,-9.31
 28/01/2019 01:15:00,33.23,33.49,1,-9.58
 28/01/2019 01:30:00,33.3,33.49,1,-9.46
 28/01/2019 01:45:00,33.34,33.49,1,-9.31
 28/01/2019 02:00:00,33.4,33.49,1,-9.18
 28/01/2019 02:15:00,33.27,33.49,1,-9.38
 28/01/2019 02:30:00,33.26,33.49,1,-9.26
 28/01/2019 02:45:00,33.24,33.49,1,-9.18
 28/01/2019 03:00:00,33.28,33.49,1,-9.14
 28/01/2019 03:15:00,33.32,33.49,1,-9.05
 28/01/2019 03:30:00,33.37,33.49,1,-8.71
 28/01/2019 03:45:00,33.42,33.49,1,-8.51
 28/01/2019 04:00:00,33.44,33.49,1,-8.37
 28/01/2019 04:15:00,33.47,33.49,1,-8.28
 28/01/2019 04:30:00,33.49,33.49,1,-8.17
 28/01/2019 04:45:00,33.49,33.49,1,-8.15
 28/01/2019 05:00:00,33.44,33.49,1,-7.91
 28/01/2019 05:15:00,33.47,33.49,1,-8.07
 28/01/2019 05:30:00,33.48,33.49,1,-8.17
 28/01/2019 05:45:00,33.43,33.49,1,-8.17
 28/01/2019 06:00:00,33.42,33.49,1,-8.42
 28/01/2019 06:15:00,33.32,33.49,1,-9.11
 28/01/2019 06:30:00,33.4,33.49,1,-9.54
 28/01/2019 06:45:00,33.35,33.49,1,-10.15
 28/01/2019 07:00:00,33.26,33.49,1,-10.8
 28/01/2019 07:15:00,33.13,33.49,1,-10.91
 28/01/2019 07:30:00,33.32,33.49,1,-11.41
 28/01/2019 07:45:00,33.69,33.49,1,-11.69
 28/01/2019 08:00:00,33.67,33.49,1,-11.9
 28/01/2019 08:15:00,33.6,33.49,1,-11.92
 28/01/2019 08:30:00,33.57,33.49,1,-11.77
 28/01/2019 08:45:00,33.55,33.49,1,-11.26
 28/01/2019 09:00:00,33.54,33.49,1,-10.59
 28/01/2019 09:15:00,33.5,33.49,1,-9.71
 28/01/2019 09:30:00,33.54,33.49,1,-8.92
 28/01/2019 09:45:00,33.59,33.49,1,-7.96
 28/01/2019 10:00:00,33.64,33.49,1,-7.04
 28/01/2019 10:15:00,33.73,33.49,1,-6.09
 28/01/2019 10:30:00,33.74,33.49,1,-4.83
 28/01/2019 10:45:00,33.62,33.49,1,-4.18
 28/01/2019 11:00:00,33.6,33.49,1,-3.44
 28/01/2019 11:15:00,33.62,33.49,1,-2.81
 28/01/2019 11:30:00,33.63,33.49,1,-2.58
 28/01/2019 11:45:00,33.6,33.49,1,-3.31
 28/01/2019 12:00:00,33.61,33.49,1,-6.04
 28/01/2019 12:15:00,33.59,33.49,1,-8.3
 28/01/2019 12:30:00,33.62,33.49,1,-5.74
 28/01/2019 12:45:00,33.63,33.49,1,-2.48
 28/01/2019 13:00:00,33.65,33.49,1,-1.43
 28/01/2019 13:15:00,33.61,33.49,1,-2.76
 28/01/2019 13:30:00,33.63,33.49,1,-3.58
 28/01/2019 13:45:00,33.66,33.49,1,-4.15
 28/01/2019 14:00:00,33.69,33.49,1,-3.26
 28/01/2019 14:15:00,33.61,33.49,1,-3.39
 28/01/2019 14:30:00,33.62,33.49,1,-3.94
 28/01/2019 14:45:00,33.61,33.49,1,-7.52
 28/01/2019 15:00:00,33.66,33.49,1,-8.68
 28/01/2019 15:15:00,33.62,33.49,1,-9.05
 28/01/2019 15:30:00,33.64,33.49,1,-9.27
 28/01/2019 15:45:00,33.56,33.49,1,-9.16
 28/01/2019 16:00:00,33.46,33.49,1,-10.59
 28/01/2019 16:15:00,33.46,33.49,1,-11.04
 28/01/2019 16:30:00,33.34,33.49,1,-11.56
 28/01/2019 16:45:00,33.4,33.49,1,-12.11
 28/01/2019 17:00:00,33.31,33.49,1,-12.71
 28/01/2019 17:15:00,33.29,33.49,1,-13.18
 28/01/2019 17:30:00,33.18,33.49,1,-13.7
 28/01/2019 17:45:00,33.18,33.49,1,-13.94
 28/01/2019 18:00:00,33.19,33.49,1,-14.0
 28/01/2019 18:15:00,33.17,33.49,1,-14.02
 28/01/2019 18:30:00,33.22,33.49,1,-13.98
 28/01/2019 18:45:00,33.27,33.49,1,-13.71
 28/01/2019 19:00:00,33.35,33.49,1,-13.47
 28/01/2019 19:15:00,33.43,33.49,1,-13.26
 28/01/2019 19:30:00,33.49,33.49,1,-12.9
 28/01/2019 19:45:00,33.45,33.49,1,-12.54
 28/01/2019 20:00:00,33.55,33.49,1,-12.16
 28/01/2019 20:15:00,33.61,33.49,1,-11.94
 28/01/2019 20:30:00,33.74,33.49,1,-11.72
 28/01/2019 20:45:00,33.73,33.49,1,-11.57
 28/01/2019 21:00:00,33.74,33.49,1,-11.19
 28/01/2019 21:15:00,33.82,33.49,1,-10.94
 28/01/2019 21:30:00,33.92,33.49,1,-10.59
 28/01/2019 21:45:00,33.86,33.49,1,-10.21
 28/01/2019 22:00:00,33.71,33.49,1,-9.65
 28/01/2019 22:15:00,33.7,33.49,1,-9.31
 28/01/2019 22:30:00,33.83,33.49,1,-8.81
 28/01/2019 22:45:00,33.77,33.49,1,-8.33
 28/01/2019 23:00:00,33.89,33.49,1,-7.97
 28/01/2019 23:15:00,33.89,33.49,1,-8.19
 28/01/2019 23:30:00,33.69,33.49,1,-7.75
 28/01/2019 23:45:00,33.52,33.49,1,-7.64
 29/01/2019 00:00:00,33.5,33.49,1,-7.66
 29/01/2019 00:15:00,33.26,33.49,1,-8.92
 29/01/2019 00:30:00,33.18,33.49,1,-9.31
 29/01/2019 00:45:00,33.12,33.49,1,-9.56
 29/01/2019 01:00:00,33.13,33.49,1,-9.58
 29/01/2019 01:15:00,33.17,33.49,1,-9.82
 29/01/2019 01:30:00,33.21,33.49,1,-9.71
 29/01/2019 01:45:00,33.25,33.49,1,-9.71
 29/01/2019 02:00:00,33.25,33.49,1,-9.71
 29/01/2019 02:15:00,33.28,33.49,1,-9.67
 29/01/2019 02:30:00,33.35,33.49,1,-9.65
 29/01/2019 02:45:00,33.35,33.49,1,-9.65
 29/01/2019 03:00:00,33.35,33.49,1,-9.65
 29/01/2019 03:15:00,33.35,33.49,1,-9.65
 29/01/2019 03:30:00,33.36,33.49,1,-9.16
 29/01/2019 03:45:00,33.37,33.49,1,-8.79
 29/01/2019 04:00:00,33.42,33.49,1,-8.78
 29/01/2019 04:15:00,33.42,33.49,1,-8.78
 29/01/2019 04:30:00,33.42,33.49,1,-8.78
 29/01/2019 04:45:00,33.42,33.49,1,-8.78
 29/01/2019 05:00:00,33.48,33.49,1,-8.37
 29/01/2019 05:15:00,33.52,33.49,1,-8.31
 29/01/2019 05:30:00,33.54,33.49,1,-8.31
 29/01/2019 05:45:00,33.53,33.49,1,-8.31
 29/01/2019 06:00:00,33.49,33.49,1,-8.57
 29/01/2019 06:15:00,33.49,33.49,1,-8.64
 29/01/2019 06:30:00,33.13,33.49,1,-9.45
 29/01/2019 06:45:00,33.13,33.49,1,-10.07
 29/01/2019 07:00:00,33.11,33.49,1,-10.85
 29/01/2019 07:15:00,33.22,33.49,1,-10.99
 29/01/2019 07:30:00,33.37,33.49,1,-11.29
 29/01/2019 07:45:00,33.48,33.49,1,-11.75
 29/01/2019 08:00:00,33.49,33.49,1,-11.79
 29/01/2019 08:15:00,33.49,33.49,1,-11.79
 29/01/2019 08:30:00,33.49,33.49,1,-11.79
 29/01/2019 08:45:00,33.49,33.49,1,-11.79
 29/01/2019 09:00:00,33.49,33.49,1,-11.79
 29/01/2019 09:15:00,33.49,33.49,1,-11.79
 29/01/2019 09:30:00,33.49,33.49,1,-11.79
 29/01/2019 09:45:00,33.49,33.49,1,-11.79
 29/01/2019 10:00:00,33.49,33.49,1,-11.79
 29/01/2019 10:15:00,33.49,33.49,1,-11.79
 29/01/2019 10:30:00,33.49,33.49,1,-11.79
 29/01/2019 10:45:00,33.49,33.49,1,-11.79
 29/01/2019 11:00:00,33.45,33.49,1,-11.24
 29/01/2019 11:15:00,33.45,33.49,1,-11.12
 29/01/2019 11:30:00,33.45,33.49,1,-11.12
 29/01/2019 11:45:00,33.48,33.49,1,-10.81
 29/01/2019 12:00:00,33.49,33.49,1,-10.72
 29/01/2019 12:15:00,33.49,33.49,1,-10.72
 29/01/2019 12:30:00,33.47,33.49,1,-10.87
 29/01/2019 12:45:00,33.43,33.49,1,-11.2
 29/01/2019 13:00:00,33.45,33.49,1,-11.48
 29/01/2019 13:15:00,33.45,33.49,1,-11.66
 29/01/2019 13:30:00,33.49,33.49,1,-11.66
 29/01/2019 13:45:00,33.61,33.49,1,-11.66
 29/01/2019 14:00:00,33.61,33.49,1,-11.47
 29/01/2019 14:15:00,33.61,33.49,1,-11.32
 29/01/2019 14:30:00,33.52,33.49,1,-11.72
 29/01/2019 14:45:00,33.58,33.49,1,-11.32
 29/01/2019 15:00:00,33.59,33.49,1,-11.25
 29/01/2019 15:15:00,33.59,33.49,1,-11.25
 29/01/2019 15:30:00,33.56,33.49,1,-11.25
 29/01/2019 15:45:00,33.49,33.49,1,-11.25
 29/01/2019 16:00:00,33.49,33.49,1,-11.25
 29/01/2019 16:15:00,33.49,33.49,1,-11.25
 29/01/2019 16:30:00,33.49,33.49,1,-11.25
 29/01/2019 16:45:00,33.49,33.49,1,-11.25
 29/01/2019 17:00:00,33.49,33.49,1,-11.25
 29/01/2019 17:15:00,33.49,33.49,1,-11.25
 29/01/2019 17:30:00,33.49,33.49,1,-11.25
 29/01/2019 17:45:00,33.49,33.49,1,-11.25
 29/01/2019 18:00:00,33.49,33.49,1,-11.25
 29/01/2019 18:15:00,33.49,33.49,1,-11.25
 29/01/2019 18:30:00,33.49,33.49,1,-11.25
 29/01/2019 18:45:00,33.49,33.49,1,-11.25
 29/01/2019 19:00:00,33.49,33.49,1,-11.25
 29/01/2019 19:15:00,33.49,33.49,1,-11.25
 29/01/2019 19:30:00,33.49,33.49,1,-11.25
 29/01/2019 19:45:00,33.49,33.49,1,-11.25
 29/01/2019 20:00:00,33.49,33.49,1,-11.25
 29/01/2019 20:15:00,33.49,33.49,1,-11.25
 29/01/2019 20:30:00,33.49,33.49,1,-11.25
 29/01/2019 20:45:00,33.49,33.49,1,-11.25
 29/01/2019 21:00:00,33.49,33.49,1,-11.25
 29/01/2019 21:15:00,33.49,33.49,1,-11.25
 29/01/2019 21:30:00,33.49,33.49,1,-11.25
 29/01/2019 21:45:00,33.49,33.49,1,-11.25
 29/01/2019 22:00:00,33.49,33.49,1,-11.25
 29/01/2019 22:15:00,33.49,33.49,1,-11.25
 29/01/2019 22:30:00,33.49,33.49,1,-11.25
 29/01/2019 22:45:00,33.49,33.49,1,-11.25
 29/01/2019 23:00:00,33.49,33.49,1,-11.25
 29/01/2019 23:15:00,33.49,33.49,1,-11.25
 29/01/2019 23:30:00,33.49,33.49,1,-11.25
 29/01/2019 23:45:00,33.49,33.49,1,-11.25
 30/01/2019 00:00:00,33.49,33.49,1,-11.25
 30/01/2019 00:15:00,33.49,33.49,1,-11.25
 30/01/2019 00:30:00,33.49,33.49,1,-11.25
 30/01/2019 00:45:00,33.49,33.49,1,-11.25
 30/01/2019 01:00:00,33.49,33.49,1,-11.25
 30/01/2019 01:15:00,33.49,33.49,1,-11.25
 30/01/2019 01:30:00,33.49,33.49,1,-11.25
 30/01/2019 01:45:00,33.49,33.49,1,-11.25
 30/01/2019 02:00:00,33.49,33.49,1,-11.25
 30/01/2019 02:15:00,33.49,33.49,1,-11.25
 30/01/2019 02:30:00,33.49,33.49,1,-11.25
 30/01/2019 02:45:00,33.49,33.49,1,-11.25
 30/01/2019 03:00:00,33.49,33.49,1,-11.25
 30/01/2019 03:15:00,33.49,33.49,1,-11.25
 30/01/2019 03:30:00,33.49,33.49,1,-11.25
 30/01/2019 03:45:00,33.49,33.49,1,-11.25
 30/01/2019 04:00:00,33.49,33.49,1,-11.25
 30/01/2019 04:15:00,33.49,33.49,1,-11.25
 30/01/2019 04:30:00,33.49,33.49,1,-11.25
 30/01/2019 04:45:00,33.49,33.49,1,-11.25
 30/01/2019 05:00:00,33.49,33.49,1,-11.25
 30/01/2019 05:15:00,33.49,33.49,1,-11.25
 30/01/2019 05:30:00,33.49,33.49,1,-11.25
 30/01/2019 05:45:00,33.49,33.49,1,-11.25
 30/01/2019 06:00:00,33.49,33.49,1,-11.25
 30/01/2019 06:15:00,33.49,33.49,1,-11.25
 30/01/2019 06:30:00,33.49,33.49,1,-11.25
 30/01/2019 06:45:00,33.49,33.49,1,-11.25
 30/01/2019 07:00:00,33.49,33.49,1,-11.25
 30/01/2019 07:15:00,33.49,33.49,1,-11.25
 30/01/2019 07:30:00,33.49,33.49,1,-11.25
 30/01/2019 07:45:00,33.49,33.49,1,-11.25
 30/01/2019 08:00:00,33.49,33.49,1,-11.25
 30/01/2019 08:15:00,33.49,33.49,1,-11.25
 30/01/2019 08:30:00,33.49,33.49,1,-11.25
 30/01/2019 08:45:00,33.49,33.49,1,-11.25
 30/01/2019 09:00:00,33.49,33.49,1,-11.25
 30/01/2019 09:15:00,33.35,33.49,1,-11.47
 30/01/2019 09:30:00,33.28,33.49,1,-12.1
 30/01/2019 09:45:00,33.27,33.49,1,-12.39
 30/01/2019 10:00:00,33.28,33.49,1,-12.4
 30/01/2019 10:15:00,33.29,33.49,1,-11.26
 30/01/2019 10:30:00,33.37,33.49,1,-9.62
 30/01/2019 10:45:00,33.43,33.49,1,-8.93
 30/01/2019 11:00:00,33.45,33.49,1,-8.27
 30/01/2019 11:15:00,33.38,33.49,1,-10.74
 30/01/2019 11:30:00,33.43,33.49,1,-11.13
 30/01/2019 11:45:00,33.49,33.49,1,-10.81
 30/01/2019 12:00:00,33.5,33.49,1,-10.49
 30/01/2019 12:15:00,33.47,33.49,1,-10.63
 30/01/2019 12:30:00,33.46,33.49,1,-10.89
 30/01/2019 12:45:00,33.55,33.49,1,-9.41
 30/01/2019 13:00:00,33.66,33.49,1,-6.2
 30/01/2019 13:15:00,33.73,33.49,1,-3.11
 30/01/2019 13:30:00,33.69,33.49,1,-2.5
 30/01/2019 13:45:00,33.69,33.49,1,-2.33
 30/01/2019 14:00:00,33.69,33.49,1,-2.54
 30/01/2019 14:15:00,33.67,33.49,1,-2.53
 30/01/2019 14:30:00,33.66,33.49,1,-2.66
 30/01/2019 14:45:00,33.68,33.49,1,-3.84
 30/01/2019 15:00:00,33.7,33.49,1,-4.71
 30/01/2019 15:15:00,33.73,33.49,1,-5.48
 30/01/2019 15:30:00,33.73,33.49,1,-6.42
 30/01/2019 15:45:00,33.71,33.49,1,-7.47
 30/01/2019 16:00:00,33.63,33.49,1,-8.55
 30/01/2019 16:15:00,33.57,33.49,1,-9.6
 30/01/2019 16:30:00,33.53,33.49,1,-10.66
 30/01/2019 16:45:00,33.53,33.49,1,-11.64
 30/01/2019 17:00:00,33.47,33.49,1,-12.45
 30/01/2019 17:15:00,33.44,33.49,1,-12.92
 30/01/2019 17:30:00,33.25,33.49,1,-13.58
 30/01/2019 17:45:00,33.2,33.49,1,-14.1
 30/01/2019 18:00:00,33.3,33.49,1,-14.34
 30/01/2019 18:15:00,33.3,33.49,1,-14.46
 30/01/2019 18:30:00,33.34,33.49,1,-14.61
 30/01/2019 18:45:00,33.33,33.49,1,-14.32
 30/01/2019 19:00:00,33.42,33.49,1,-14.08
 30/01/2019 19:15:00,33.47,33.49,1,-13.8
 30/01/2019 19:30:00,33.54,33.49,1,-13.66
 30/01/2019 19:45:00,33.51,33.49,1,-13.31
 30/01/2019 20:00:00,33.63,33.49,1,-12.93
 30/01/2019 20:15:00,33.67,33.49,1,-12.68
 30/01/2019 20:30:00,33.69,33.49,1,-12.42
 30/01/2019 20:45:00,33.7,33.49,1,-12.03
 30/01/2019 21:00:00,33.68,33.49,1,-11.67
 30/01/2019 21:15:00,33.64,33.49,1,-11.47
 30/01/2019 21:30:00,33.71,33.49,1,-11.17
 30/01/2019 21:45:00,33.66,33.49,1,-10.69
 30/01/2019 22:00:00,33.7,33.49,1,-10.28
 30/01/2019 22:15:00,33.74,33.49,1,-9.83
 30/01/2019 22:30:00,33.88,33.49,1,-9.38
 30/01/2019 22:45:00,33.88,33.49,1,-8.71
 30/01/2019 23:00:00,33.57,33.49,1,-8.28
 30/01/2019 23:15:00,33.48,33.49,1,-8.5
 30/01/2019 23:30:00,33.46,33.49,1,-8.29
 30/01/2019 23:45:00,33.49,33.49,1,-8.12
 31/01/2019 00:00:00,33.51,33.49,1,-8.07
 31/01/2019 00:15:00,33.26,33.49,1,-9.52
 31/01/2019 00:30:00,33.19,33.49,1,-9.92
 31/01/2019 00:45:00,33.14,33.49,1,-9.92
 31/01/2019 01:00:00,33.34,33.49,1,-9.92
 31/01/2019 01:15:00,33.46,33.49,1,-9.92
 31/01/2019 01:30:00,33.54,33.49,1,-9.92
 31/01/2019 01:45:00,33.59,33.49,1,-9.92
 31/01/2019 02:00:00,33.66,33.49,1,-9.85
 31/01/2019 02:15:00,33.64,33.49,1,-9.91
 31/01/2019 02:30:00,33.64,33.49,1,-9.92
 31/01/2019 02:45:00,33.64,33.49,1,-9.92
 31/01/2019 03:00:00,33.69,33.49,1,-9.85
 31/01/2019 03:15:00,33.73,33.49,1,-9.69
 31/01/2019 03:30:00,33.56,33.49,1,-9.65
 31/01/2019 03:45:00,33.58,33.49,1,-9.38
 31/01/2019 04:00:00,33.63,33.49,1,-9.38
 31/01/2019 04:15:00,33.62,33.49,1,-9.24
 31/01/2019 04:30:00,33.66,33.49,1,-9.11
 31/01/2019 04:45:00,33.7,33.49,1,-9.07
 31/01/2019 05:00:00,33.68,33.49,1,-8.86
 31/01/2019 05:15:00,33.6,33.49,1,-8.99
 31/01/2019 05:30:00,33.51,33.49,1,-9.04
 31/01/2019 05:45:00,33.48,33.49,1,-9.0
 31/01/2019 06:00:00,33.44,33.49,1,-9.19
 31/01/2019 06:15:00,33.26,33.49,1,-9.73
 31/01/2019 06:30:00,33.22,33.49,1,-10.21
 31/01/2019 06:45:00,33.18,33.49,1,-10.86
 31/01/2019 07:00:00,33.34,33.49,1,-11.62
 31/01/2019 07:15:00,33.38,33.49,1,-11.62
 31/01/2019 07:30:00,33.34,33.49,1,-12.0
 31/01/2019 07:45:00,33.37,33.49,1,-12.34
 31/01/2019 08:00:00,33.35,33.49,1,-12.58
 31/01/2019 08:15:00,33.23,33.49,1,-12.8
 31/01/2019 08:30:00,33.19,33.49,1,-12.7
 31/01/2019 08:45:00,33.15,33.49,1,-12.75
 31/01/2019 09:00:00,33.15,33.49,1,-12.75
 31/01/2019 09:15:00,33.29,33.49,1,-12.59
 31/01/2019 09:30:00,33.34,33.49,1,-12.26
 31/01/2019 09:45:00,33.29,33.49,1,-11.96
 31/01/2019 10:00:00,33.3,33.49,1,-12.51
 31/01/2019 10:15:00,33.43,33.49,1,-12.25
 31/01/2019 10:30:00,33.46,33.49,1,-11.88
 31/01/2019 10:45:00,33.4,33.49,1,-11.61
 31/01/2019 11:00:00,33.4,33.49,1,-11.61
 31/01/2019 11:15:00,33.45,33.49,1,-11.81
 31/01/2019 11:30:00,33.45,33.49,1,-11.59
 31/01/2019 11:45:00,33.43,33.49,1,-11.68
 31/01/2019 12:00:00,33.37,33.49,1,-11.59
 31/01/2019 12:15:00,33.36,33.49,1,-11.57
 31/01/2019 12:30:00,33.39,33.49,1,-11.24
 31/01/2019 12:45:00,33.51,33.49,1,-11.47
 31/01/2019 13:00:00,33.48,33.49,1,-11.91
 31/01/2019 13:15:00,33.4,33.49,1,-12.15
 31/01/2019 13:30:00,33.47,33.49,1,-11.96
 31/01/2019 13:45:00,33.38,33.49,1,-12.14
 31/01/2019 14:00:00,33.45,33.49,1,-12.3
 31/01/2019 14:15:00,33.36,33.49,1,-11.99
 31/01/2019 14:30:00,33.31,33.49,1,-12.03
 31/01/2019 14:45:00,33.52,33.49,1,-12.33
 31/01/2019 15:00:00,33.67,33.49,1,-12.39
 31/01/2019 15:15:00,33.63,33.49,1,-12.29
 31/01/2019 15:30:00,33.67,33.49,1,-12.14
 31/01/2019 15:45:00,33.67,33.49,1,-12.45
 31/01/2019 16:00:00,33.6,33.49,1,-12.7
 31/01/2019 16:15:00,33.53,33.49,1,-13.25
 31/01/2019 16:30:00,33.55,33.49,1,-13.67
 31/01/2019 16:45:00,33.63,33.49,1,-14.13
 31/01/2019 17:00:00,33.56,33.49,1,-14.5
 31/01/2019 17:15:00,33.57,33.49,1,-14.81
 31/01/2019 17:30:00,33.49,33.49,1,-15.07
 31/01/2019 17:45:00,33.47,33.49,1,-15.12
 31/01/2019 18:00:00,33.51,33.49,1,-15.24
 31/01/2019 18:15:00,33.56,33.49,1,-15.27
 31/01/2019 18:30:00,33.62,33.49,1,-15.2
 31/01/2019 18:45:00,33.63,33.49,1,-14.82
 31/01/2019 19:00:00,33.65,33.49,1,-14.46
 31/01/2019 19:15:00,33.8,33.49,1,-14.32
 31/01/2019 19:30:00,33.7,33.49,1,-13.82
 31/01/2019 19:45:00,33.7,33.49,1,-13.58
 31/01/2019 20:00:00,33.62,33.49,1,-13.11
 31/01/2019 20:15:00,33.62,33.49,1,-12.74
 31/01/2019 20:30:00,33.65,33.49,1,-12.29
 31/01/2019 20:45:00,33.64,33.49,1,-11.99
 31/01/2019 21:00:00,33.73,33.49,1,-11.72
 31/01/2019 21:15:00,33.83,33.49,1,-11.47
 31/01/2019 21:30:00,33.82,33.49,1,-10.99
 31/01/2019 21:45:00,33.58,33.49,1,-10.54
 31/01/2019 22:00:00,33.51,33.49,1,-10.11
 31/01/2019 22:15:00,33.55,33.49,1,-9.8
 31/01/2019 22:30:00,33.68,33.49,1,-9.4
 31/01/2019 22:45:00,33.78,33.49,1,-8.98
 31/01/2019 23:00:00,33.78,33.49,1,-8.72
 31/01/2019 23:15:00,33.76,33.49,1,-8.64
 31/01/2019 23:30:00,33.8,33.49,1,-8.63
 31/01/2019 23:45:00,33.65,33.49,1,-8.37
 01/02/2019 00:00:00,33.67,33.49,1,-8.41
 01/02/2019 00:15:00,33.41,33.49,1,-9.74
 01/02/2019 00:30:00,33.35,33.49,1,-10.05
 01/02/2019 00:45:00,33.34,33.49,1,-10.25
 01/02/2019 01:00:00,33.35,33.49,1,-10.32
 01/02/2019 01:15:00,33.37,33.49,1,-10.51
 01/02/2019 01:30:00,33.4,33.49,1,-10.34
 01/02/2019 01:45:00,33.43,33.49,1,-10.32
 01/02/2019 02:00:00,33.45,33.49,1,-10.32
 01/02/2019 02:15:00,33.42,33.49,1,-10.32
 01/02/2019 02:30:00,33.48,33.49,1,-10.44
 01/02/2019 02:45:00,33.46,33.49,1,-10.45
 01/02/2019 03:00:00,33.48,33.49,1,-10.22
 01/02/2019 03:15:00,33.49,33.49,1,-10.18
 01/02/2019 03:30:00,33.54,33.49,1,-9.94
 01/02/2019 03:45:00,33.57,33.49,1,-9.9
 01/02/2019 04:00:00,33.64,33.49,1,-9.65
 01/02/2019 04:15:00,33.63,33.49,1,-9.61
 01/02/2019 04:30:00,33.66,33.49,1,-9.4
 01/02/2019 04:45:00,33.65,33.49,1,-9.18
 01/02/2019 05:00:00,33.66,33.49,1,-9.18
 01/02/2019 05:15:00,33.65,33.49,1,-9.18
 01/02/2019 05:30:00,33.57,33.49,1,-9.12
 01/02/2019 05:45:00,33.53,33.49,1,-9.13
 01/02/2019 06:00:00,33.46,33.49,1,-9.41
 01/02/2019 06:15:00,33.25,33.49,1,-9.87
 01/02/2019 06:30:00,33.17,33.49,1,-10.34
 01/02/2019 06:45:00,33.24,33.49,1,-10.76
 01/02/2019 07:00:00,33.36,33.49,1,-11.19
 01/02/2019 07:15:00,33.48,33.49,1,-11.33
 01/02/2019 07:30:00,33.55,33.49,1,-11.54
 01/02/2019 07:45:00,33.51,33.49,1,-11.88
 01/02/2019 08:00:00,33.51,33.49,1,-12.07
 01/02/2019 08:15:00,33.49,33.49,1,-12.26
 01/02/2019 08:30:00,33.39,33.49,1,-12.38
 01/02/2019 08:45:00,33.37,33.49,1,-12.59
 01/02/2019 09:00:00,33.43,33.49,1,-12.97
 01/02/2019 09:15:00,33.4,33.49,1,-13.08
 01/02/2019 09:30:00,33.27,33.49,1,-13.05
 01/02/2019 09:45:00,33.31,33.49,1,-13.0
 01/02/2019 10:00:00,33.36,33.49,1,-13.02
 01/02/2019 10:15:00,33.39,33.49,1,-12.98
 01/02/2019 10:30:00,33.4,33.49,1,-12.82
 01/02/2019 10:45:00,33.4,33.49,1,-12.86
 01/02/2019 11:00:00,33.38,33.49,1,-12.9
 01/02/2019 11:15:00,33.34,33.49,1,-13.06
 01/02/2019 11:30:00,33.31,33.49,1,-13.22
 01/02/2019 11:45:00,33.33,33.49,1,-13.15
 01/02/2019 12:00:00,33.31,33.49,1,-13.27
 01/02/2019 12:15:00,33.31,33.49,1,-13.4
 01/02/2019 12:30:00,33.26,33.49,1,-13.4
 01/02/2019 12:45:00,33.31,33.49,1,-13.29
 01/02/2019 13:00:00,33.37,33.49,1,-13.01
 01/02/2019 13:15:00,33.43,33.49,1,-12.81
 01/02/2019 13:30:00,33.49,33.49,1,-12.53
 01/02/2019 13:45:00,33.54,33.49,1,-12.26
 01/02/2019 14:00:00,33.6,33.49,1,-11.57
 01/02/2019 14:15:00,33.62,33.49,1,-11.11
 01/02/2019 14:30:00,33.64,33.49,1,-11.09
 01/02/2019 14:45:00,33.64,33.49,1,-10.49
 01/02/2019 15:00:00,33.65,33.49,1,-9.79
 01/02/2019 15:15:00,33.69,33.49,1,-9.7
 01/02/2019 15:30:00,33.71,33.49,1,-10.55
 01/02/2019 15:45:00,33.68,33.49,1,-11.18
 01/02/2019 16:00:00,33.61,33.49,1,-11.52
 01/02/2019 16:15:00,33.61,33.49,1,-12.09
 01/02/2019 16:30:00,33.68,33.49,1,-12.37
 01/02/2019 16:45:00,33.64,33.49,1,-12.93
 01/02/2019 17:00:00,33.51,33.49,1,-13.26
 01/02/2019 17:15:00,33.5,33.49,1,-13.83
 01/02/2019 17:30:00,33.43,33.49,1,-14.28
 01/02/2019 17:45:00,33.43,33.49,1,-14.61
 01/02/2019 18:00:00,33.46,33.49,1,-14.98
 01/02/2019 18:15:00,33.49,33.49,1,-15.01
 01/02/2019 18:30:00,33.54,33.49,1,-14.87
 01/02/2019 18:45:00,33.51,33.49,1,-14.61
 01/02/2019 19:00:00,33.62,33.49,1,-14.28
 01/02/2019 19:15:00,33.62,33.49,1,-13.95
 01/02/2019 19:30:00,33.7,33.49,1,-13.65
 01/02/2019 19:45:00,33.74,33.49,1,-13.25
 01/02/2019 20:00:00,33.71,33.49,1,-12.81
 01/02/2019 20:15:00,33.5,33.49,1,-12.59
 01/02/2019 20:30:00,33.52,33.49,1,-12.26
 01/02/2019 20:45:00,33.57,33.49,1,-11.97
 01/02/2019 21:00:00,33.61,33.49,1,-11.65
 01/02/2019 21:15:00,33.7,33.49,1,-11.34
 01/02/2019 21:30:00,33.86,33.49,1,-11.09
 01/02/2019 21:45:00,33.93,33.49,1,-10.75
 01/02/2019 22:00:00,33.9,33.49,1,-10.32
 01/02/2019 22:15:00,33.66,33.49,1,-9.64
 01/02/2019 22:30:00,33.64,33.49,1,-9.34
 01/02/2019 22:45:00,33.36,33.49,1,-8.89
 01/02/2019 23:00:00,33.14,33.49,1,-8.44
 01/02/2019 23:15:00,33.16,33.49,1,-8.57
 01/02/2019 23:30:00,33.24,33.49,1,-8.57
 01/02/2019 23:45:00,33.21,33.49,1,-8.31
 02/02/2019 00:00:00,33.24,33.49,1,-8.35
 02/02/2019 00:15:00,33.38,33.49,1,-9.9
 02/02/2019 00:30:00,33.48,33.49,1,-10.32
 02/02/2019 00:45:00,33.54,33.49,1,-10.5
 02/02/2019 01:00:00,33.6,33.49,1,-10.54
 02/02/2019 01:15:00,33.64,33.49,1,-10.81
 02/02/2019 01:30:00,33.74,33.49,1,-10.59
 02/02/2019 01:45:00,33.74,33.49,1,-10.57
 02/02/2019 02:00:00,33.79,33.49,1,-10.4
 02/02/2019 02:15:00,33.75,33.49,1,-10.68
 02/02/2019 02:30:00,33.76,33.49,1,-10.72
 02/02/2019 02:45:00,33.77,33.49,1,-10.68
 02/02/2019 03:00:00,33.85,33.49,1,-10.52
 02/02/2019 03:15:00,33.91,33.49,1,-10.25
 02/02/2019 03:30:00,33.83,33.49,1,-9.88
 02/02/2019 03:45:00,33.75,33.49,1,-9.56
 02/02/2019 04:00:00,33.55,33.49,1,-9.45
 02/02/2019 04:15:00,33.57,33.49,1,-9.45
 02/02/2019 04:30:00,33.55,33.49,1,-9.42
 02/02/2019 04:45:00,33.6,33.49,1,-9.18
 02/02/2019 05:00:00,33.64,33.49,1,-9.18
 02/02/2019 05:15:00,33.65,33.49,1,-9.18
 02/02/2019 05:30:00,33.61,33.49,1,-9.07
 02/02/2019 05:45:00,33.62,33.49,1,-9.04
 02/02/2019 06:00:00,33.54,33.49,1,-9.04
 02/02/2019 06:15:00,33.37,33.49,1,-9.41
 02/02/2019 06:30:00,33.28,33.49,1,-9.53
 02/02/2019 06:45:00,33.18,33.49,1,-9.96
 02/02/2019 07:00:00,33.21,33.49,1,-10.05
 02/02/2019 07:15:00,33.23,33.49,1,-9.86
 02/02/2019 07:30:00,33.38,33.49,1,-10.18
 02/02/2019 07:45:00,33.41,33.49,1,-10.32
 02/02/2019 08:00:00,33.29,33.49,1,-10.71
 02/02/2019 08:15:00,33.18,33.49,1,-10.92
 02/02/2019 08:30:00,33.17,33.49,1,-10.77
 02/02/2019 08:45:00,33.23,33.49,1,-10.39
 02/02/2019 09:00:00,33.35,33.49,1,-9.73
 02/02/2019 09:15:00,33.38,33.49,1,-9.32
 02/02/2019 09:30:00,33.44,33.49,1,-8.44
 02/02/2019 09:45:00,33.47,33.49,1,-7.53
 02/02/2019 10:00:00,33.52,33.49,1,-6.54
 02/02/2019 10:15:00,33.57,33.49,1,-5.44
 02/02/2019 10:30:00,33.54,33.49,1,-4.52
 02/02/2019 10:45:00,33.53,33.49,1,-3.7
 02/02/2019 11:00:00,33.56,33.49,1,-2.96
 02/02/2019 11:15:00,33.57,33.49,1,-2.31
 02/02/2019 11:30:00,33.59,33.49,1,-1.71
 02/02/2019 11:45:00,33.61,33.49,1,-1.29
 02/02/2019 12:00:00,33.65,33.49,1,-1.05
 02/02/2019 12:15:00,33.71,33.49,1,-0.7
 02/02/2019 12:30:00,33.62,33.49,1,-0.49
 02/02/2019 12:45:00,33.42,33.49,1,-0.36
 02/02/2019 13:00:00,33.4,33.49,1,-0.53
 02/02/2019 13:15:00,33.38,33.49,1,-0.67
 02/02/2019 13:30:00,33.45,33.49,1,-0.74
 02/02/2019 13:45:00,33.52,33.49,1,-1.06
 02/02/2019 14:00:00,33.49,33.49,1,-1.23
 02/02/2019 14:15:00,33.38,33.49,1,-1.52
 02/02/2019 14:30:00,33.32,33.49,1,-1.98
 02/02/2019 14:45:00,33.27,33.49,1,-2.7
 02/02/2019 15:00:00,33.29,33.49,1,-3.53
 02/02/2019 15:15:00,33.23,33.49,1,-4.57
 02/02/2019 15:30:00,33.29,33.49,1,-6.47
 02/02/2019 15:45:00,33.3,33.49,1,-6.88
 02/02/2019 16:00:00,33.24,33.49,1,-7.86
 02/02/2019 16:15:00,33.14,33.49,1,-8.86
 02/02/2019 16:30:00,33.23,33.49,1,-10.05
 02/02/2019 16:45:00,33.42,33.49,1,-11.28
 02/02/2019 17:00:00,33.43,33.49,1,-11.94
 02/02/2019 17:15:00,33.38,33.49,1,-12.53
 02/02/2019 17:30:00,33.33,33.49,1,-13.06
 02/02/2019 17:45:00,33.28,33.49,1,-13.91
 02/02/2019 18:00:00,33.3,33.49,1,-14.14
 02/02/2019 18:15:00,33.31,33.49,1,-13.97
 02/02/2019 18:30:00,33.35,33.49,1,-13.82
 02/02/2019 18:45:00,33.39,33.49,1,-13.6
 02/02/2019 19:00:00,33.37,33.49,1,-13.74
 02/02/2019 19:15:00,33.49,33.49,1,-13.45
 02/02/2019 19:30:00,33.65,33.49,1,-13.03
 02/02/2019 19:45:00,33.71,33.49,1,-12.73
 02/02/2019 20:00:00,33.6,33.49,1,-12.28
 02/02/2019 20:15:00,33.52,33.49,1,-11.93
 02/02/2019 20:30:00,33.54,33.49,1,-11.51
 02/02/2019 20:45:00,33.59,33.49,1,-11.34
 02/02/2019 21:00:00,33.71,33.49,1,-11.11
 02/02/2019 21:15:00,33.75,33.49,1,-10.85
 02/02/2019 21:30:00,33.79,33.49,1,-10.65
 02/02/2019 21:45:00,33.88,33.49,1,-10.27
 02/02/2019 22:00:00,33.79,33.49,1,-10.0
 02/02/2019 22:15:00,33.87,33.49,1,-9.51
 02/02/2019 22:30:00,33.76,33.49,1,-9.03
 02/02/2019 22:45:00,33.49,33.49,1,-8.75
 02/02/2019 23:00:00,33.59,33.49,1,-8.54
 02/02/2019 23:15:00,33.6,33.49,1,-8.7
 02/02/2019 23:30:00,33.66,33.49,1,-8.55
 02/02/2019 23:45:00,33.57,33.49,1,-8.51
 03/02/2019 00:00:00,33.55,33.49,1,-8.54
 03/02/2019 00:15:00,33.32,33.49,1,-9.8
 03/02/2019 00:30:00,33.23,33.49,1,-10.22
 03/02/2019 00:45:00,33.15,33.49,1,-10.25
 03/02/2019 01:00:00,33.14,33.49,1,-10.25
 03/02/2019 01:15:00,33.19,33.49,1,-10.25
 03/02/2019 01:30:00,33.27,33.49,1,-10.25
 03/02/2019 01:45:00,33.29,33.49,1,-10.25
 03/02/2019 02:00:00,33.35,33.49,1,-10.25
 03/02/2019 02:15:00,33.3,33.49,1,-10.4
 03/02/2019 02:30:00,33.32,33.49,1,-10.45
 03/02/2019 02:45:00,33.31,33.49,1,-10.45
 03/02/2019 03:00:00,33.39,33.49,1,-10.24
 03/02/2019 03:15:00,33.42,33.49,1,-10.05
 03/02/2019 03:30:00,33.46,33.49,1,-9.93
 03/02/2019 03:45:00,33.51,33.49,1,-9.86
 03/02/2019 04:00:00,33.57,33.49,1,-9.64
 03/02/2019 04:15:00,33.59,33.49,1,-9.51
 03/02/2019 04:30:00,33.62,33.49,1,-9.47
 03/02/2019 04:45:00,33.62,33.49,1,-9.22
 03/02/2019 05:00:00,33.63,33.49,1,-9.18
 03/02/2019 05:15:00,33.64,33.49,1,-9.18
 03/02/2019 05:30:00,33.68,33.49,1,-8.98
 03/02/2019 05:45:00,33.67,33.49,1,-8.98
 03/02/2019 06:00:00,33.64,33.49,1,-8.98
 03/02/2019 06:15:00,33.52,33.49,1,-9.26
 03/02/2019 06:30:00,33.51,33.49,1,-9.34
 03/02/2019 06:45:00,33.48,33.49,1,-9.58
 03/02/2019 07:00:00,33.43,33.49,1,-9.82
 03/02/2019 07:15:00,33.51,33.49,1,-9.58
 03/02/2019 07:30:00,33.5,33.49,1,-9.78
 03/02/2019 07:45:00,33.5,33.49,1,-9.82
 03/02/2019 08:00:00,33.49,33.49,1,-9.99
 03/02/2019 08:15:00,33.44,33.49,1,-10.12
 03/02/2019 08:30:00,33.34,33.49,1,-10.27
 03/02/2019 08:45:00,33.33,33.49,1,-10.05
 03/02/2019 09:00:00,33.28,33.49,1,-9.24
 03/02/2019 09:15:00,33.24,33.49,1,-8.43
 03/02/2019 09:30:00,33.18,33.49,1,-7.49
 03/02/2019 09:45:00,33.21,33.49,1,-6.48
 03/02/2019 10:00:00,33.2,33.49,1,-5.81
 03/02/2019 10:15:00,33.22,33.49,1,-5.51
 03/02/2019 10:30:00,33.23,33.49,1,-4.51
 03/02/2019 10:45:00,33.27,33.49,1,-3.76
 03/02/2019 11:00:00,33.33,33.49,1,-2.89
 03/02/2019 11:15:00,33.27,33.49,1,-2.39
 03/02/2019 11:30:00,33.26,33.49,1,-2.25
 03/02/2019 11:45:00,33.31,33.49,1,-2.15
 03/02/2019 12:00:00,33.3,33.49,1,-2.08
 03/02/2019 12:15:00,33.3,33.49,1,-1.98
 03/02/2019 12:30:00,33.32,33.49,1,-1.68
 03/02/2019 12:45:00,33.35,33.49,1,-1.79
 03/02/2019 13:00:00,33.42,33.49,1,-1.72
 03/02/2019 13:15:00,33.37,33.49,1,-1.11
 03/02/2019 13:30:00,33.36,33.49,1,-2.86
 03/02/2019 13:45:00,33.34,33.49,1,-7.24
 03/02/2019 14:00:00,33.32,33.49,1,-6.87
 03/02/2019 14:15:00,33.26,33.49,1,-8.22
 03/02/2019 14:30:00,33.26,33.49,1,-8.46
 03/02/2019 14:45:00,33.28,33.49,1,-8.09
 03/02/2019 15:00:00,33.27,33.49,1,-8.82
 03/02/2019 15:15:00,33.22,33.49,1,-8.61
 03/02/2019 15:30:00,33.17,33.49,1,-9.14
 03/02/2019 15:45:00,33.1,33.49,1,-10.32
 03/02/2019 16:00:00,33.05,33.49,1,-10.58
 03/02/2019 16:15:00,33.27,33.49,1,-10.95
 03/02/2019 16:30:00,33.38,33.49,1,-11.69
 03/02/2019 16:45:00,33.34,33.49,1,-12.3
 03/02/2019 17:00:00,33.3,33.49,1,-12.85
 03/02/2019 17:15:00,33.23,33.49,1,-13.39
 03/02/2019 17:30:00,33.2,33.49,1,-13.92
 03/02/2019 17:45:00,33.2,33.49,1,-14.33
 03/02/2019 18:00:00,33.18,33.49,1,-14.27
 03/02/2019 18:15:00,33.21,33.49,1,-14.2
 03/02/2019 18:30:00,33.29,33.49,1,-13.87
 03/02/2019 18:45:00,33.3,33.49,1,-13.5
 03/02/2019 19:00:00,33.32,33.49,1,-13.24
 03/02/2019 19:15:00,33.38,33.49,1,-12.95
 03/02/2019 19:30:00,33.51,33.49,1,-12.6
 03/02/2019 19:45:00,33.64,33.49,1,-12.24
 03/02/2019 20:00:00,33.6,33.49,1,-11.89
 03/02/2019 20:15:00,33.64,33.49,1,-11.55
 03/02/2019 20:30:00,33.66,33.49,1,-11.25
 03/02/2019 20:45:00,33.66,33.49,1,-10.85
 03/02/2019 21:00:00,33.79,33.49,1,-10.63
 03/02/2019 21:15:00,33.89,33.49,1,-10.38
 03/02/2019 21:30:00,33.78,33.49,1,-9.71
 03/02/2019 21:45:00,33.52,33.49,1,-9.38
 03/02/2019 22:00:00,33.45,33.49,1,-9.14
 03/02/2019 22:15:00,33.54,33.49,1,-8.89
 03/02/2019 22:30:00,33.6,33.49,1,-8.62
 03/02/2019 22:45:00,33.56,33.49,1,-8.18
 03/02/2019 23:00:00,33.67,33.49,1,-7.84
 03/02/2019 23:15:00,33.72,33.49,1,-8.04
 03/02/2019 23:30:00,33.7,33.49,1,-7.86
 03/02/2019 23:45:00,33.37,33.49,1,-7.68
 04/02/2019 00:00:00,33.53,33.49,1,-7.61
 04/02/2019 00:00:00,33.53,33.49,1,-7.61
 04/02/2019 00:15:00,33.32,33.49,1,-8.98
 04/02/2019 00:30:00,33.33,33.49,1,-9.31
 04/02/2019 00:45:00,33.29,33.49,1,-9.57
 04/02/2019 01:00:00,33.33,33.49,1,-9.58
 04/02/2019 01:15:00,33.34,33.49,1,-9.58
 04/02/2019 01:30:00,33.38,33.49,1,-9.58
 04/02/2019 01:45:00,33.42,33.49,1,-9.58
 04/02/2019 02:00:00,33.44,33.49,1,-9.58
 04/02/2019 02:15:00,33.4,33.49,1,-9.58
 04/02/2019 02:30:00,33.42,33.49,1,-9.58
 04/02/2019 02:45:00,33.42,33.49,1,-9.58
 04/02/2019 03:00:00,33.47,33.49,1,-9.52
 04/02/2019 03:15:00,33.49,33.49,1,-9.38
 04/02/2019 03:30:00,33.53,33.49,1,-9.32
 04/02/2019 03:45:00,33.6,33.49,1,-9.09
 04/02/2019 04:00:00,33.63,33.49,1,-8.98
 04/02/2019 04:15:00,33.67,33.49,1,-8.71
 04/02/2019 04:30:00,33.69,33.49,1,-8.62
 04/02/2019 04:45:00,33.68,33.49,1,-8.44
 04/02/2019 05:00:00,33.67,33.49,1,-8.24
 04/02/2019 05:15:00,33.6,33.49,1,-8.37
 04/02/2019 05:30:00,33.49,33.49,1,-8.36
 04/02/2019 05:45:00,33.52,33.49,1,-8.31
 04/02/2019 06:00:00,33.48,33.49,1,-8.61
 04/02/2019 06:15:00,33.38,33.49,1,-9.1
 04/02/2019 06:30:00,33.29,33.49,1,-9.41
 04/02/2019 06:45:00,33.26,33.49,1,-10.08
 04/02/2019 07:00:00,33.12,33.49,1,-10.59
 04/02/2019 07:15:00,33.13,33.49,1,-10.54
 04/02/2019 07:30:00,33.33,33.49,1,-10.92
 04/02/2019 07:45:00,33.28,33.49,1,-11.2
 04/02/2019 08:00:00,33.44,33.49,1,-11.92
 04/02/2019 08:15:00,33.46,33.49,1,-11.92
 04/02/2019 08:30:00,33.37,33.49,1,-11.92
 04/02/2019 08:45:00,33.33,33.49,1,-11.82
 04/02/2019 09:00:00,33.32,33.49,1,-11.66
 04/02/2019 09:15:00,33.39,33.49,1,-11.57
 04/02/2019 09:30:00,33.41,33.49,1,-11.46
 04/02/2019 09:45:00,33.42,33.49,1,-11.46
 04/02/2019 10:00:00,33.4,33.49,1,-11.39
 04/02/2019 10:15:00,33.44,33.49,1,-11.42
 04/02/2019 10:30:00,33.5,33.49,1,-11.37
 04/02/2019 10:45:00,33.51,33.49,1,-11.15
 04/02/2019 11:00:00,33.55,33.49,1,-10.85
 04/02/2019 11:15:00,33.56,33.49,1,-10.15
 04/02/2019 11:30:00,33.59,33.49,1,-10.42
 04/02/2019 11:45:00,33.58,33.49,1,-10.33
 04/02/2019 12:00:00,33.55,33.49,1,-8.07
 04/02/2019 12:15:00,33.55,33.49,1,-7.84
 04/02/2019 12:30:00,33.62,33.49,1,-9.12
 04/02/2019 12:45:00,33.67,33.49,1,-8.96
 04/02/2019 13:00:00,33.78,33.49,1,-8.02
 04/02/2019 13:15:00,33.83,33.49,1,-4.36
 04/02/2019 13:30:00,33.85,33.49,1,-1.85
 04/02/2019 13:45:00,33.87,33.49,1,-1.83
 04/02/2019 14:00:00,33.87,33.49,1,-1.37
 04/02/2019 14:15:00,33.89,33.49,1,-1.54
 04/02/2019 14:30:00,33.9,33.49,1,-2.06
 04/02/2019 14:45:00,33.84,33.49,1,-2.71
 04/02/2019 15:00:00,33.76,33.49,1,-3.41
 04/02/2019 15:15:00,33.77,33.49,1,-4.85
 04/02/2019 15:30:00,33.76,33.49,1,-5.57
 04/02/2019 15:45:00,33.66,33.49,1,-6.33
 04/02/2019 16:00:00,33.56,33.49,1,-7.15
 04/02/2019 16:15:00,33.53,33.49,1,-8.4
 04/02/2019 16:30:00,33.49,33.49,1,-9.39
 04/02/2019 16:45:00,33.48,33.49,1,-10.54
 04/02/2019 17:00:00,33.46,33.49,1,-11.48
 04/02/2019 17:15:00,33.44,33.49,1,-12.21
 04/02/2019 17:30:00,33.23,33.49,1,-13.01
 04/02/2019 17:45:00,33.19,33.49,1,-13.59
 04/02/2019 18:00:00,33.44,33.49,1,-13.6
 04/02/2019 18:15:00,33.46,33.49,1,-13.6
 04/02/2019 18:30:00,33.54,33.49,1,-13.51
 04/02/2019 18:45:00,33.57,33.49,1,-13.3
 04/02/2019 19:00:00,33.62,33.49,1,-13.07
 04/02/2019 19:15:00,33.64,33.49,1,-12.81
 04/02/2019 19:30:00,33.61,33.49,1,-12.61
 04/02/2019 19:45:00,33.54,33.49,1,-12.52
 04/02/2019 20:00:00,33.66,33.49,1,-12.19
 04/02/2019 20:15:00,33.78,33.49,1,-11.99
 04/02/2019 20:30:00,33.87,33.49,1,-11.55
 04/02/2019 20:45:00,33.72,33.49,1,-11.22
 04/02/2019 21:00:00,33.74,33.49,1,-10.93
 04/02/2019 21:15:00,33.75,33.49,1,-10.68
 04/02/2019 21:30:00,33.67,33.49,1,-10.32
 04/02/2019 21:45:00,33.77,33.49,1,-9.98
 04/02/2019 22:00:00,33.88,33.49,1,-9.61
 04/02/2019 22:15:00,33.8,33.49,1,-9.1
 04/02/2019 22:30:00,33.53,33.49,1,-8.53
 04/02/2019 22:45:00,33.61,33.49,1,-8.17
 04/02/2019 23:00:00,33.63,33.49,1,-7.79
 04/02/2019 23:15:00,33.64,33.49,1,-7.97
 04/02/2019 23:30:00,33.61,33.49,1,-7.79
 04/02/2019 23:45:00,33.52,33.49,1,-7.7
 05/02/2019 00:00:00,33.55,33.49,1,-7.73
 05/02/2019 00:15:00,33.29,33.49,1,-9.0
 05/02/2019 00:30:00,33.22,33.49,1,-9.31
 05/02/2019 00:45:00,33.18,33.49,1,-9.51
 05/02/2019 01:00:00,33.26,33.49,1,-9.51
 05/02/2019 01:15:00,33.25,33.49,1,-9.77
