DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 05/02/2019 01:30:00,33.27,33.49,1,-9.55
 05/02/2019 01:45:00,33.27,33.49,1,-9.51
 05/02/2019 02:00:00,33.32,33.49,1,-9.29
 05/02/2019 02:15:00,33.29,33.49,1,-9.37
 05/02/2019 02:30:00,33.31,33.49,1,-9.42
 05/02/2019 02:45:00,33.34,33.49,1,-9.42
 05/02/2019 03:00:00,33.39,33.49,1,-9.16
 05/02/2019 03:15:00,33.4,33.49,1,-8.93
 05/02/2019 03:30:00,33.47,33.49,1,-8.78
 05/02/2019 03:45:00,33.49,33.49,1,-8.62
 05/02/2019 04:00:00,33.56,33.49,1,-8.33
 05/02/2019 04:15:00,33.62,33.49,1,-8.31
 05/02/2019 04:30:00,33.67,33.49,1,-8.31
 05/02/2019 04:45:00,33.65,33.49,1,-8.25
 05/02/2019 05:00:00,33.62,33.49,1,-8.08
 05/02/2019 05:15:00,33.53,33.49,1,-7.91
 05/02/2019 05:30:00,33.54,33.49,1,-7.91
 05/02/2019 05:45:00,33.51,33.49,1,-7.99
 05/02/2019 06:00:00,33.46,33.49,1,-8.25
 05/02/2019 06:15:00,33.28,33.49,1,-8.9
 05/02/2019 06:30:00,33.2,33.49,1,-9.34
 05/02/2019 06:45:00,33.24,33.49,1,-9.79
 05/02/2019 07:00:00,33.53,33.49,1,-10.57
 05/02/2019 07:15:00,33.59,33.49,1,-10.75
 05/02/2019 07:30:00,33.51,33.49,1,-10.97
 05/02/2019 07:45:00,33.46,33.49,1,-11.21
 05/02/2019 08:00:00,33.36,33.49,1,-11.46
 05/02/2019 08:15:00,33.26,33.49,1,-11.67
 05/02/2019 08:30:00,33.28,33.49,1,-11.8
 05/02/2019 08:45:00,33.29,33.49,1,-11.92
 05/02/2019 09:00:00,33.27,33.49,1,-11.89
 05/02/2019 09:15:00,33.24,33.49,1,-11.67
 05/02/2019 09:30:00,33.32,33.49,1,-11.43
 05/02/2019 09:45:00,33.29,33.49,1,-11.34
 05/02/2019 10:00:00,33.32,33.49,1,-10.69
 05/02/2019 10:15:00,33.33,33.49,1,-10.72
 05/02/2019 10:30:00,33.33,33.49,1,-10.72
 05/02/2019 10:45:00,33.37,33.49,1,-10.58
 05/02/2019 11:00:00,33.31,33.49,1,-10.52
 05/02/2019 11:15:00,33.39,33.49,1,-10.66
 05/02/2019 11:30:00,33.35,33.49,1,-10.58
 05/02/2019 11:45:00,33.37,33.49,1,-10.34
 05/02/2019 12:00:00,33.32,33.49,1,-10.24
 05/02/2019 12:15:00,33.29,33.49,1,-10.33
 05/02/2019 12:30:00,33.29,33.49,1,-11.06
 05/02/2019 12:45:00,33.28,33.49,1,-10.98
 05/02/2019 13:00:00,33.31,33.49,1,-11.32
 05/02/2019 13:15:00,33.29,33.49,1,-11.23
 05/02/2019 13:30:00,33.37,33.49,1,-10.78
 05/02/2019 13:45:00,33.3,33.49,1,-10.58
 05/02/2019 14:00:00,33.3,33.49,1,-10.97
 05/02/2019 14:15:00,33.29,33.49,1,-11.23
 05/02/2019 14:30:00,33.31,33.49,1,-10.83
 05/02/2019 14:45:00,33.34,33.49,1,-10.74
 05/02/2019 15:00:00,33.34,33.49,1,-10.85
 05/02/2019 15:15:00,33.38,33.49,1,-10.51
 05/02/2019 15:30:00,33.34,33.49,1,-10.91
 05/02/2019 15:45:00,33.28,33.49,1,-11.04
 05/02/2019 16:00:00,33.24,33.49,1,-11.35
 05/02/2019 16:15:00,33.18,33.49,1,-11.51
 05/02/2019 16:30:00,33.23,33.49,1,-11.97
 05/02/2019 16:45:00,33.3,33.49,1,-12.45
 05/02/2019 17:00:00,33.27,33.49,1,-12.79
 05/02/2019 17:15:00,33.35,33.49,1,-13.25
 05/02/2019 17:30:00,33.26,33.49,1,-13.58
 05/02/2019 17:45:00,33.22,33.49,1,-13.91
 05/02/2019 18:00:00,33.25,33.49,1,-14.0
 05/02/2019 18:15:00,33.28,33.49,1,-14.07
 05/02/2019 18:30:00,33.34,33.49,1,-13.87
 05/02/2019 18:45:00,33.26,33.49,1,-13.62
 05/02/2019 19:00:00,33.3,33.49,1,-13.26
 05/02/2019 19:15:00,33.31,33.49,1,-13.11
 05/02/2019 19:30:00,33.38,33.49,1,-12.75
 05/02/2019 19:45:00,33.55,33.49,1,-12.42
 05/02/2019 20:00:00,33.63,33.49,1,-12.04
 05/02/2019 20:15:00,33.73,33.49,1,-11.92
 05/02/2019 20:30:00,33.88,33.49,1,-11.51
 05/02/2019 20:45:00,33.79,33.49,1,-11.13
 05/02/2019 21:00:00,33.84,33.49,1,-10.91
 05/02/2019 21:15:00,33.8,33.49,1,-10.49
 05/02/2019 21:30:00,33.62,33.49,1,-9.71
 05/02/2019 21:45:00,33.69,33.49,1,-9.3
 05/02/2019 22:00:00,33.59,33.49,1,-9.18
 05/02/2019 22:15:00,33.53,33.49,1,-8.91
 05/02/2019 22:30:00,33.62,33.49,1,-8.47
 05/02/2019 22:45:00,33.5,33.49,1,-7.99
 05/02/2019 23:00:00,33.53,33.49,1,-7.7
 05/02/2019 23:15:00,33.51,33.49,1,-7.86
 05/02/2019 23:30:00,33.59,33.49,1,-7.64
 05/02/2019 23:45:00,33.33,33.49,1,-7.39
 06/02/2019 00:00:00,33.34,33.49,1,-7.4
 06/02/2019 00:15:00,33.09,33.49,1,-8.75
 06/02/2019 00:30:00,33.52,33.49,1,-9.36
 06/02/2019 00:45:00,33.5,33.49,1,-9.38
 06/02/2019 01:00:00,33.51,33.49,1,-9.38
 06/02/2019 01:15:00,33.55,33.49,1,-9.54
 06/02/2019 01:30:00,33.57,33.49,1,-9.5
 06/02/2019 01:45:00,33.61,33.49,1,-9.38
 06/02/2019 02:00:00,33.68,33.49,1,-9.26
 06/02/2019 02:15:00,33.67,33.49,1,-9.18
 06/02/2019 02:30:00,33.79,33.49,1,-9.18
 06/02/2019 02:45:00,33.88,33.49,1,-9.16
 06/02/2019 03:00:00,33.72,33.49,1,-8.76
 06/02/2019 03:15:00,33.48,33.49,1,-8.46
 06/02/2019 03:30:00,33.53,33.49,1,-8.26
 06/02/2019 03:45:00,33.58,33.49,1,-8.17
 06/02/2019 04:00:00,33.61,33.49,1,-8.01
 06/02/2019 04:15:00,33.64,33.49,1,-7.85
 06/02/2019 04:30:00,33.69,33.49,1,-7.84
 06/02/2019 04:45:00,33.65,33.49,1,-7.76
 06/02/2019 05:00:00,33.63,33.49,1,-7.57
 06/02/2019 05:15:00,33.59,33.49,1,-7.75
 06/02/2019 05:30:00,33.58,33.49,1,-7.84
 06/02/2019 05:45:00,33.54,33.49,1,-7.84
 06/02/2019 06:00:00,33.5,33.49,1,-8.1
 06/02/2019 06:15:00,33.33,33.49,1,-8.65
 06/02/2019 06:30:00,33.26,33.49,1,-9.22
 06/02/2019 06:45:00,33.17,33.49,1,-9.75
 06/02/2019 07:00:00,33.2,33.49,1,-10.26
 06/02/2019 07:15:00,33.19,33.49,1,-10.53
 06/02/2019 07:30:00,33.59,33.49,1,-11.05
 06/02/2019 07:45:00,33.56,33.49,1,-11.31
 06/02/2019 08:00:00,33.48,33.49,1,-11.3
 06/02/2019 08:15:00,33.5,33.49,1,-10.86
 06/02/2019 08:30:00,33.53,33.49,1,-10.12
 06/02/2019 08:45:00,33.53,33.49,1,-9.15
 06/02/2019 09:00:00,33.52,33.49,1,-8.54
 06/02/2019 09:15:00,33.56,33.49,1,-9.23
 06/02/2019 09:30:00,33.63,33.49,1,-8.66
 06/02/2019 09:45:00,33.63,33.49,1,-9.13
 06/02/2019 10:00:00,33.68,33.49,1,-9.42
 06/02/2019 10:15:00,33.71,33.49,1,-9.51
 06/02/2019 10:30:00,33.68,33.49,1,-8.74
 06/02/2019 10:45:00,33.68,33.49,1,-7.36
 06/02/2019 11:00:00,33.72,33.49,1,-5.45
 06/02/2019 11:15:00,33.67,33.49,1,-5.37
 06/02/2019 11:30:00,33.72,33.49,1,-4.73
 06/02/2019 11:45:00,33.71,33.49,1,-3.88
 06/02/2019 12:00:00,33.72,33.49,1,-1.82
 06/02/2019 12:15:00,33.75,33.49,1,-1.47
 06/02/2019 12:30:00,33.75,33.49,1,-2.6
 06/02/2019 12:45:00,33.77,33.49,1,-3.89
 06/02/2019 13:00:00,33.82,33.49,1,-3.4
 06/02/2019 13:15:00,33.81,33.49,1,-5.18
 06/02/2019 13:30:00,33.86,33.49,1,-6.63
 06/02/2019 13:45:00,33.83,33.49,1,-6.28
 06/02/2019 14:00:00,33.78,33.49,1,-6.45
 06/02/2019 14:15:00,33.67,33.49,1,-7.21
 06/02/2019 14:30:00,33.65,33.49,1,-8.09
 06/02/2019 14:45:00,33.66,33.49,1,-8.34
 06/02/2019 15:00:00,33.66,33.49,1,-8.64
 06/02/2019 15:15:00,33.65,33.49,1,-8.84
 06/02/2019 15:30:00,33.63,33.49,1,-8.99
 06/02/2019 15:45:00,33.57,33.49,1,-9.25
 06/02/2019 16:00:00,33.5,33.49,1,-9.45
 06/02/2019 16:15:00,33.43,33.49,1,-9.76
 06/02/2019 16:30:00,33.39,33.49,1,-10.22
 06/02/2019 16:45:00,33.35,33.49,1,-11.03
 06/02/2019 17:00:00,33.29,33.49,1,-11.73
 06/02/2019 17:15:00,33.2,33.49,1,-12.23
 06/02/2019 17:30:00,33.15,33.49,1,-12.83
 06/02/2019 17:45:00,33.11,33.49,1,-13.16
 06/02/2019 18:00:00,33.13,33.49,1,-13.33
 06/02/2019 18:15:00,33.16,33.49,1,-13.48
 06/02/2019 18:30:00,33.21,33.49,1,-13.42
 06/02/2019 18:45:00,33.23,33.49,1,-13.23
 06/02/2019 19:00:00,33.3,33.49,1,-12.93
 06/02/2019 19:15:00,33.31,33.49,1,-12.82
 06/02/2019 19:30:00,33.43,33.49,1,-12.46
 06/02/2019 19:45:00,33.36,33.49,1,-12.05
 06/02/2019 20:00:00,33.52,33.49,1,-11.69
 06/02/2019 20:15:00,33.65,33.49,1,-11.46
 06/02/2019 20:30:00,33.53,33.49,1,-11.27
 06/02/2019 20:45:00,33.47,33.49,1,-10.84
 06/02/2019 21:00:00,33.55,33.49,1,-10.5
 06/02/2019 21:15:00,33.62,33.49,1,-10.35
 06/02/2019 21:30:00,33.83,33.49,1,-9.97
 06/02/2019 21:45:00,33.74,33.49,1,-9.28
 06/02/2019 22:00:00,33.63,33.49,1,-9.11
 06/02/2019 22:15:00,33.57,33.49,1,-8.84
 06/02/2019 22:30:00,33.51,33.49,1,-8.35
 06/02/2019 22:45:00,33.44,33.49,1,-7.88
 06/02/2019 23:00:00,33.54,33.49,1,-7.5
 06/02/2019 23:15:00,33.59,33.49,1,-7.63
 06/02/2019 23:30:00,33.51,33.49,1,-7.49
 06/02/2019 23:45:00,33.35,33.49,1,-7.44
 07/02/2019 00:00:00,33.35,33.49,1,-7.46
 07/02/2019 00:15:00,33.11,33.49,1,-8.7
 07/02/2019 00:30:00,33.23,33.49,1,-9.09
 07/02/2019 00:45:00,33.17,33.49,1,-9.18
 07/02/2019 01:00:00,33.15,33.49,1,-9.31
 07/02/2019 01:15:00,33.2,33.49,1,-9.47
 07/02/2019 01:30:00,33.23,33.49,1,-9.32
 07/02/2019 01:45:00,33.28,33.49,1,-9.25
 07/02/2019 02:00:00,33.31,33.49,1,-9.07
 07/02/2019 02:15:00,33.25,33.49,1,-9.16
 07/02/2019 02:30:00,33.33,33.49,1,-9.18
 07/02/2019 02:45:00,33.4,33.49,1,-9.18
 07/02/2019 03:00:00,33.5,33.49,1,-8.96
 07/02/2019 03:15:00,33.6,33.49,1,-8.82
 07/02/2019 03:30:00,33.68,33.49,1,-8.6
 07/02/2019 03:45:00,33.64,33.49,1,-8.43
 07/02/2019 04:00:00,33.54,33.49,1,-8.24
 07/02/2019 04:15:00,33.52,33.49,1,-8.15
 07/02/2019 04:30:00,33.56,33.49,1,-8.0
 07/02/2019 04:45:00,33.53,33.49,1,-7.84
 07/02/2019 05:00:00,33.56,33.49,1,-7.84
 07/02/2019 05:15:00,33.6,33.49,1,-7.84
 07/02/2019 05:30:00,33.67,33.49,1,-7.84
 07/02/2019 05:45:00,33.54,33.49,1,-7.97
 07/02/2019 06:00:00,33.45,33.49,1,-8.14
 07/02/2019 06:15:00,33.26,33.49,1,-8.84
 07/02/2019 06:30:00,33.37,33.49,1,-9.22
 07/02/2019 06:45:00,33.29,33.49,1,-9.75
 07/02/2019 07:00:00,33.18,33.49,1,-10.34
 07/02/2019 07:15:00,33.38,33.49,1,-10.78
 07/02/2019 07:30:00,33.59,33.49,1,-11.06
 07/02/2019 07:45:00,33.51,33.49,1,-11.27
 07/02/2019 08:00:00,33.42,33.49,1,-11.46
 07/02/2019 08:15:00,33.28,33.49,1,-11.23
 07/02/2019 08:30:00,33.28,33.49,1,-11.07
 07/02/2019 08:45:00,33.29,33.49,1,-9.73
 07/02/2019 09:00:00,33.28,33.49,1,-9.76
 07/02/2019 09:15:00,33.25,33.49,1,-10.7
 07/02/2019 09:30:00,33.41,33.49,1,-10.43
 07/02/2019 09:45:00,33.57,33.49,1,-8.06
 07/02/2019 10:00:00,33.69,33.49,1,-6.04
 07/02/2019 10:15:00,33.85,33.49,1,-4.42
 07/02/2019 10:30:00,33.84,33.49,1,-5.52
 07/02/2019 10:45:00,33.74,33.49,1,-8.33
 07/02/2019 11:00:00,33.75,33.49,1,-7.2
 07/02/2019 11:15:00,33.72,33.49,1,-8.89
 07/02/2019 11:30:00,33.68,33.49,1,-9.28
 07/02/2019 11:45:00,33.7,33.49,1,-8.23
 07/02/2019 12:00:00,33.78,33.49,1,-2.31
 07/02/2019 12:15:00,33.73,33.49,1,-0.86
 07/02/2019 12:30:00,33.76,33.49,1,-5.39
 07/02/2019 12:45:00,33.81,33.49,1,-1.85
 07/02/2019 13:00:00,33.83,33.49,1,-5.21
 07/02/2019 13:15:00,33.89,33.49,1,-4.85
 07/02/2019 13:30:00,33.85,33.49,1,-3.73
 07/02/2019 13:45:00,33.82,33.49,1,-7.2
 07/02/2019 14:00:00,33.86,33.49,1,-4.61
 07/02/2019 14:15:00,33.83,33.49,1,-3.72
 07/02/2019 14:30:00,33.82,33.49,1,-5.08
 07/02/2019 14:45:00,33.79,33.49,1,-6.52
 07/02/2019 15:00:00,33.8,33.49,1,-8.11
 07/02/2019 15:15:00,33.82,33.49,1,-8.03
 07/02/2019 15:30:00,33.8,33.49,1,-8.05
 07/02/2019 15:45:00,33.67,33.49,1,-9.47
 07/02/2019 16:00:00,33.57,33.49,1,-9.88
 07/02/2019 16:15:00,33.58,33.49,1,-10.13
 07/02/2019 16:30:00,33.57,33.49,1,-10.76
 07/02/2019 16:45:00,33.57,33.49,1,-11.38
 07/02/2019 17:00:00,33.52,33.49,1,-11.86
 07/02/2019 17:15:00,33.47,33.49,1,-12.39
 07/02/2019 17:30:00,33.31,33.49,1,-12.8
 07/02/2019 17:45:00,33.31,33.49,1,-13.42
 07/02/2019 18:00:00,33.27,33.49,1,-13.6
 07/02/2019 18:15:00,33.25,33.49,1,-13.64
 07/02/2019 18:30:00,33.32,33.49,1,-13.66
 07/02/2019 18:45:00,33.35,33.49,1,-13.43
 07/02/2019 19:00:00,33.4,33.49,1,-13.16
 07/02/2019 19:15:00,33.37,33.49,1,-12.94
 07/02/2019 19:30:00,33.45,33.49,1,-12.63
 07/02/2019 19:45:00,33.47,33.49,1,-12.28
 07/02/2019 20:00:00,33.58,33.49,1,-11.84
 07/02/2019 20:15:00,33.67,33.49,1,-11.5
 07/02/2019 20:30:00,33.74,33.49,1,-11.32
 07/02/2019 20:45:00,33.62,33.49,1,-11.04
 07/02/2019 21:00:00,33.68,33.49,1,-10.72
 07/02/2019 21:15:00,33.77,33.49,1,-10.35
 07/02/2019 21:30:00,33.86,33.49,1,-10.02
 07/02/2019 21:45:00,33.85,33.49,1,-9.47
 07/02/2019 22:00:00,33.4,33.49,1,-9.11
 07/02/2019 22:15:00,33.43,33.49,1,-8.85
 07/02/2019 22:30:00,33.48,33.49,1,-8.33
 07/02/2019 22:45:00,33.63,33.49,1,-7.97
 07/02/2019 23:00:00,33.64,33.49,1,-7.7
 07/02/2019 23:15:00,33.66,33.49,1,-7.97
 07/02/2019 23:30:00,33.58,33.49,1,-7.72
 07/02/2019 23:45:00,33.44,33.49,1,-7.57
 08/02/2019 00:00:00,33.52,33.49,1,-7.59
 08/02/2019 00:15:00,33.25,33.49,1,-8.76
 08/02/2019 00:30:00,33.21,33.49,1,-9.04
 08/02/2019 00:45:00,33.15,33.49,1,-9.31
 08/02/2019 01:00:00,33.29,33.49,1,-9.31
 08/02/2019 01:15:00,33.35,33.49,1,-9.35
 08/02/2019 01:30:00,33.43,33.49,1,-9.25
 08/02/2019 01:45:00,33.43,33.49,1,-9.18
 08/02/2019 02:00:00,33.19,33.49,1,-8.98
 08/02/2019 02:15:00,33.24,33.49,1,-9.17
 08/02/2019 02:30:00,33.28,33.49,1,-9.18
 08/02/2019 02:45:00,33.25,33.49,1,-9.14
 08/02/2019 03:00:00,33.34,33.49,1,-8.91
 08/02/2019 03:15:00,33.41,33.49,1,-8.71
 08/02/2019 03:30:00,33.39,33.49,1,-8.46
 08/02/2019 03:45:00,33.45,33.49,1,-8.17
 08/02/2019 04:00:00,33.47,33.49,1,-7.99
 08/02/2019 04:15:00,33.49,33.49,1,-7.96
 08/02/2019 04:30:00,33.52,33.49,1,-7.77
 08/02/2019 04:45:00,33.64,33.49,1,-7.77
 08/02/2019 05:00:00,33.68,33.49,1,-7.63
 08/02/2019 05:15:00,33.62,33.49,1,-7.57
 08/02/2019 05:30:00,33.62,33.49,1,-7.57
 08/02/2019 05:45:00,33.64,33.49,1,-7.65
 08/02/2019 06:00:00,33.66,33.49,1,-7.9
 08/02/2019 06:15:00,33.41,33.49,1,-8.52
 08/02/2019 06:30:00,33.31,33.49,1,-9.13
 08/02/2019 06:45:00,33.22,33.49,1,-9.63
 08/02/2019 07:00:00,33.16,33.49,1,-9.98
 08/02/2019 07:15:00,33.2,33.49,1,-10.18
 08/02/2019 07:30:00,33.28,33.49,1,-10.27
 08/02/2019 07:45:00,33.35,33.49,1,-10.81
 08/02/2019 08:00:00,33.39,33.49,1,-11.15
 08/02/2019 08:15:00,33.3,33.49,1,-11.36
 08/02/2019 08:30:00,33.32,33.49,1,-11.59
 08/02/2019 08:45:00,33.31,33.49,1,-11.56
 08/02/2019 09:00:00,33.22,33.49,1,-11.49
 08/02/2019 09:15:00,33.26,33.49,1,-11.42
 08/02/2019 09:30:00,33.51,33.49,1,-11.59
 08/02/2019 09:45:00,33.76,33.49,1,-11.51
 08/02/2019 10:00:00,33.76,33.49,1,-11.35
 08/02/2019 10:15:00,33.79,33.49,1,-11.13
 08/02/2019 10:30:00,33.75,33.49,1,-10.97
 08/02/2019 10:45:00,33.62,33.49,1,-10.97
 08/02/2019 11:00:00,33.62,33.49,1,-10.64
 08/02/2019 11:15:00,33.62,33.49,1,-10.24
 08/02/2019 11:30:00,33.67,33.49,1,-9.71
 08/02/2019 11:45:00,33.72,33.49,1,-9.1
 08/02/2019 12:00:00,33.67,33.49,1,-9.38
 08/02/2019 12:15:00,33.68,33.49,1,-9.56
 08/02/2019 12:30:00,33.73,33.49,1,-9.48
 08/02/2019 12:45:00,33.75,33.49,1,-10.17
 08/02/2019 13:00:00,33.85,33.49,1,-9.26
 08/02/2019 13:15:00,33.89,33.49,1,-9.56
 08/02/2019 13:30:00,33.8,33.49,1,-8.55
 08/02/2019 13:45:00,33.75,33.49,1,-9.12
 08/02/2019 14:00:00,33.76,33.49,1,-9.73
 08/02/2019 14:15:00,33.77,33.49,1,-9.98
 08/02/2019 14:30:00,33.8,33.49,1,-10.22
 08/02/2019 14:45:00,33.86,33.49,1,-9.41
 08/02/2019 15:00:00,33.85,33.49,1,-9.13
 08/02/2019 15:15:00,33.87,33.49,1,-8.64
 08/02/2019 15:30:00,33.88,33.49,1,-9.4
 08/02/2019 15:45:00,33.79,33.49,1,-9.59
 08/02/2019 16:00:00,33.82,33.49,1,-9.02
 08/02/2019 16:15:00,33.79,33.49,1,-8.42
 08/02/2019 16:30:00,33.83,33.49,1,-9.43
 08/02/2019 16:45:00,33.81,33.49,1,-10.62
 08/02/2019 17:00:00,33.65,33.49,1,-11.26
 08/02/2019 17:15:00,33.67,33.49,1,-11.82
 08/02/2019 17:30:00,33.6,33.49,1,-12.46
 08/02/2019 17:45:00,33.45,33.49,1,-12.86
 08/02/2019 18:00:00,33.43,33.49,1,-13.15
 08/02/2019 18:15:00,33.38,33.49,1,-13.26
 08/02/2019 18:30:00,33.47,33.49,1,-13.21
 08/02/2019 18:45:00,33.45,33.49,1,-12.95
 08/02/2019 19:00:00,33.53,33.49,1,-12.72
 08/02/2019 19:15:00,33.47,33.49,1,-12.42
 08/02/2019 19:30:00,33.6,33.49,1,-12.13
 08/02/2019 19:45:00,33.66,33.49,1,-11.92
 08/02/2019 20:00:00,33.75,33.49,1,-11.59
 08/02/2019 20:15:00,33.78,33.49,1,-11.23
 08/02/2019 20:30:00,33.64,33.49,1,-10.69
 08/02/2019 20:45:00,33.52,33.49,1,-10.54
 08/02/2019 21:00:00,33.4,33.49,1,-10.26
 08/02/2019 21:15:00,33.4,33.49,1,-10.07
 08/02/2019 21:30:00,33.25,33.49,1,-9.73
 08/02/2019 21:45:00,33.26,33.49,1,-9.38
 08/02/2019 22:00:00,33.33,33.49,1,-9.18
 08/02/2019 22:15:00,33.38,33.49,1,-8.89
 08/02/2019 22:30:00,33.54,33.49,1,-8.52
 08/02/2019 22:45:00,33.58,33.49,1,-8.07
 08/02/2019 23:00:00,33.58,33.49,1,-7.78
 08/02/2019 23:15:00,33.56,33.49,1,-8.03
 08/02/2019 23:30:00,33.47,33.49,1,-7.75
 08/02/2019 23:45:00,33.51,33.49,1,-7.64
 09/02/2019 00:00:00,33.53,33.49,1,-7.67
 09/02/2019 00:15:00,33.36,33.49,1,-8.91
 09/02/2019 00:30:00,33.28,33.49,1,-9.25
 09/02/2019 00:45:00,33.17,33.49,1,-9.35
 09/02/2019 01:00:00,33.14,33.49,1,-9.45
 09/02/2019 01:15:00,33.22,33.49,1,-9.45
 09/02/2019 01:30:00,33.33,33.49,1,-9.45
 09/02/2019 01:45:00,33.43,33.49,1,-9.4
 09/02/2019 02:00:00,33.44,33.49,1,-9.16
 09/02/2019 02:15:00,33.44,33.49,1,-9.25
 09/02/2019 02:30:00,33.49,33.49,1,-9.28
 09/02/2019 02:45:00,33.52,33.49,1,-9.04
 09/02/2019 03:00:00,33.6,33.49,1,-8.86
 09/02/2019 03:15:00,33.61,33.49,1,-8.75
 09/02/2019 03:30:00,33.56,33.49,1,-8.44
 09/02/2019 03:45:00,33.56,33.49,1,-8.24
 09/02/2019 04:00:00,33.62,33.49,1,-8.11
 09/02/2019 04:15:00,33.58,33.49,1,-8.03
 09/02/2019 04:30:00,33.63,33.49,1,-7.84
 09/02/2019 04:45:00,33.63,33.49,1,-7.84
 09/02/2019 05:00:00,33.66,33.49,1,-7.84
 09/02/2019 05:15:00,33.61,33.49,1,-7.79
 09/02/2019 05:30:00,33.61,33.49,1,-7.64
 09/02/2019 05:45:00,33.59,33.49,1,-7.64
 09/02/2019 06:00:00,33.54,33.49,1,-7.72
 09/02/2019 06:15:00,33.37,33.49,1,-8.16
 09/02/2019 06:30:00,33.32,33.49,1,-8.37
 09/02/2019 06:45:00,33.28,33.49,1,-8.61
 09/02/2019 07:00:00,33.23,33.49,1,-8.87
 09/02/2019 07:15:00,33.16,33.49,1,-8.91
 09/02/2019 07:30:00,33.18,33.49,1,-9.16
 09/02/2019 07:45:00,33.12,33.49,1,-9.18
 09/02/2019 08:00:00,33.29,33.49,1,-9.29
 09/02/2019 08:15:00,33.35,33.49,1,-9.58
 09/02/2019 08:30:00,33.69,33.49,1,-9.98
 09/02/2019 08:45:00,33.73,33.49,1,-9.77
 09/02/2019 09:00:00,33.65,33.49,1,-9.62
 09/02/2019 09:15:00,33.61,33.49,1,-9.47
 09/02/2019 09:30:00,33.67,33.49,1,-9.96
 09/02/2019 09:45:00,33.7,33.49,1,-9.54
 09/02/2019 10:00:00,33.66,33.49,1,-8.83
 09/02/2019 10:15:00,33.68,33.49,1,-8.44
 09/02/2019 10:30:00,33.73,33.49,1,-8.03
 09/02/2019 10:45:00,33.69,33.49,1,-7.96
 09/02/2019 11:00:00,33.76,33.49,1,-7.32
 09/02/2019 11:15:00,33.79,33.49,1,-6.39
 09/02/2019 11:30:00,33.81,33.49,1,-4.27
 09/02/2019 11:45:00,33.59,33.49,1,-4.05
 09/02/2019 12:00:00,33.57,33.49,1,-3.22
 09/02/2019 12:15:00,33.56,33.49,1,-2.44
 09/02/2019 12:30:00,33.57,33.49,1,-1.44
 09/02/2019 12:45:00,33.6,33.49,1,-2.46
 09/02/2019 13:00:00,33.5,33.49,1,-2.84
 09/02/2019 13:15:00,33.34,33.49,1,-6.55
 09/02/2019 13:30:00,33.33,33.49,1,-6.53
 09/02/2019 13:45:00,33.34,33.49,1,-5.91
 09/02/2019 14:00:00,33.33,33.49,1,-6.58
 09/02/2019 14:15:00,33.29,33.49,1,-7.25
 09/02/2019 14:30:00,33.3,33.49,1,-8.17
 09/02/2019 14:45:00,33.3,33.49,1,-8.6
 09/02/2019 15:00:00,33.27,33.49,1,-8.82
 09/02/2019 15:15:00,33.25,33.49,1,-8.8
 09/02/2019 15:30:00,33.32,33.49,1,-8.8
 09/02/2019 15:45:00,33.25,33.49,1,-9.05
 09/02/2019 16:00:00,33.23,33.49,1,-9.49
 09/02/2019 16:15:00,33.2,33.49,1,-9.77
 09/02/2019 16:30:00,33.16,33.49,1,-10.12
 09/02/2019 16:45:00,33.54,33.49,1,-10.9
 09/02/2019 17:00:00,33.64,33.49,1,-11.46
 09/02/2019 17:15:00,33.58,33.49,1,-11.91
 09/02/2019 17:30:00,33.48,33.49,1,-12.31
 09/02/2019 17:45:00,33.42,33.49,1,-12.75
 09/02/2019 18:00:00,33.5,33.49,1,-13.01
 09/02/2019 18:15:00,33.52,33.49,1,-13.06
 09/02/2019 18:30:00,33.59,33.49,1,-12.99
 09/02/2019 18:45:00,33.63,33.49,1,-12.8
 09/02/2019 19:00:00,33.67,33.49,1,-12.7
 09/02/2019 19:15:00,33.58,33.49,1,-12.15
 09/02/2019 19:30:00,33.64,33.49,1,-11.78
 09/02/2019 19:45:00,33.68,33.49,1,-11.49
 09/02/2019 20:00:00,33.75,33.49,1,-11.11
 09/02/2019 20:15:00,33.81,33.49,1,-10.81
 09/02/2019 20:30:00,33.58,33.49,1,-10.21
 09/02/2019 20:45:00,33.52,33.49,1,-9.89
 09/02/2019 21:00:00,33.61,33.49,1,-9.69
 09/02/2019 21:15:00,33.61,33.49,1,-9.33
 09/02/2019 21:30:00,33.53,33.49,1,-9.18
 09/02/2019 21:45:00,33.53,33.49,1,-9.08
 09/02/2019 22:00:00,33.53,33.49,1,-8.87
 09/02/2019 22:15:00,33.56,33.49,1,-8.61
 09/02/2019 22:30:00,33.5,33.49,1,-8.17
 09/02/2019 22:45:00,33.52,33.49,1,-7.86
 09/02/2019 23:00:00,33.64,33.49,1,-7.54
 09/02/2019 23:15:00,33.63,33.49,1,-7.77
 09/02/2019 23:30:00,33.67,33.49,1,-7.59
 09/02/2019 23:45:00,33.63,33.49,1,-7.5
 10/02/2019 00:00:00,33.68,33.49,1,-7.54
 10/02/2019 00:15:00,33.45,33.49,1,-8.8
 10/02/2019 00:30:00,33.38,33.49,1,-9.31
 10/02/2019 00:45:00,33.31,33.49,1,-9.31
 10/02/2019 01:00:00,33.3,33.49,1,-9.26
 10/02/2019 01:15:00,33.4,33.49,1,-9.47
 10/02/2019 01:30:00,33.44,33.49,1,-9.23
 10/02/2019 01:45:00,33.47,33.49,1,-9.1
 10/02/2019 02:00:00,33.5,33.49,1,-8.84
 10/02/2019 02:15:00,33.5,33.49,1,-9.08
 10/02/2019 02:30:00,33.54,33.49,1,-8.94
 10/02/2019 02:45:00,33.5,33.49,1,-8.84
 10/02/2019 03:00:00,33.59,33.49,1,-8.79
 10/02/2019 03:15:00,33.56,33.49,1,-8.61
 10/02/2019 03:30:00,33.69,33.49,1,-8.5
 10/02/2019 03:45:00,33.54,33.49,1,-8.26
 10/02/2019 04:00:00,33.55,33.49,1,-7.95
 10/02/2019 04:15:00,33.55,33.49,1,-7.84
 10/02/2019 04:30:00,33.58,33.49,1,-7.61
 10/02/2019 04:45:00,33.55,33.49,1,-7.57
 10/02/2019 05:00:00,33.6,33.49,1,-7.57
 10/02/2019 05:15:00,33.59,33.49,1,-7.57
 10/02/2019 05:30:00,33.63,33.49,1,-7.55
 10/02/2019 05:45:00,33.62,33.49,1,-7.37
 10/02/2019 06:00:00,33.61,33.49,1,-7.42
 10/02/2019 06:15:00,33.51,33.49,1,-7.77
 10/02/2019 06:30:00,33.48,33.49,1,-7.91
 10/02/2019 06:45:00,33.38,33.49,1,-8.14
 10/02/2019 07:00:00,33.37,33.49,1,-8.31
 10/02/2019 07:15:00,33.31,33.49,1,-8.22
 10/02/2019 07:30:00,33.21,33.49,1,-8.41
 10/02/2019 07:45:00,33.28,33.49,1,-8.64
 10/02/2019 08:00:00,33.21,33.49,1,-8.88
 10/02/2019 08:15:00,33.2,33.49,1,-9.09
 10/02/2019 08:30:00,33.23,33.49,1,-9.28
 10/02/2019 08:45:00,33.17,33.49,1,-9.51
 10/02/2019 09:00:00,33.16,33.49,1,-9.51
 10/02/2019 09:15:00,33.16,33.49,1,-9.7
 10/02/2019 09:30:00,33.09,33.49,1,-9.12
 10/02/2019 09:45:00,33.14,33.49,1,-6.65
 10/02/2019 10:00:00,33.11,33.49,1,-7.2
 10/02/2019 10:15:00,33.18,33.49,1,-5.96
 10/02/2019 10:30:00,33.38,33.49,1,-2.59
 10/02/2019 10:45:00,33.36,33.49,1,-7.63
 10/02/2019 11:00:00,33.4,33.49,1,-7.47
 10/02/2019 11:15:00,33.39,33.49,1,-3.09
 10/02/2019 11:30:00,33.43,33.49,1,-1.89
 10/02/2019 11:45:00,33.41,33.49,1,-1.07
 10/02/2019 12:00:00,33.38,33.49,1,-5.15
 10/02/2019 12:15:00,33.34,33.49,1,-2.57
 10/02/2019 12:30:00,33.41,33.49,1,-1.85
 10/02/2019 12:45:00,33.45,33.49,1,0.56
 10/02/2019 13:00:00,33.45,33.49,1,-1.13
 10/02/2019 13:15:00,33.46,33.49,1,0.32
 10/02/2019 13:30:00,33.55,33.49,1,-0.81
 10/02/2019 13:45:00,33.63,33.49,1,-0.13
 10/02/2019 14:00:00,33.57,33.49,1,-3.0
 10/02/2019 14:15:00,33.56,33.49,1,-3.84
 10/02/2019 14:30:00,33.54,33.49,1,-5.82
 10/02/2019 14:45:00,33.56,33.49,1,-7.01
 10/02/2019 15:00:00,33.55,33.49,1,-5.28
 10/02/2019 15:15:00,33.6,33.49,1,-3.08
 10/02/2019 15:30:00,33.57,33.49,1,-4.85
 10/02/2019 15:45:00,33.52,33.49,1,-5.3
 10/02/2019 16:00:00,33.42,33.49,1,-6.33
 10/02/2019 16:15:00,33.42,33.49,1,-7.16
 10/02/2019 16:30:00,33.37,33.49,1,-9.29
 10/02/2019 16:45:00,33.33,33.49,1,-10.64
 10/02/2019 17:00:00,33.49,33.49,1,-11.4
 10/02/2019 17:15:00,33.32,33.49,1,-12.14
 10/02/2019 17:30:00,33.43,33.49,1,-12.58
 10/02/2019 17:45:00,33.37,33.49,1,-13.15
 10/02/2019 18:00:00,33.32,33.49,1,-13.52
 10/02/2019 18:15:00,33.28,33.49,1,-13.58
 10/02/2019 18:30:00,33.34,33.49,1,-13.31
 10/02/2019 18:45:00,33.41,33.49,1,-13.12
 10/02/2019 19:00:00,33.36,33.49,1,-12.68
 10/02/2019 19:15:00,33.32,33.49,1,-12.39
 10/02/2019 19:30:00,33.38,33.49,1,-12.08
 10/02/2019 19:45:00,33.41,33.49,1,-11.81
 10/02/2019 20:00:00,33.49,33.49,1,-11.39
 10/02/2019 20:15:00,33.45,33.49,1,-11.3
 10/02/2019 20:30:00,33.58,33.49,1,-11.0
 10/02/2019 20:45:00,33.63,33.49,1,-10.71
 10/02/2019 21:00:00,33.63,33.49,1,-10.34
 10/02/2019 21:15:00,33.51,33.49,1,-10.1
 10/02/2019 21:30:00,33.61,33.49,1,-9.75
 10/02/2019 21:45:00,33.69,33.49,1,-9.47
 10/02/2019 22:00:00,33.81,33.49,1,-9.12
 10/02/2019 22:15:00,33.92,33.49,1,-8.73
 10/02/2019 22:30:00,33.92,33.49,1,-8.36
 10/02/2019 22:45:00,33.9,33.49,1,-7.97
 10/02/2019 23:00:00,33.65,33.49,1,-7.32
 10/02/2019 23:15:00,33.22,33.49,1,-7.63
 10/02/2019 23:30:00,33.17,33.49,1,-7.44
 10/02/2019 23:45:00,33.18,33.49,1,-7.37
 11/02/2019 00:00:00,33.19,33.49,1,-7.39
 11/02/2019 00:00:00,33.19,33.49,1,-7.39
 11/02/2019 00:15:00,33.42,33.49,1,-8.77
 11/02/2019 00:30:00,33.44,33.49,1,-9.29
 11/02/2019 00:45:00,33.43,33.49,1,-9.45
 11/02/2019 01:00:00,33.47,33.49,1,-9.45
 11/02/2019 01:15:00,33.52,33.49,1,-9.63
 11/02/2019 01:30:00,33.58,33.49,1,-9.45
 11/02/2019 01:45:00,33.61,33.49,1,-9.31
 11/02/2019 02:00:00,33.64,33.49,1,-9.25
 11/02/2019 02:15:00,33.61,33.49,1,-9.25
 11/02/2019 02:30:00,33.66,33.49,1,-9.25
 11/02/2019 02:45:00,33.68,33.49,1,-9.18
 11/02/2019 03:00:00,33.75,33.49,1,-9.03
 11/02/2019 03:15:00,33.77,33.49,1,-8.91
 11/02/2019 03:30:00,33.83,33.49,1,-8.71
 11/02/2019 03:45:00,33.85,33.49,1,-8.44
 11/02/2019 04:00:00,33.89,33.49,1,-8.3
 11/02/2019 04:15:00,33.91,33.49,1,-8.17
 11/02/2019 04:30:00,33.88,33.49,1,-7.99
 11/02/2019 04:45:00,33.91,33.49,1,-7.84
 11/02/2019 05:00:00,33.91,33.49,1,-7.84
 11/02/2019 05:15:00,33.84,33.49,1,-7.8
 11/02/2019 05:30:00,33.6,33.49,1,-7.75
 11/02/2019 05:45:00,33.56,33.49,1,-7.97
 11/02/2019 06:00:00,33.66,33.49,1,-8.19
 11/02/2019 06:15:00,33.52,33.49,1,-8.81
 11/02/2019 06:30:00,33.41,33.49,1,-9.3
 11/02/2019 06:45:00,33.23,33.49,1,-9.99
 11/02/2019 07:00:00,33.09,33.49,1,-10.47
 11/02/2019 07:15:00,33.46,33.49,1,-10.93
 11/02/2019 07:30:00,33.57,33.49,1,-11.12
 11/02/2019 07:45:00,33.55,33.49,1,-11.31
 11/02/2019 08:00:00,33.56,33.49,1,-11.12
 11/02/2019 08:15:00,33.54,33.49,1,-10.97
 11/02/2019 08:30:00,33.46,33.49,1,-10.46
 11/02/2019 08:45:00,33.45,33.49,1,-9.64
 11/02/2019 09:00:00,33.38,33.49,1,-8.82
 11/02/2019 09:15:00,33.4,33.49,1,-7.77
 11/02/2019 09:30:00,33.46,33.49,1,-7.07
 11/02/2019 09:45:00,33.53,33.49,1,-5.83
 11/02/2019 10:00:00,33.61,33.49,1,-4.39
 11/02/2019 10:15:00,33.7,33.49,1,-3.68
 11/02/2019 10:30:00,33.7,33.49,1,-3.0
 11/02/2019 10:45:00,33.71,33.49,1,-1.55
 11/02/2019 11:00:00,33.7,33.49,1,-3.06
 11/02/2019 11:15:00,33.64,33.49,1,-3.51
 11/02/2019 11:30:00,33.67,33.49,1,-4.08
 11/02/2019 11:45:00,33.65,33.49,1,-3.84
 11/02/2019 12:00:00,33.61,33.49,1,-0.77
 11/02/2019 12:15:00,33.63,33.49,1,-2.64
 11/02/2019 12:30:00,33.64,33.49,1,-4.25
 11/02/2019 12:45:00,33.69,33.49,1,-0.88
 11/02/2019 13:00:00,33.69,33.49,1,-1.85
 11/02/2019 13:15:00,33.72,33.49,1,-2.36
 11/02/2019 13:30:00,33.74,33.49,1,-7.35
 11/02/2019 13:45:00,33.74,33.49,1,-7.52
 11/02/2019 14:00:00,33.73,33.49,1,-6.76
 11/02/2019 14:15:00,33.71,33.49,1,-6.97
 11/02/2019 14:30:00,33.69,33.49,1,-7.57
 11/02/2019 14:45:00,33.69,33.49,1,-7.43
 11/02/2019 15:00:00,33.66,33.49,1,-6.43
 11/02/2019 15:15:00,33.65,33.49,1,-7.38
 11/02/2019 15:30:00,33.65,33.49,1,-8.2
 11/02/2019 15:45:00,33.6,33.49,1,-8.75
 11/02/2019 16:00:00,33.56,33.49,1,-8.67
 11/02/2019 16:15:00,33.58,33.49,1,-9.42
 11/02/2019 16:30:00,33.55,33.49,1,-10.0
 11/02/2019 16:45:00,33.55,33.49,1,-10.63
 11/02/2019 17:00:00,33.47,33.49,1,-11.23
 11/02/2019 17:15:00,33.4,33.49,1,-11.87
 11/02/2019 17:30:00,33.34,33.49,1,-12.51
 11/02/2019 17:45:00,33.31,33.49,1,-13.1
 11/02/2019 18:00:00,33.27,33.49,1,-13.57
 11/02/2019 18:15:00,33.25,33.49,1,-13.74
 11/02/2019 18:30:00,33.28,33.49,1,-13.67
 11/02/2019 18:45:00,33.25,33.49,1,-13.47
 11/02/2019 19:00:00,33.43,33.49,1,-13.25
 11/02/2019 19:15:00,33.47,33.49,1,-12.99
 11/02/2019 19:30:00,33.43,33.49,1,-12.62
 11/02/2019 19:45:00,33.37,33.49,1,-12.35
 11/02/2019 20:00:00,33.4,33.49,1,-12.02
 11/02/2019 20:15:00,33.46,33.49,1,-11.87
 11/02/2019 20:30:00,33.46,33.49,1,-11.42
 11/02/2019 20:45:00,33.45,33.49,1,-11.08
 11/02/2019 21:00:00,33.49,33.49,1,-10.85
 11/02/2019 21:15:00,33.59,33.49,1,-10.48
 11/02/2019 21:30:00,33.65,33.49,1,-10.1
 11/02/2019 21:45:00,33.62,33.49,1,-9.74
 11/02/2019 22:00:00,33.73,33.49,1,-9.41
 11/02/2019 22:15:00,33.84,33.49,1,-9.14
 11/02/2019 22:30:00,33.87,33.49,1,-8.59
 11/02/2019 22:45:00,33.68,33.49,1,-7.98
 11/02/2019 23:00:00,33.62,33.49,1,-7.79
 11/02/2019 23:15:00,33.34,33.49,1,-7.84
 11/02/2019 23:30:00,33.35,33.49,1,-7.68
 11/02/2019 23:45:00,33.45,33.49,1,-7.44
 12/02/2019 00:00:00,33.42,33.49,1,-7.52
 12/02/2019 00:15:00,33.1,33.49,1,-8.87
 12/02/2019 00:30:00,33.07,33.49,1,-9.18
 12/02/2019 00:45:00,33.43,33.49,1,-9.69
 12/02/2019 01:00:00,33.62,33.49,1,-9.82
 12/02/2019 01:15:00,33.69,33.49,1,-9.85
 12/02/2019 01:30:00,33.69,33.49,1,-9.85
 12/02/2019 01:45:00,33.74,33.49,1,-9.74
 12/02/2019 02:00:00,33.76,33.49,1,-9.58
 12/02/2019 02:15:00,33.66,33.49,1,-9.58
 12/02/2019 02:30:00,33.71,33.49,1,-9.58
 12/02/2019 02:45:00,33.76,33.49,1,-9.53
 12/02/2019 03:00:00,33.76,33.49,1,-9.31
 12/02/2019 03:15:00,33.84,33.49,1,-9.15
 12/02/2019 03:30:00,33.88,33.49,1,-8.9
 12/02/2019 03:45:00,33.88,33.49,1,-8.78
 12/02/2019 04:00:00,33.9,33.49,1,-8.43
 12/02/2019 04:15:00,33.48,33.49,1,-8.11
 12/02/2019 04:30:00,33.49,33.49,1,-8.11
 12/02/2019 04:45:00,33.43,33.49,1,-7.99
 12/02/2019 05:00:00,33.48,33.49,1,-8.01
 12/02/2019 05:15:00,33.4,33.49,1,-8.13
 12/02/2019 05:30:00,33.37,33.49,1,-8.25
 12/02/2019 05:45:00,33.35,33.49,1,-8.24
 12/02/2019 06:00:00,33.36,33.49,1,-8.38
 12/02/2019 06:15:00,33.18,33.49,1,-9.11
 12/02/2019 06:30:00,33.19,33.49,1,-9.63
 12/02/2019 06:45:00,33.17,33.49,1,-10.34
 12/02/2019 07:00:00,33.27,33.49,1,-11.02
 12/02/2019 07:15:00,33.47,33.49,1,-11.19
 12/02/2019 07:30:00,33.4,33.49,1,-11.45
 12/02/2019 07:45:00,33.33,33.49,1,-11.46
 12/02/2019 08:00:00,33.3,33.49,1,-11.46
 12/02/2019 08:15:00,33.25,33.49,1,-11.72
 12/02/2019 08:30:00,33.25,33.49,1,-11.5
 12/02/2019 08:45:00,33.45,33.49,1,-11.39
 12/02/2019 09:00:00,33.46,33.49,1,-10.79
 12/02/2019 09:15:00,33.45,33.49,1,-10.74
 12/02/2019 09:30:00,33.43,33.49,1,-10.87
 12/02/2019 09:45:00,33.45,33.49,1,-11.33
 12/02/2019 10:00:00,33.46,33.49,1,-11.46
 12/02/2019 10:15:00,33.47,33.49,1,-11.52
 12/02/2019 10:30:00,33.52,33.49,1,-11.16
 12/02/2019 10:45:00,33.58,33.49,1,-10.99
 12/02/2019 11:00:00,33.6,33.49,1,-10.68
 12/02/2019 11:15:00,33.61,33.49,1,-10.32
 12/02/2019 11:30:00,33.62,33.49,1,-10.28
 12/02/2019 11:45:00,33.57,33.49,1,-10.54
 12/02/2019 12:00:00,33.52,33.49,1,-10.78
 12/02/2019 12:15:00,33.55,33.49,1,-10.75
 12/02/2019 12:30:00,33.55,33.49,1,-10.59
 12/02/2019 12:45:00,33.55,33.49,1,-10.8
 12/02/2019 13:00:00,33.6,33.49,1,-10.6
 12/02/2019 13:15:00,33.59,33.49,1,-10.58
 12/02/2019 13:30:00,33.64,33.49,1,-10.23
 12/02/2019 13:45:00,33.65,33.49,1,-10.02
 12/02/2019 14:00:00,33.74,33.49,1,-9.46
 12/02/2019 14:15:00,33.72,33.49,1,-9.47
 12/02/2019 14:30:00,33.69,33.49,1,-9.48
 12/02/2019 14:45:00,33.69,33.49,1,-9.05
 12/02/2019 15:00:00,33.68,33.49,1,-9.43
 12/02/2019 15:15:00,33.7,33.49,1,-9.38
 12/02/2019 15:30:00,33.7,33.49,1,-9.75
 12/02/2019 15:45:00,33.64,33.49,1,-10.19
 12/02/2019 16:00:00,33.52,33.49,1,-10.39
 12/02/2019 16:15:00,33.5,33.49,1,-10.85
 12/02/2019 16:30:00,33.56,33.49,1,-11.29
 12/02/2019 16:45:00,33.6,33.49,1,-11.69
 12/02/2019 17:00:00,33.46,33.49,1,-12.3
 12/02/2019 17:15:00,33.39,33.49,1,-12.64
 12/02/2019 17:30:00,33.26,33.49,1,-12.86
 12/02/2019 17:45:00,33.15,33.49,1,-13.38
 12/02/2019 18:00:00,33.08,33.49,1,-13.73
 12/02/2019 18:15:00,33.16,33.49,1,-13.96
 12/02/2019 18:30:00,33.5,33.49,1,-14.11
 12/02/2019 18:45:00,33.45,33.49,1,-13.81
 12/02/2019 19:00:00,33.34,33.49,1,-13.38
 12/02/2019 19:15:00,33.62,33.49,1,-13.18
 12/02/2019 19:30:00,33.43,33.49,1,-12.69
 12/02/2019 19:45:00,33.38,33.49,1,-12.4
 12/02/2019 20:00:00,33.44,33.49,1,-12.14
 12/02/2019 20:15:00,33.52,33.49,1,-11.98
 12/02/2019 20:30:00,33.46,33.49,1,-11.59
 12/02/2019 20:45:00,33.53,33.49,1,-11.15
 12/02/2019 21:00:00,33.58,33.49,1,-10.79
 12/02/2019 21:15:00,33.74,33.49,1,-10.48
 12/02/2019 21:30:00,33.89,33.49,1,-10.06
 12/02/2019 21:45:00,33.83,33.49,1,-9.67
 12/02/2019 22:00:00,33.69,33.49,1,-9.27
 12/02/2019 22:15:00,33.81,33.49,1,-9.05
 12/02/2019 22:30:00,33.89,33.49,1,-8.56
 12/02/2019 22:45:00,33.84,33.49,1,-8.03
 12/02/2019 23:00:00,33.88,33.49,1,-7.54
 12/02/2019 23:15:00,33.68,33.49,1,-7.37
 12/02/2019 23:30:00,33.67,33.49,1,-7.23
 12/02/2019 23:45:00,33.59,33.49,1,-7.16
 13/02/2019 00:00:00,33.61,33.49,1,-7.2
 13/02/2019 00:15:00,33.48,33.49,1,-8.44
 13/02/2019 00:30:00,33.43,33.49,1,-8.71
 13/02/2019 00:45:00,33.34,33.49,1,-8.79
 13/02/2019 01:00:00,33.36,33.49,1,-9.25
 13/02/2019 01:15:00,33.6,33.49,1,-9.38
 13/02/2019 01:30:00,33.78,33.49,1,-9.38
 13/02/2019 01:45:00,33.87,33.49,1,-9.22
 13/02/2019 02:00:00,33.86,33.49,1,-9.05
 13/02/2019 02:15:00,33.71,33.49,1,-9.16
 13/02/2019 02:30:00,33.74,33.49,1,-9.18
 13/02/2019 02:45:00,33.76,33.49,1,-9.12
 13/02/2019 03:00:00,33.79,33.49,1,-8.91
 13/02/2019 03:15:00,33.86,33.49,1,-8.7
 13/02/2019 03:30:00,33.83,33.49,1,-8.36
 13/02/2019 03:45:00,33.7,33.49,1,-7.96
 13/02/2019 04:00:00,33.6,33.49,1,-7.84
 13/02/2019 04:15:00,33.48,33.49,1,-7.82
 13/02/2019 04:30:00,33.53,33.49,1,-7.57
 13/02/2019 04:45:00,33.51,33.49,1,-7.57
 13/02/2019 05:00:00,33.55,33.49,1,-7.54
 13/02/2019 05:15:00,33.43,33.49,1,-7.62
 13/02/2019 05:30:00,33.37,33.49,1,-7.57
 13/02/2019 05:45:00,33.3,33.49,1,-7.64
 13/02/2019 06:00:00,33.28,33.49,1,-7.91
 13/02/2019 06:15:00,33.26,33.49,1,-8.57
 13/02/2019 06:30:00,33.35,33.49,1,-9.04
 13/02/2019 06:45:00,33.22,33.49,1,-9.72
 13/02/2019 07:00:00,33.1,33.49,1,-10.31
 13/02/2019 07:15:00,33.33,33.49,1,-10.7
 13/02/2019 07:30:00,33.21,33.49,1,-10.69
 13/02/2019 07:45:00,33.23,33.49,1,-10.82
 13/02/2019 08:00:00,33.19,33.49,1,-10.9
 13/02/2019 08:15:00,33.24,33.49,1,-10.55
 13/02/2019 08:30:00,33.32,33.49,1,-10.38
 13/02/2019 08:45:00,33.48,33.49,1,-10.2
 13/02/2019 09:00:00,33.47,33.49,1,-9.36
 13/02/2019 09:15:00,33.5,33.49,1,-9.1
 13/02/2019 09:30:00,33.55,33.49,1,-8.41
 13/02/2019 09:45:00,33.62,33.49,1,-7.35
 13/02/2019 10:00:00,33.63,33.49,1,-6.71
 13/02/2019 10:15:00,33.76,33.49,1,-5.72
 13/02/2019 10:30:00,33.87,33.49,1,-5.47
 13/02/2019 10:45:00,33.83,33.49,1,-3.97
 13/02/2019 11:00:00,33.86,33.49,1,-4.27
 13/02/2019 11:15:00,33.76,33.49,1,-3.14
 13/02/2019 11:30:00,33.71,33.49,1,-2.77
 13/02/2019 11:45:00,33.74,33.49,1,-1.73
 13/02/2019 12:00:00,33.85,33.49,1,-2.4
 13/02/2019 12:15:00,33.81,33.49,1,-1.84
 13/02/2019 12:30:00,33.83,33.49,1,-2.61
 13/02/2019 12:45:00,33.83,33.49,1,-0.88
 13/02/2019 13:00:00,33.84,33.49,1,0.85
 13/02/2019 13:15:00,33.87,33.49,1,-0.19
 13/02/2019 13:30:00,33.88,33.49,1,-0.49
 13/02/2019 13:45:00,33.68,33.49,1,-0.04
 13/02/2019 14:00:00,33.65,33.49,1,-0.38
 13/02/2019 14:15:00,33.63,33.49,1,-1.19
 13/02/2019 14:30:00,33.64,33.49,1,-1.1
 13/02/2019 14:45:00,33.66,33.49,1,-0.77
 13/02/2019 15:00:00,33.69,33.49,1,-1.27
 13/02/2019 15:15:00,33.71,33.49,1,-1.85
 13/02/2019 15:30:00,33.67,33.49,1,-3.27
 13/02/2019 15:45:00,33.62,33.49,1,-3.68
 13/02/2019 16:00:00,33.52,33.49,1,-5.21
 13/02/2019 16:15:00,33.45,33.49,1,-6.67
 13/02/2019 16:30:00,33.39,33.49,1,-8.1
 13/02/2019 16:45:00,33.41,33.49,1,-9.4
 13/02/2019 17:00:00,33.36,33.49,1,-10.33
 13/02/2019 17:15:00,33.38,33.49,1,-11.13
 13/02/2019 17:30:00,33.42,33.49,1,-12.01
 13/02/2019 17:45:00,33.38,33.49,1,-12.62
 13/02/2019 18:00:00,33.32,33.49,1,-13.08
 13/02/2019 18:15:00,33.28,33.49,1,-13.38
 13/02/2019 18:30:00,33.22,33.49,1,-13.43
 13/02/2019 18:45:00,33.2,33.49,1,-13.28
 13/02/2019 19:00:00,33.24,33.49,1,-12.99
 13/02/2019 19:15:00,33.22,33.49,1,-12.76
 13/02/2019 19:30:00,33.37,33.49,1,-12.54
 13/02/2019 19:45:00,33.51,33.49,1,-12.23
 13/02/2019 20:00:00,33.64,33.49,1,-11.77
 13/02/2019 20:15:00,33.61,33.49,1,-11.53
 13/02/2019 20:30:00,33.66,33.49,1,-11.28
 13/02/2019 20:45:00,33.54,33.49,1,-10.86
 13/02/2019 21:00:00,33.54,33.49,1,-10.58
 13/02/2019 21:15:00,33.62,33.49,1,-10.31
 13/02/2019 21:30:00,33.73,33.49,1,-10.08
 13/02/2019 21:45:00,33.76,33.49,1,-9.68
 13/02/2019 22:00:00,33.64,33.49,1,-9.21
 13/02/2019 22:15:00,33.62,33.49,1,-8.91
 13/02/2019 22:30:00,33.72,33.49,1,-8.5
 13/02/2019 22:45:00,33.74,33.49,1,-8.12
 13/02/2019 23:00:00,33.84,33.49,1,-7.77
 13/02/2019 23:15:00,33.9,33.49,1,-7.9
 13/02/2019 23:30:00,33.67,33.49,1,-7.34
 13/02/2019 23:45:00,33.48,33.49,1,-7.17
 14/02/2019 00:00:00,33.53,33.49,1,-7.22
 14/02/2019 00:15:00,33.24,33.49,1,-8.5
 14/02/2019 00:30:00,33.18,33.49,1,-8.84
 14/02/2019 00:45:00,33.1,33.49,1,-8.99
 14/02/2019 01:00:00,33.12,33.49,1,-9.04
 14/02/2019 01:15:00,33.16,33.49,1,-9.25
 14/02/2019 01:30:00,33.22,33.49,1,-9.11
 14/02/2019 01:45:00,33.31,33.49,1,-9.02
 14/02/2019 02:00:00,33.29,33.49,1,-8.85
 14/02/2019 02:15:00,33.28,33.49,1,-8.96
 14/02/2019 02:30:00,33.36,33.49,1,-8.98
 14/02/2019 02:45:00,33.37,33.49,1,-8.93
 14/02/2019 03:00:00,33.4,33.49,1,-8.71
 14/02/2019 03:15:00,33.47,33.49,1,-8.54
 14/02/2019 03:30:00,33.5,33.49,1,-8.33
 14/02/2019 03:45:00,33.55,33.49,1,-8.19
 14/02/2019 04:00:00,33.62,33.49,1,-8.01
 14/02/2019 04:15:00,33.52,33.49,1,-7.9
 14/02/2019 04:30:00,33.47,33.49,1,-7.84
 14/02/2019 04:45:00,33.44,33.49,1,-7.84
 14/02/2019 05:00:00,33.42,33.49,1,-7.61
 14/02/2019 05:15:00,33.28,33.49,1,-7.7
 14/02/2019 05:30:00,33.26,33.49,1,-7.77
 14/02/2019 05:45:00,33.23,33.49,1,-7.89
 14/02/2019 06:00:00,33.23,33.49,1,-8.15
 14/02/2019 06:15:00,33.25,33.49,1,-8.76
 14/02/2019 06:30:00,33.34,33.49,1,-9.23
 14/02/2019 06:45:00,33.28,33.49,1,-9.75
 14/02/2019 07:00:00,33.14,33.49,1,-10.27
 14/02/2019 07:15:00,33.41,33.49,1,-10.52
 14/02/2019 07:30:00,33.34,33.49,1,-10.72
 14/02/2019 07:45:00,33.37,33.49,1,-11.0
 14/02/2019 08:00:00,33.43,33.49,1,-11.03
 14/02/2019 08:15:00,33.44,33.49,1,-10.69
 14/02/2019 08:30:00,33.44,33.49,1,-10.2
 14/02/2019 08:45:00,33.51,33.49,1,-9.28
 14/02/2019 09:00:00,33.53,33.49,1,-8.52
 14/02/2019 09:15:00,33.47,33.49,1,-7.72
 14/02/2019 09:30:00,33.51,33.49,1,-6.58
 14/02/2019 09:45:00,33.48,33.49,1,-6.71
 14/02/2019 10:00:00,33.51,33.49,1,-6.54
 14/02/2019 10:15:00,33.55,33.49,1,-6.31
 14/02/2019 10:30:00,33.61,33.49,1,-5.71
 14/02/2019 10:45:00,33.57,33.49,1,-5.24
 14/02/2019 11:00:00,33.54,33.49,1,-5.06
 14/02/2019 11:15:00,33.5,33.49,1,-2.4
 14/02/2019 11:30:00,33.59,33.49,1,-3.23
 14/02/2019 11:45:00,33.64,33.49,1,-1.35
 14/02/2019 12:00:00,33.64,33.49,1,-0.39
 14/02/2019 12:15:00,33.66,33.49,1,0.08
 14/02/2019 12:30:00,33.68,33.49,1,0.76
 14/02/2019 12:45:00,33.64,33.49,1,1.01
 14/02/2019 13:00:00,33.67,33.49,1,0.77
 14/02/2019 13:15:00,33.68,33.49,1,0.96
 14/02/2019 13:30:00,33.73,33.49,1,0.87
 14/02/2019 13:45:00,33.73,33.49,1,0.86
 14/02/2019 14:00:00,33.78,33.49,1,0.58
 14/02/2019 14:15:00,33.77,33.49,1,0.33
 14/02/2019 14:30:00,33.77,33.49,1,-0.1
 14/02/2019 14:45:00,33.8,33.49,1,-0.62
 14/02/2019 15:00:00,33.79,33.49,1,-1.15
 14/02/2019 15:15:00,33.79,33.49,1,-1.78
 14/02/2019 15:30:00,33.78,33.49,1,-2.63
 14/02/2019 15:45:00,33.74,33.49,1,-3.67
 14/02/2019 16:00:00,33.68,33.49,1,-4.91
 14/02/2019 16:15:00,33.61,33.49,1,-6.15
 14/02/2019 16:30:00,33.57,33.49,1,-7.48
 14/02/2019 16:45:00,33.62,33.49,1,-8.86
 14/02/2019 17:00:00,33.52,33.49,1,-10.04
 14/02/2019 17:15:00,33.5,33.49,1,-10.9
 14/02/2019 17:30:00,33.49,33.49,1,-11.74
 14/02/2019 17:45:00,33.46,33.49,1,-12.32
 14/02/2019 18:00:00,33.38,33.49,1,-12.92
 14/02/2019 18:15:00,33.34,33.49,1,-13.33
 14/02/2019 18:30:00,33.39,33.49,1,-13.41
 14/02/2019 18:45:00,33.4,33.49,1,-13.26
 14/02/2019 19:00:00,33.48,33.49,1,-13.04
 14/02/2019 19:15:00,33.48,33.49,1,-12.93
 14/02/2019 19:30:00,33.59,33.49,1,-12.61
 14/02/2019 19:45:00,33.65,33.49,1,-12.2
 14/02/2019 20:00:00,33.63,33.49,1,-11.86
 14/02/2019 20:15:00,33.4,33.49,1,-11.53
 14/02/2019 20:30:00,33.38,33.49,1,-11.24
 14/02/2019 20:45:00,33.43,33.49,1,-10.8
 14/02/2019 21:00:00,33.53,33.49,1,-10.52
 14/02/2019 21:15:00,33.61,33.49,1,-10.17
 14/02/2019 21:30:00,33.64,33.49,1,-9.78
 14/02/2019 21:45:00,33.75,33.49,1,-9.49
 14/02/2019 22:00:00,33.87,33.49,1,-9.16
 14/02/2019 22:15:00,33.79,33.49,1,-8.77
 14/02/2019 22:30:00,33.39,33.49,1,-8.33
 14/02/2019 22:45:00,33.43,33.49,1,-8.01
 14/02/2019 23:00:00,33.45,33.49,1,-7.66
 14/02/2019 23:15:00,33.43,33.49,1,-7.76
 14/02/2019 23:30:00,33.41,33.49,1,-7.49
 14/02/2019 23:45:00,33.4,33.49,1,-7.3
 15/02/2019 00:00:00,33.4,33.49,1,-7.35
 15/02/2019 00:15:00,33.17,33.49,1,-8.65
 15/02/2019 00:30:00,33.11,33.49,1,-9.11
 15/02/2019 00:45:00,33.15,33.49,1,-9.15
 15/02/2019 01:00:00,33.3,33.49,1,-9.05
 15/02/2019 01:15:00,33.37,33.49,1,-8.98
 15/02/2019 01:30:00,33.4,33.49,1,-8.98
 15/02/2019 01:45:00,33.43,33.49,1,-8.78
 15/02/2019 02:00:00,33.51,33.49,1,-8.67
 15/02/2019 02:15:00,33.53,33.49,1,-8.82
 15/02/2019 02:30:00,33.56,33.49,1,-8.84
 15/02/2019 02:45:00,33.55,33.49,1,-8.63
 15/02/2019 03:00:00,33.63,33.49,1,-8.54
 15/02/2019 03:15:00,33.73,33.49,1,-8.37
 15/02/2019 03:30:00,33.62,33.49,1,-8.17
 15/02/2019 03:45:00,33.52,33.49,1,-8.13
 15/02/2019 04:00:00,33.53,33.49,1,-7.91
 15/02/2019 04:15:00,33.56,33.49,1,-7.91
 15/02/2019 04:30:00,33.58,33.49,1,-7.78
 15/02/2019 04:45:00,33.58,33.49,1,-7.54
 15/02/2019 05:00:00,33.55,33.49,1,-7.5
 15/02/2019 05:15:00,33.43,33.49,1,-7.5
 15/02/2019 05:30:00,33.45,33.49,1,-7.57
 15/02/2019 05:45:00,33.41,33.49,1,-7.81
 15/02/2019 06:00:00,33.31,33.49,1,-7.89
 15/02/2019 06:15:00,33.29,33.49,1,-8.54
 15/02/2019 06:30:00,33.29,33.49,1,-8.98
 15/02/2019 06:45:00,33.15,33.49,1,-9.58
 15/02/2019 07:00:00,33.23,33.49,1,-10.05
 15/02/2019 07:15:00,33.43,33.49,1,-10.37
 15/02/2019 07:30:00,33.62,33.49,1,-10.85
 15/02/2019 07:45:00,33.62,33.49,1,-11.0
 15/02/2019 08:00:00,33.62,33.49,1,-11.05
 15/02/2019 08:15:00,33.59,33.49,1,-10.77
 15/02/2019 08:30:00,33.57,33.49,1,-10.1
 15/02/2019 08:45:00,33.59,33.49,1,-9.54
 15/02/2019 09:00:00,33.52,33.49,1,-8.91
 15/02/2019 09:15:00,33.46,33.49,1,-7.79
 15/02/2019 09:30:00,33.51,33.49,1,-6.83
 15/02/2019 09:45:00,33.63,33.49,1,-5.54
 15/02/2019 10:00:00,33.56,33.49,1,-4.08
 15/02/2019 10:15:00,33.58,33.49,1,-3.12
 15/02/2019 10:30:00,33.61,33.49,1,-1.93
 15/02/2019 10:45:00,33.66,33.49,1,-1.36
 15/02/2019 11:00:00,33.7,33.49,1,-0.67
 15/02/2019 11:15:00,33.68,33.49,1,-0.32
 15/02/2019 11:30:00,33.73,33.49,1,0.21
 15/02/2019 11:45:00,33.74,33.49,1,0.56
 15/02/2019 12:00:00,33.76,33.49,1,0.9
 15/02/2019 12:15:00,33.79,33.49,1,0.88
 15/02/2019 12:30:00,33.82,33.49,1,0.85
 15/02/2019 12:45:00,33.88,33.49,1,0.85
 15/02/2019 13:00:00,33.89,33.49,1,0.86
 15/02/2019 13:15:00,33.84,33.49,1,0.79
 15/02/2019 13:30:00,33.61,33.49,1,0.95
 15/02/2019 13:45:00,33.5,33.49,1,0.91
 15/02/2019 14:00:00,33.5,33.49,1,0.48
 15/02/2019 14:15:00,33.43,33.49,1,-0.27
 15/02/2019 14:30:00,33.46,33.49,1,-0.18
 15/02/2019 14:45:00,33.46,33.49,1,-0.42
 15/02/2019 15:00:00,33.49,33.49,1,-1.12
 15/02/2019 15:15:00,33.49,33.49,1,-1.8
 15/02/2019 15:30:00,33.4,33.49,1,-2.62
 15/02/2019 15:45:00,33.35,33.49,1,-3.64
 15/02/2019 16:00:00,33.23,33.49,1,-4.91
 15/02/2019 16:15:00,33.11,33.49,1,-6.24
 15/02/2019 16:30:00,33.16,33.49,1,-7.39
 15/02/2019 16:45:00,33.12,33.49,1,-8.69
 15/02/2019 17:00:00,33.44,33.49,1,-9.99
 15/02/2019 17:15:00,33.62,33.49,1,-10.94
 15/02/2019 17:30:00,33.58,33.49,1,-11.57
 15/02/2019 17:45:00,33.56,33.49,1,-12.12
 15/02/2019 18:00:00,33.43,33.49,1,-12.62
 15/02/2019 18:15:00,33.42,33.49,1,-12.86
 15/02/2019 18:30:00,33.51,33.49,1,-12.86
 15/02/2019 18:45:00,33.55,33.49,1,-12.86
 15/02/2019 19:00:00,33.69,33.49,1,-12.52
 15/02/2019 19:15:00,33.49,33.49,1,-12.25
 15/02/2019 19:30:00,33.64,33.49,1,-11.92
 15/02/2019 19:45:00,33.62,33.49,1,-11.61
 15/02/2019 20:00:00,33.7,33.49,1,-11.35
 15/02/2019 20:15:00,33.64,33.49,1,-10.94
 15/02/2019 20:30:00,33.53,33.49,1,-10.68
 15/02/2019 20:45:00,33.6,33.49,1,-10.56
 15/02/2019 21:00:00,33.62,33.49,1,-10.16
 15/02/2019 21:15:00,33.45,33.49,1,-9.78
 15/02/2019 21:30:00,33.59,33.49,1,-9.45
 15/02/2019 21:45:00,33.69,33.49,1,-9.22
 15/02/2019 22:00:00,33.86,33.49,1,-8.9
 15/02/2019 22:15:00,33.57,33.49,1,-8.3
 15/02/2019 22:30:00,33.44,33.49,1,-8.11
 15/02/2019 22:45:00,33.6,33.49,1,-7.78
 15/02/2019 23:00:00,33.64,33.49,1,-7.42
 15/02/2019 23:15:00,33.55,33.49,1,-7.57
 15/02/2019 23:30:00,33.56,33.49,1,-7.52
 15/02/2019 23:45:00,33.41,33.49,1,-7.3
 16/02/2019 00:00:00,33.44,33.49,1,-7.33
 16/02/2019 00:15:00,33.25,33.49,1,-8.53
 16/02/2019 00:30:00,33.2,33.49,1,-8.91
 16/02/2019 00:45:00,33.17,33.49,1,-9.08
 16/02/2019 01:00:00,33.2,33.49,1,-9.13
 16/02/2019 01:15:00,33.26,33.49,1,-9.17
 16/02/2019 01:30:00,33.41,33.49,1,-8.98
 16/02/2019 01:45:00,33.43,33.49,1,-8.91
 16/02/2019 02:00:00,33.57,33.49,1,-8.75
 16/02/2019 02:15:00,33.54,33.49,1,-8.64
 16/02/2019 02:30:00,33.53,33.49,1,-8.64
 16/02/2019 02:45:00,33.48,33.49,1,-8.58
 16/02/2019 03:00:00,33.58,33.49,1,-8.3
 16/02/2019 03:15:00,33.55,33.49,1,-8.0
 16/02/2019 03:30:00,33.62,33.49,1,-7.9
 16/02/2019 03:45:00,33.62,33.49,1,-7.64
 16/02/2019 04:00:00,33.66,33.49,1,-7.5
 16/02/2019 04:15:00,33.64,33.49,1,-7.44
 16/02/2019 04:30:00,33.72,33.49,1,-7.17
 16/02/2019 04:45:00,33.71,33.49,1,-7.14
 16/02/2019 05:00:00,33.68,33.49,1,-6.9
 16/02/2019 05:15:00,33.77,33.49,1,-7.09
 16/02/2019 05:30:00,33.74,33.49,1,-7.17
 16/02/2019 05:45:00,33.65,33.49,1,-7.17
 16/02/2019 06:00:00,33.58,33.49,1,-7.19
 16/02/2019 06:15:00,33.44,33.49,1,-7.63
 16/02/2019 06:30:00,33.47,33.49,1,-7.88
 16/02/2019 06:45:00,33.36,33.49,1,-8.2
 16/02/2019 07:00:00,33.39,33.49,1,-8.31
 16/02/2019 07:15:00,33.31,33.49,1,-8.46
 16/02/2019 07:30:00,33.24,33.49,1,-8.59
 16/02/2019 07:45:00,33.08,33.49,1,-8.98
 16/02/2019 08:00:00,33.47,33.49,1,-9.32
 16/02/2019 08:15:00,33.52,33.49,1,-9.58
 16/02/2019 08:30:00,33.54,33.49,1,-9.82
 16/02/2019 08:45:00,33.49,33.49,1,-9.85
 16/02/2019 09:00:00,33.46,33.49,1,-10.02
 16/02/2019 09:15:00,33.47,33.49,1,-10.01
 16/02/2019 09:30:00,33.48,33.49,1,-9.58
 16/02/2019 09:45:00,33.46,33.49,1,-9.16
 16/02/2019 10:00:00,33.44,33.49,1,-9.07
 16/02/2019 10:15:00,33.5,33.49,1,-9.05
 16/02/2019 10:30:00,33.6,33.49,1,-9.15
 16/02/2019 10:45:00,33.59,33.49,1,-8.47
 16/02/2019 11:00:00,33.62,33.49,1,-8.21
 16/02/2019 11:15:00,33.65,33.49,1,-8.85
 16/02/2019 11:30:00,33.63,33.49,1,-9.07
 16/02/2019 11:45:00,33.65,33.49,1,-9.22
 16/02/2019 12:00:00,33.69,33.49,1,-8.68
 16/02/2019 12:15:00,33.71,33.49,1,-9.08
 16/02/2019 12:30:00,33.7,33.49,1,-8.86
 16/02/2019 12:45:00,33.72,33.49,1,-9.29
 16/02/2019 13:00:00,33.71,33.49,1,-8.74
 16/02/2019 13:15:00,33.8,33.49,1,-8.78
 16/02/2019 13:30:00,33.83,33.49,1,-8.36
 16/02/2019 13:45:00,33.82,33.49,1,-9.05
 16/02/2019 14:00:00,33.76,33.49,1,-8.75
 16/02/2019 14:15:00,33.74,33.49,1,-8.87
 16/02/2019 14:30:00,33.81,33.49,1,-8.98
 16/02/2019 14:45:00,33.77,33.49,1,-8.74
 16/02/2019 15:00:00,33.69,33.49,1,-8.53
 16/02/2019 15:15:00,33.67,33.49,1,-8.44
 16/02/2019 15:30:00,33.69,33.49,1,-8.7
 16/02/2019 15:45:00,33.68,33.49,1,-9.23
 16/02/2019 16:00:00,33.62,33.49,1,-9.31
 16/02/2019 16:15:00,33.57,33.49,1,-9.69
 16/02/2019 16:30:00,33.55,33.49,1,-9.81
 16/02/2019 16:45:00,33.41,33.49,1,-10.27
 16/02/2019 17:00:00,33.28,33.49,1,-10.72
 16/02/2019 17:15:00,33.2,33.49,1,-11.23
 16/02/2019 17:30:00,33.19,33.49,1,-11.65
 16/02/2019 17:45:00,33.21,33.49,1,-12.18
 16/02/2019 18:00:00,33.43,33.49,1,-12.59
 16/02/2019 18:15:00,33.63,33.49,1,-12.81
 16/02/2019 18:30:00,33.65,33.49,1,-12.67
 16/02/2019 18:45:00,33.72,33.49,1,-12.37
 16/02/2019 19:00:00,33.7,33.49,1,-12.15
 16/02/2019 19:15:00,33.64,33.49,1,-11.77
 16/02/2019 19:30:00,33.57,33.49,1,-11.51
 16/02/2019 19:45:00,33.53,33.49,1,-11.04
 16/02/2019 20:00:00,33.48,33.49,1,-10.79
 16/02/2019 20:15:00,33.44,33.49,1,-10.62
 16/02/2019 20:30:00,33.59,33.49,1,-10.29
 16/02/2019 20:45:00,33.61,33.49,1,-9.95
 16/02/2019 21:00:00,33.54,33.49,1,-9.69
 16/02/2019 21:15:00,33.63,33.49,1,-9.41
 16/02/2019 21:30:00,33.64,33.49,1,-9.04
 16/02/2019 21:45:00,33.71,33.49,1,-8.97
 16/02/2019 22:00:00,33.76,33.49,1,-8.65
 16/02/2019 22:15:00,33.81,33.49,1,-8.33
 16/02/2019 22:30:00,33.86,33.49,1,-8.11
 16/02/2019 22:45:00,33.87,33.49,1,-7.69
 16/02/2019 23:00:00,33.42,33.49,1,-7.17
 16/02/2019 23:15:00,33.3,33.49,1,-7.43
 16/02/2019 23:30:00,33.38,33.49,1,-7.4
 16/02/2019 23:45:00,33.4,33.49,1,-7.24
 17/02/2019 00:00:00,33.4,33.49,1,-7.26
 17/02/2019 00:15:00,33.11,33.49,1,-8.51
 17/02/2019 00:30:00,33.1,33.49,1,-8.91
 17/02/2019 00:45:00,33.27,33.49,1,-8.98
 17/02/2019 01:00:00,33.36,33.49,1,-8.98
 17/02/2019 01:15:00,33.42,33.49,1,-8.94
 17/02/2019 01:30:00,33.51,33.49,1,-8.6
 17/02/2019 01:45:00,33.56,33.49,1,-8.58
 17/02/2019 02:00:00,33.63,33.49,1,-8.41
 17/02/2019 02:15:00,33.58,33.49,1,-8.37
 17/02/2019 02:30:00,33.63,33.49,1,-8.37
 17/02/2019 02:45:00,33.67,33.49,1,-8.27
 17/02/2019 03:00:00,33.33,33.49,1,-8.11
 17/02/2019 03:15:00,33.27,33.49,1,-7.96
 17/02/2019 03:30:00,33.3,33.49,1,-7.59
 17/02/2019 03:45:00,33.33,33.49,1,-7.51
 17/02/2019 04:00:00,33.39,33.49,1,-7.42
 17/02/2019 04:15:00,33.37,33.49,1,-7.17
 17/02/2019 04:30:00,33.39,33.49,1,-7.17
 17/02/2019 04:45:00,33.4,33.49,1,-7.17
 17/02/2019 05:00:00,33.42,33.49,1,-7.17
 17/02/2019 05:15:00,33.38,33.49,1,-7.17
 17/02/2019 05:30:00,33.4,33.49,1,-7.17
 17/02/2019 05:45:00,33.39,33.49,1,-7.17
 17/02/2019 06:00:00,33.5,33.49,1,-7.17
 17/02/2019 06:15:00,33.44,33.49,1,-7.3
 17/02/2019 06:30:00,33.38,33.49,1,-7.49
 17/02/2019 06:45:00,33.38,33.49,1,-7.76
 17/02/2019 07:00:00,33.29,33.49,1,-7.97
 17/02/2019 07:15:00,33.23,33.49,1,-7.98
 17/02/2019 07:30:00,33.36,33.49,1,-7.97
 17/02/2019 07:45:00,33.31,33.49,1,-7.97
 17/02/2019 08:00:00,33.28,33.49,1,-7.97
 17/02/2019 08:15:00,33.41,33.49,1,-8.06
 17/02/2019 08:30:00,33.47,33.49,1,-8.17
 17/02/2019 08:45:00,33.53,33.49,1,-8.37
 17/02/2019 09:00:00,33.44,33.49,1,-8.64
 17/02/2019 09:15:00,33.31,33.49,1,-8.85
 17/02/2019 09:30:00,33.28,33.49,1,-8.98
 17/02/2019 09:45:00,33.19,33.49,1,-9.02
 17/02/2019 10:00:00,33.15,33.49,1,-9.5
 17/02/2019 10:15:00,33.11,33.49,1,-9.79
 17/02/2019 10:30:00,33.11,33.49,1,-9.98
 17/02/2019 10:45:00,33.13,33.49,1,-8.58
 17/02/2019 11:00:00,33.14,33.49,1,-8.58
 17/02/2019 11:15:00,33.19,33.49,1,-7.38
 17/02/2019 11:30:00,33.19,33.49,1,-7.16
 17/02/2019 11:45:00,33.18,33.49,1,-7.1
 17/02/2019 12:00:00,33.21,33.49,1,-7.07
 17/02/2019 12:15:00,33.17,33.49,1,-4.99
 17/02/2019 12:30:00,33.17,33.49,1,-7.06
 17/02/2019 12:45:00,33.21,33.49,1,-7.97
 17/02/2019 13:00:00,33.23,33.49,1,-8.0
 17/02/2019 13:15:00,33.25,33.49,1,-7.65
 17/02/2019 13:30:00,33.31,33.49,1,-7.35
 17/02/2019 13:45:00,33.37,33.49,1,-5.99
 17/02/2019 14:00:00,33.4,33.49,1,-5.95
 17/02/2019 14:15:00,33.37,33.49,1,-6.82
 17/02/2019 14:30:00,33.43,33.49,1,-5.89
 17/02/2019 14:45:00,33.42,33.49,1,-4.92
 17/02/2019 15:00:00,33.43,33.49,1,-5.3
 17/02/2019 15:15:00,33.45,33.49,1,-6.61
 17/02/2019 15:30:00,33.43,33.49,1,-5.42
 17/02/2019 15:45:00,33.44,33.49,1,-5.75
 17/02/2019 16:00:00,33.34,33.49,1,-6.52
 17/02/2019 16:15:00,33.27,33.49,1,-7.17
 17/02/2019 16:30:00,33.2,33.49,1,-7.81
 17/02/2019 16:45:00,33.16,33.49,1,-8.76
 17/02/2019 17:00:00,33.59,33.49,1,-10.23
 17/02/2019 17:15:00,33.62,33.49,1,-10.96
 17/02/2019 17:30:00,33.55,33.49,1,-11.51
 17/02/2019 17:45:00,33.5,33.49,1,-12.05
 17/02/2019 18:00:00,33.41,33.49,1,-12.4
 17/02/2019 18:15:00,33.37,33.49,1,-12.59
 17/02/2019 18:30:00,33.46,33.49,1,-12.59
 17/02/2019 18:45:00,33.52,33.49,1,-12.31
 17/02/2019 19:00:00,33.55,33.49,1,-11.94
 17/02/2019 19:15:00,33.53,33.49,1,-11.76
 17/02/2019 19:30:00,33.57,33.49,1,-11.48
 17/02/2019 19:45:00,33.67,33.49,1,-11.09
 17/02/2019 20:00:00,33.7,33.49,1,-10.66
 17/02/2019 20:15:00,33.51,33.49,1,-10.49
 17/02/2019 20:30:00,33.5,33.49,1,-10.2
 17/02/2019 20:45:00,33.55,33.49,1,-9.97
 17/02/2019 21:00:00,33.53,33.49,1,-9.58
 17/02/2019 21:15:00,33.57,33.49,1,-9.51
 17/02/2019 21:30:00,33.61,33.49,1,-9.12
 17/02/2019 21:45:00,33.66,33.49,1,-8.88
 17/02/2019 22:00:00,33.72,33.49,1,-8.54
 17/02/2019 22:15:00,33.75,33.49,1,-8.22
 17/02/2019 22:30:00,33.74,33.49,1,-7.81
 17/02/2019 22:45:00,33.78,33.49,1,-7.45
 17/02/2019 23:00:00,33.83,33.49,1,-7.01
 17/02/2019 23:15:00,33.62,33.49,1,-6.93
 17/02/2019 23:30:00,33.42,33.49,1,-6.97
 17/02/2019 23:45:00,33.41,33.49,1,-6.83
 18/02/2019 00:00:00,33.38,33.49,1,-6.86
